Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,22,7,15,5.5,3.5,3.3,12.65,3.5,0.0,0.0
2018,1,22,7,30,11.0,7.0,3.3,12.8,7.0,13.51,0.0
2018,1,22,7,45,12.5,18.0,3.35,12.95,19.0,26.32,8.77
2018,1,22,8,0,14.0,29.0,3.4,13.1,31.0,40.28,27.68
2018,1,22,8,15,58.5,45.5,3.35,13.15,56.5,109.59,88.49
2018,1,22,8,30,103.0,62.0,3.3,13.2,82.0,168.18,140.41
2018,1,22,8,45,51.5,71.0,3.3,13.3,81.0,119.1,98.09
2018,1,22,9,0,0.0,80.0,3.3,13.4,80.0,72.81,56.85
2018,1,22,9,15,0.0,89.5,3.3,13.5,89.5,80.79,63.69
2018,1,22,9,30,0.0,99.0,3.3,13.6,99.0,88.95,70.54
2018,1,22,9,45,20.0,121.5,3.35,13.7,129.5,130.45,106.37
2018,1,22,10,0,40.0,144.0,3.4,13.8,160.0,187.69,154.73
2018,1,22,10,15,179.5,163.0,3.5,13.85,244.5,359.19,299.79
2018,1,22,10,30,319.0,182.0,3.6,13.9,329.0,532.08,439.24
2018,1,22,10,45,560.0,138.5,3.65,14.0,412.5,721.71,587.6
2018,1,22,11,0,801.0,95.0,3.7,14.1,496.0,890.7,710.71
2018,1,22,11,15,834.5,90.0,3.75,14.1,520.0,903.76,718.31
2018,1,22,11,30,868.0,85.0,3.8,14.1,544.0,912.3,724.01
2018,1,22,11,45,863.0,88.0,3.85,14.15,551.0,891.92,708.87
2018,1,22,12,0,858.0,91.0,3.9,14.2,558.0,868.24,691.65
2018,1,22,12,15,867.5,88.5,3.9,14.15,562.0,847.07,676.34
2018,1,22,12,30,877.0,86.0,3.9,14.1,566.0,822.19,658.35
2018,1,22,12,45,873.5,86.5,3.9,14.1,560.0,787.13,632.76
2018,1,22,13,0,870.0,87.0,3.9,14.1,554.0,749.33,605.08
2018,1,22,13,15,865.5,86.0,3.85,14.0,541.0,706.61,572.84
2018,1,22,13,30,861.0,85.0,3.8,13.9,528.0,661.66,537.13
2018,1,22,13,45,853.0,83.0,3.7,13.85,507.0,611.52,496.38
2018,1,22,14,0,845.0,81.0,3.6,13.8,486.0,559.95,453.53
2018,1,22,14,15,830.5,79.0,3.55,13.65,458.0,503.95,406.32
2018,1,22,14,30,816.0,77.0,3.5,13.5,430.0,447.69,357.56
2018,1,22,14,45,795.0,75.0,3.4,13.4,396.5,388.93,305.37
2018,1,22,15,0,774.0,73.0,3.3,13.3,363.0,331.2,252.89
2018,1,22,15,15,743.5,69.0,3.3,13.3,324.0,270.37,197.54
2018,1,22,15,30,713.0,65.0,3.3,13.3,285.0,212.35,145.03
2018,1,22,15,45,658.5,62.0,3.05,12.85,242.0,152.45,94.68
2018,1,22,16,0,604.0,59.0,2.8,12.4,199.0,100.75,56.95
2018,1,22,16,15,451.0,54.0,2.8,12.1,146.5,51.82,33.0
2018,1,22,16,30,298.0,49.0,2.8,11.8,94.0,37.51,27.41
2018,1,22,16,45,242.5,36.0,2.75,11.5,64.5,27.84,17.86
2018,1,22,17,0,187.0,23.0,2.7,11.2,35.0,17.96,0.99
2018,1,22,17,15,101.0,13.0,2.7,11.1,18.5,11.1,0.0
2018,1,22,17,30,15.0,3.0,2.7,11.0,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.7,10.9,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,23,7,15,41.0,7.0,1.85,9.25,8.0,0.0,0.0
2018,1,23,7,30,82.0,14.0,1.8,9.4,16.0,68.17,0.0
2018,1,23,7,45,132.5,27.5,1.75,9.55,39.0,170.67,94.91
2018,1,23,8,0,183.0,41.0,1.7,9.7,62.0,238.73,193.09
2018,1,23,8,15,224.5,52.0,1.7,9.85,89.0,288.59,241.23
2018,1,23,8,30,266.0,63.0,1.7,10.0,116.0,341.66,288.52
2018,1,23,8,45,437.5,67.5,1.7,10.15,179.0,505.47,423.73
2018,1,23,9,0,609.0,72.0,1.7,10.3,242.0,672.74,553.08
2018,1,23,9,15,643.5,76.5,1.7,10.55,280.5,721.05,587.47
2018,1,23,9,30,678.0,81.0,1.7,10.8,319.0,767.8,620.59
2018,1,23,9,45,740.0,79.0,1.75,11.05,363.5,829.47,664.04
2018,1,23,10,0,802.0,77.0,1.8,11.3,408.0,883.58,700.9
2018,1,23,10,15,824.5,78.0,1.8,11.55,440.0,908.06,715.69
2018,1,23,10,30,847.0,79.0,1.8,11.8,472.0,929.07,728.27
2018,1,23,10,45,859.5,80.0,1.8,12.05,496.5,936.96,731.73
2018,1,23,11,0,872.0,81.0,1.8,12.3,521.0,941.08,732.83
2018,1,23,11,15,880.0,81.5,1.65,12.5,538.0,936.53,726.29
2018,1,23,11,30,888.0,82.0,1.5,12.7,555.0,918.51,710.67
2018,1,23,11,45,892.0,83.0,1.35,12.9,565.0,903.76,697.59
2018,1,23,12,0,896.0,84.0,1.2,13.1,575.0,885.38,682.1
2018,1,23,12,15,898.0,83.0,1.05,13.25,576.5,859.38,661.65
2018,1,23,12,30,900.0,82.0,0.9,13.4,578.0,830.05,639.1
2018,1,23,12,45,898.5,82.0,0.8,13.5,572.5,795.93,614.28
2018,1,23,13,0,897.0,82.0,0.7,13.6,567.0,758.9,587.52
2018,1,23,13,15,892.0,81.0,0.7,13.7,553.0,715.59,557.61
2018,1,23,13,30,887.0,80.0,0.7,13.8,539.0,670.04,523.76
2018,1,23,13,45,878.0,78.5,0.7,13.85,518.0,623.19,488.06
2018,1,23,14,0,869.0,77.0,0.7,13.9,497.0,570.41,447.0
2018,1,23,14,15,816.5,82.5,0.7,13.9,459.0,501.97,393.07
2018,1,23,14,30,764.0,88.0,0.7,13.9,421.0,436.8,340.31
2018,1,23,14,45,784.0,78.0,0.75,13.85,397.0,388.88,298.88
2018,1,23,15,0,804.0,68.0,0.8,13.8,373.0,337.49,252.65
2018,1,23,15,15,775.0,64.5,0.8,13.8,333.5,275.76,197.93
2018,1,23,15,30,746.0,61.0,0.8,13.8,294.0,216.6,145.49
2018,1,23,15,45,705.5,57.0,0.85,13.55,252.0,158.15,96.49
2018,1,23,16,0,665.0,53.0,0.9,13.3,210.0,104.29,57.03
2018,1,23,16,15,546.5,50.0,1.0,13.1,161.0,51.13,30.63
2018,1,23,16,30,428.0,47.0,1.1,12.9,112.0,38.4,28.16
2018,1,23,16,45,310.0,35.0,1.15,12.7,74.0,28.79,18.76
2018,1,23,17,0,192.0,23.0,1.2,12.5,36.0,19.05,3.4
2018,1,23,17,15,107.5,13.0,1.3,12.4,19.0,11.1,0.0
2018,1,23,17,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.45,12.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,24,7,15,5.0,4.0,3.9,10.9,4.0,0.0,0.0
2018,1,24,7,30,10.0,8.0,4.0,11.2,8.0,13.69,0.0
2018,1,24,7,45,5.0,21.0,4.05,11.5,21.0,22.09,7.91
2018,1,24,8,0,0.0,34.0,4.1,11.8,34.0,31.8,20.54
2018,1,24,8,15,0.5,50.5,4.3,12.1,50.5,49.55,36.36
2018,1,24,8,30,1.0,67.0,4.5,12.4,67.0,66.45,51.25
2018,1,24,8,45,10.5,84.5,4.65,12.65,87.5,92.08,73.83
2018,1,24,9,0,20.0,102.0,4.8,12.9,108.0,117.86,96.3
2018,1,24,9,15,108.0,122.5,4.95,13.05,160.0,251.79,212.53
2018,1,24,9,30,196.0,143.0,5.1,13.2,212.0,358.03,302.92
2018,1,24,9,45,288.0,146.5,5.25,13.35,260.0,465.24,392.08
2018,1,24,10,0,380.0,150.0,5.4,13.5,308.0,576.12,481.83
2018,1,24,10,15,410.0,157.0,5.6,13.65,338.5,611.93,509.66
2018,1,24,10,30,440.0,164.0,5.8,13.8,369.0,645.97,536.13
2018,1,24,10,45,341.0,192.0,5.95,14.0,356.0,560.6,465.27
2018,1,24,11,0,242.0,220.0,6.1,14.2,343.0,496.06,410.16
2018,1,24,11,15,176.0,228.0,6.3,14.25,319.0,417.66,345.29
2018,1,24,11,30,110.0,236.0,6.5,14.3,295.0,341.76,281.62
2018,1,24,11,45,63.0,218.5,6.7,14.4,252.5,273.83,224.55
2018,1,24,12,0,16.0,201.0,6.9,14.5,210.0,194.46,157.52
2018,1,24,12,15,9.5,178.0,7.0,14.45,183.5,164.67,132.71
2018,1,24,12,30,3.0,155.0,7.1,14.4,157.0,136.47,109.11
2018,1,24,12,45,7.0,162.0,7.25,14.35,166.0,145.64,116.94
2018,1,24,13,0,11.0,169.0,7.4,14.3,175.0,154.46,124.46
2018,1,24,13,15,5.5,148.5,7.35,14.2,151.5,130.83,104.72
2018,1,24,13,30,0.0,128.0,7.3,14.1,128.0,108.29,85.86
2018,1,24,13,45,0.0,114.5,7.25,14.0,114.5,96.22,75.86
2018,1,24,14,0,0.0,101.0,7.2,13.9,101.0,84.39,66.04
2018,1,24,14,15,10.5,104.0,6.95,13.75,108.5,92.18,72.84
2018,1,24,14,30,21.0,107.0,6.7,13.6,116.0,101.97,81.18
2018,1,24,14,45,48.5,120.5,6.5,13.5,139.5,122.75,98.4
2018,1,24,15,0,76.0,134.0,6.3,13.4,163.0,139.73,111.85
2018,1,24,15,15,49.5,108.5,6.3,13.4,126.5,105.06,82.73
2018,1,24,15,30,23.0,83.0,6.3,13.4,90.0,74.37,57.31
2018,1,24,15,45,11.5,70.5,5.9,13.15,74.0,59.76,45.25
2018,1,24,16,0,0.0,58.0,5.5,12.9,58.0,47.72,35.39
2018,1,24,16,15,0.0,46.0,5.55,12.65,46.0,37.95,26.82
2018,1,24,16,30,0.0,34.0,5.6,12.4,34.0,28.1,19.15
2018,1,24,16,45,7.0,24.5,5.7,12.15,25.0,20.54,11.88
2018,1,24,17,0,14.0,15.0,5.8,11.9,16.0,12.71,1.44
2018,1,24,17,15,14.0,8.5,5.55,11.55,9.0,7.26,0.0
2018,1,24,17,30,14.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,5.05,10.85,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,25,7,15,7.5,6.0,3.85,10.1,6.0,0.0,0.0
2018,1,25,7,30,15.0,12.0,3.8,10.3,12.0,20.54,0.0
2018,1,25,7,45,94.5,28.0,3.7,10.55,38.5,130.37,79.5
2018,1,25,8,0,174.0,44.0,3.6,10.8,65.0,219.4,178.91
2018,1,25,8,15,335.5,53.0,3.6,10.9,114.5,378.59,318.22
2018,1,25,8,30,497.0,62.0,3.6,11.0,164.0,536.34,449.81
2018,1,25,8,45,534.0,69.0,3.6,11.15,201.0,591.11,495.09
2018,1,25,9,0,571.0,76.0,3.6,11.3,238.0,645.24,538.35
2018,1,25,9,15,631.0,78.5,3.65,11.4,282.5,713.69,591.33
2018,1,25,9,30,691.0,81.0,3.7,11.5,327.0,781.35,642.06
2018,1,25,9,45,749.0,78.0,3.75,11.65,370.0,831.82,678.51
2018,1,25,10,0,807.0,75.0,3.8,11.8,413.0,887.96,718.52
2018,1,25,10,15,585.0,105.5,3.85,11.95,360.0,724.6,594.18
2018,1,25,10,30,363.0,136.0,3.9,12.1,307.0,538.92,448.04
2018,1,25,10,45,339.0,170.0,4.0,12.2,336.0,531.15,441.11
2018,1,25,11,0,315.0,204.0,4.1,12.3,365.0,544.68,449.61
2018,1,25,11,15,406.0,191.5,4.2,12.4,406.0,626.71,514.88
2018,1,25,11,30,497.0,179.0,4.3,12.5,447.0,685.14,561.01
2018,1,25,11,45,609.0,153.0,4.4,12.55,487.0,750.16,611.7
2018,1,25,12,0,721.0,127.0,4.5,12.6,527.0,800.71,649.64
2018,1,25,12,15,522.5,169.0,4.6,12.65,459.5,648.27,531.62
2018,1,25,12,30,324.0,211.0,4.7,12.7,392.0,495.79,408.61
2018,1,25,12,45,241.0,218.0,4.8,12.75,352.0,424.06,349.87
2018,1,25,13,0,158.0,225.0,4.9,12.8,312.0,343.16,282.86
2018,1,25,13,15,391.0,184.5,4.9,12.8,392.0,480.08,397.17
2018,1,25,13,30,624.0,144.0,4.9,12.8,472.0,575.19,473.96
2018,1,25,13,45,708.5,120.5,4.95,12.8,479.0,569.09,468.0
2018,1,25,14,0,793.0,97.0,5.0,12.8,486.0,551.83,452.47
2018,1,25,14,15,601.5,112.0,5.0,12.75,397.5,426.58,349.2
2018,1,25,14,30,410.0,127.0,5.0,12.7,309.0,313.28,255.11
2018,1,25,14,45,282.5,119.0,5.05,12.65,240.0,222.36,179.03
2018,1,25,15,0,155.0,111.0,5.1,12.6,171.0,153.67,122.07
2018,1,25,15,15,116.5,90.0,5.1,12.6,132.5,110.5,85.44
2018,1,25,15,30,78.0,69.0,5.1,12.6,94.0,76.14,56.76
2018,1,25,15,45,287.5,69.0,4.85,12.25,142.0,103.09,70.05
2018,1,25,16,0,497.0,69.0,4.6,11.9,190.0,102.11,62.18
2018,1,25,16,15,470.0,60.0,4.45,11.65,156.0,58.88,37.82
2018,1,25,16,30,443.0,51.0,4.3,11.4,122.0,41.73,31.34
2018,1,25,16,45,321.0,41.0,4.15,11.15,83.5,34.01,23.61
2018,1,25,17,0,199.0,31.0,4.0,10.9,45.0,24.08,9.43
2018,1,25,17,15,104.5,16.5,3.95,10.9,23.5,14.08,0.0
2018,1,25,17,30,10.0,2.0,3.9,10.9,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.85,10.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,26,7,15,77.5,8.5,1.85,9.95,11.0,0.0,0.0
2018,1,26,7,30,155.0,17.0,1.9,10.2,22.0,120.96,0.0
2018,1,26,7,45,280.0,26.5,1.9,10.45,53.5,278.83,182.08
2018,1,26,8,0,405.0,36.0,1.9,10.7,85.0,402.6,326.31
2018,1,26,8,15,491.5,43.5,1.95,10.9,128.0,494.84,407.71
2018,1,26,8,30,578.0,51.0,2.0,11.1,171.0,591.27,487.13
2018,1,26,8,45,629.0,55.0,2.05,11.3,212.5,655.32,538.26
2018,1,26,9,0,680.0,59.0,2.1,11.5,254.0,713.09,582.56
2018,1,26,9,15,560.5,84.5,2.05,11.55,261.0,657.93,539.93
2018,1,26,9,30,441.0,110.0,2.0,11.6,268.0,579.54,479.25
2018,1,26,9,45,354.0,137.0,1.95,11.7,272.5,535.85,442.92
2018,1,26,10,0,267.0,164.0,1.9,11.8,277.0,467.04,386.15
2018,1,26,10,15,540.0,123.0,1.85,11.95,372.0,703.38,571.0
2018,1,26,10,30,813.0,82.0,1.8,12.1,467.0,904.41,712.21
2018,1,26,10,45,846.5,78.0,1.8,12.2,496.5,926.07,723.56
2018,1,26,11,0,880.0,74.0,1.8,12.3,526.0,933.49,727.19
2018,1,26,11,15,895.0,73.0,1.8,12.4,545.5,933.94,726.31
2018,1,26,11,30,910.0,72.0,1.8,12.5,565.0,930.45,722.95
2018,1,26,11,45,912.0,72.5,1.85,12.6,574.0,913.18,710.87
2018,1,26,12,0,914.0,73.0,1.9,12.7,583.0,892.3,696.5
2018,1,26,12,15,913.0,73.5,1.95,12.7,584.5,865.35,678.18
2018,1,26,12,30,912.0,74.0,2.0,12.7,586.0,835.11,657.55
2018,1,26,12,45,908.0,74.5,2.05,12.75,580.0,799.39,632.77
2018,1,26,13,0,904.0,75.0,2.1,12.8,574.0,760.87,605.81
2018,1,26,13,15,899.0,74.0,2.15,12.75,560.0,717.36,575.15
2018,1,26,13,30,894.0,73.0,2.2,12.7,546.0,671.57,540.41
2018,1,26,13,45,738.0,100.0,2.3,12.7,480.5,566.79,458.45
2018,1,26,14,0,582.0,127.0,2.4,12.7,415.0,466.9,378.89
2018,1,26,14,15,481.5,134.5,2.5,12.6,364.0,383.31,311.26
2018,1,26,14,30,381.0,142.0,2.6,12.5,313.0,314.87,254.69
2018,1,26,14,45,423.5,132.0,2.65,12.4,308.5,296.48,236.91
2018,1,26,15,0,466.0,122.0,2.7,12.3,304.0,272.75,213.31
2018,1,26,15,15,377.0,119.5,2.7,12.3,257.0,213.97,163.59
2018,1,26,15,30,288.0,117.0,2.7,12.3,210.0,162.58,121.34
2018,1,26,15,45,254.5,102.0,2.7,11.9,176.0,123.85,89.09
2018,1,26,16,0,221.0,87.0,2.7,11.5,142.0,89.49,62.44
2018,1,26,16,15,231.5,70.5,2.7,11.2,118.0,59.7,42.03
2018,1,26,16,30,242.0,54.0,2.7,10.9,94.0,40.82,30.66
2018,1,26,16,45,178.5,39.0,2.65,10.55,63.5,29.8,20.18
2018,1,26,17,0,115.0,24.0,2.6,10.2,33.0,18.53,6.95
2018,1,26,17,15,70.5,14.0,2.65,10.1,18.0,11.95,0.0
2018,1,26,17,30,26.0,4.0,2.7,10.0,3.0,0.0,0.0
2018,1,26,17,45,13.0,2.0,2.75,9.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,7,15,32.5,6.5,1.85,9.4,7.5,0.0,0.0
2018,1,27,7,30,65.0,13.0,1.9,9.7,15.0,55.77,0.0
2018,1,27,7,45,108.5,27.5,1.9,10.05,38.0,139.41,92.68
2018,1,27,8,0,152.0,42.0,1.9,10.4,61.0,196.64,160.61
2018,1,27,8,15,353.5,46.5,1.95,10.65,114.5,388.17,324.8
2018,1,27,8,30,555.0,51.0,2.0,10.9,168.0,572.52,474.06
2018,1,27,8,45,515.5,67.0,2.05,11.2,194.5,573.93,475.98
2018,1,27,9,0,476.0,83.0,2.1,11.5,221.0,570.29,473.8
2018,1,27,9,15,590.5,78.5,2.2,11.8,275.0,678.31,557.07
2018,1,27,9,30,705.0,74.0,2.3,12.1,329.0,786.31,636.44
2018,1,27,9,45,674.0,87.5,2.4,12.4,351.5,782.72,631.8
2018,1,27,10,0,643.0,101.0,2.5,12.7,374.0,774.79,624.86
2018,1,27,10,15,648.5,107.5,2.6,12.9,400.0,789.19,634.63
2018,1,27,10,30,654.0,114.0,2.7,13.1,426.0,800.63,642.0
2018,1,27,10,45,656.0,120.0,2.8,13.3,446.0,805.07,644.32
2018,1,27,11,0,658.0,126.0,2.9,13.5,466.0,806.43,644.56
2018,1,27,11,15,684.5,123.0,3.05,13.65,487.0,816.95,652.04
2018,1,27,11,30,711.0,120.0,3.2,13.8,508.0,823.73,656.83
2018,1,27,11,45,742.0,114.0,3.3,13.95,525.0,827.02,658.92
2018,1,27,12,0,773.0,108.0,3.4,14.1,542.0,821.33,654.63
2018,1,27,12,15,811.0,98.0,3.4,14.25,555.0,818.16,651.83
2018,1,27,12,30,849.0,88.0,3.4,14.4,568.0,809.57,645.21
2018,1,27,12,45,813.0,95.5,3.4,14.55,551.5,758.08,607.16
2018,1,27,13,0,777.0,103.0,3.4,14.7,535.0,705.85,568.54
2018,1,27,13,15,790.0,96.5,3.4,14.75,526.5,672.95,543.41
2018,1,27,13,30,803.0,90.0,3.4,14.8,518.0,636.6,514.6
2018,1,27,13,45,782.0,93.0,3.4,14.85,496.5,586.24,473.95
2018,1,27,14,0,761.0,96.0,3.4,14.9,475.0,535.59,432.24
2018,1,27,14,15,805.5,80.5,3.4,14.9,462.0,499.65,401.22
2018,1,27,14,30,850.0,65.0,3.4,14.9,449.0,456.12,362.5
2018,1,27,14,45,769.0,75.5,3.4,14.85,403.0,385.29,301.74
2018,1,27,15,0,688.0,86.0,3.4,14.8,357.0,319.12,244.36
2018,1,27,15,15,630.5,84.5,3.4,14.8,313.5,257.08,189.82
2018,1,27,15,30,573.0,83.0,3.4,14.8,270.0,201.13,141.02
2018,1,27,15,45,545.5,75.0,3.2,14.35,233.5,150.6,97.74
2018,1,27,16,0,518.0,67.0,3.0,13.9,197.0,103.31,61.59
2018,1,27,16,15,405.5,61.5,3.05,13.55,151.0,59.24,38.33
2018,1,27,16,30,293.0,56.0,3.1,13.2,105.0,42.5,31.89
2018,1,27,16,45,245.5,41.5,3.1,12.8,74.0,31.88,21.87
2018,1,27,17,0,198.0,27.0,3.1,12.4,43.0,21.0,9.35
2018,1,27,17,15,124.5,16.5,3.2,12.3,24.0,14.08,0.0
2018,1,27,17,30,51.0,6.0,3.3,12.2,5.0,0.0,0.0
2018,1,27,17,45,25.5,3.0,3.4,12.1,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,7,15,74.0,8.5,4.35,9.4,11.0,0.0,0.0
2018,1,28,7,30,148.0,17.0,4.5,9.7,22.0,116.3,0.0
2018,1,28,7,45,314.5,26.5,4.65,10.05,59.5,307.59,216.82
2018,1,28,8,0,481.0,36.0,4.8,10.4,97.0,461.49,379.68
2018,1,28,8,15,561.0,42.5,4.8,10.7,141.0,549.95,459.51
2018,1,28,8,30,641.0,49.0,4.8,11.0,185.0,633.89,530.84
2018,1,28,8,45,692.0,52.5,4.8,11.35,229.5,700.61,585.21
2018,1,28,9,0,743.0,56.0,4.8,11.7,274.0,766.81,636.74
2018,1,28,9,15,779.5,58.5,4.7,12.15,316.5,817.65,673.66
2018,1,28,9,30,816.0,61.0,4.6,12.6,359.0,866.58,707.76
2018,1,28,9,45,842.0,62.5,4.55,13.05,397.0,901.95,731.03
2018,1,28,10,0,868.0,64.0,4.5,13.5,435.0,923.96,744.03
2018,1,28,10,15,883.5,65.5,4.35,13.9,466.5,943.01,753.98
2018,1,28,10,30,899.0,67.0,4.2,14.3,498.0,958.54,761.45
2018,1,28,10,45,909.5,68.0,4.1,14.65,523.0,964.91,763.12
2018,1,28,11,0,920.0,69.0,4.0,15.0,548.0,967.46,762.23
2018,1,28,11,15,927.5,69.0,3.9,15.3,565.5,961.96,755.93
2018,1,28,11,30,935.0,69.0,3.8,15.6,583.0,952.55,747.12
2018,1,28,11,45,939.5,69.5,3.7,15.9,593.5,937.15,734.28
2018,1,28,12,0,944.0,70.0,3.6,16.2,604.0,917.9,718.95
2018,1,28,12,15,945.0,70.5,3.55,16.4,606.5,891.9,699.58
2018,1,28,12,30,946.0,71.0,3.5,16.6,609.0,862.36,677.83
2018,1,28,12,45,945.0,70.5,3.45,16.75,603.5,826.67,651.86
2018,1,28,13,0,944.0,70.0,3.4,16.9,598.0,787.87,623.64
2018,1,28,13,15,938.5,70.0,3.4,17.0,584.5,743.53,591.61
2018,1,28,13,30,933.0,70.0,3.4,17.1,571.0,696.79,555.93
2018,1,28,13,45,923.5,69.5,3.35,17.2,549.5,644.87,514.55
2018,1,28,14,0,914.0,69.0,3.3,17.3,528.0,591.4,470.97
2018,1,28,14,15,872.0,74.0,3.3,17.25,492.5,527.82,418.78
2018,1,28,14,30,830.0,79.0,3.3,17.2,457.0,463.68,364.97
2018,1,28,14,45,766.5,83.0,3.25,17.15,412.0,392.63,304.76
2018,1,28,15,0,703.0,87.0,3.2,17.1,367.0,325.99,247.31
2018,1,28,15,15,723.0,75.0,3.2,17.1,338.0,274.76,199.61
2018,1,28,15,30,743.0,63.0,3.2,17.1,309.0,222.63,150.74
2018,1,28,15,45,732.0,57.0,2.9,16.4,272.0,166.53,101.91
2018,1,28,16,0,721.0,51.0,2.6,15.7,235.0,111.38,59.68
2018,1,28,16,15,663.0,46.0,2.65,15.3,190.0,56.94,31.61
2018,1,28,16,30,605.0,41.0,2.7,14.9,145.0,36.63,26.58
2018,1,28,16,45,482.5,34.5,2.7,14.5,101.5,28.46,18.86
2018,1,28,17,0,360.0,28.0,2.7,14.1,58.0,23.45,11.73
2018,1,28,17,15,209.5,17.5,2.75,13.9,32.0,14.94,0.0
2018,1,28,17,30,59.0,7.0,2.8,13.7,6.0,0.0,0.0
2018,1,28,17,45,29.5,3.5,2.85,13.55,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,29,7,15,12.5,5.5,4.65,10.0,6.0,4.69,0.0
2018,1,29,7,30,25.0,11.0,4.7,10.2,12.0,26.6,0.0
2018,1,29,7,45,12.5,24.0,4.75,10.35,24.5,35.35,20.54
2018,1,29,8,0,0.0,37.0,4.8,10.5,37.0,34.27,23.06
2018,1,29,8,15,1.0,53.5,4.65,10.8,53.5,52.08,38.91
2018,1,29,8,30,2.0,70.0,4.5,11.1,70.0,69.23,54.08
2018,1,29,8,45,1.5,76.0,4.4,11.35,76.0,71.26,56.02
2018,1,29,9,0,1.0,82.0,4.3,11.6,82.0,74.41,58.75
2018,1,29,9,15,2.5,99.0,4.05,12.0,99.5,92.42,74.12
2018,1,29,9,30,4.0,116.0,3.8,12.4,117.0,110.37,89.21
2018,1,29,9,45,73.0,148.5,3.6,12.8,179.5,226.41,189.12
2018,1,29,10,0,142.0,181.0,3.4,13.2,242.0,350.67,291.88
2018,1,29,10,15,158.0,195.0,3.25,13.65,267.5,379.99,314.16
2018,1,29,10,30,174.0,209.0,3.1,14.1,293.0,408.67,335.87
2018,1,29,10,45,144.5,221.5,2.9,14.5,293.5,391.16,319.39
2018,1,29,11,0,115.0,234.0,2.7,14.9,294.0,373.26,302.91
2018,1,29,11,15,143.0,242.0,2.55,15.25,319.5,403.38,326.41
2018,1,29,11,30,171.0,250.0,2.4,15.6,345.0,432.14,348.23
2018,1,29,11,45,140.5,238.0,2.3,15.95,317.0,383.0,308.23
2018,1,29,12,0,110.0,226.0,2.2,16.3,289.0,335.61,269.82
2018,1,29,12,15,78.0,227.5,2.15,16.35,272.0,287.25,230.69
2018,1,29,12,30,46.0,229.0,2.1,16.4,255.0,258.08,206.46
2018,1,29,12,45,98.0,220.5,2.05,16.45,275.5,285.92,230.13
2018,1,29,13,0,150.0,212.0,2.0,16.5,296.0,323.56,260.72
2018,1,29,13,15,289.0,207.5,1.9,16.4,365.5,420.25,337.96
2018,1,29,13,30,428.0,203.0,1.8,16.3,435.0,502.44,400.86
2018,1,29,13,45,450.0,189.0,1.7,16.15,424.5,476.91,380.02
2018,1,29,14,0,472.0,175.0,1.6,16.0,414.0,448.35,357.02
2018,1,29,14,15,383.0,178.5,1.7,15.95,365.5,367.94,293.44
2018,1,29,14,30,294.0,182.0,1.8,15.9,317.0,306.09,243.74
2018,1,29,14,45,212.5,174.0,1.9,15.9,268.0,240.25,190.57
2018,1,29,15,0,131.0,166.0,2.0,15.9,219.0,190.12,150.24
2018,1,29,15,15,194.5,146.0,2.0,15.9,215.5,179.85,139.03
2018,1,29,15,30,258.0,126.0,2.0,15.9,212.0,164.32,122.28
2018,1,29,15,45,230.0,112.5,2.05,15.4,181.5,129.09,93.3
2018,1,29,16,0,202.0,99.0,2.1,14.9,151.0,97.41,68.93
2018,1,29,16,15,165.0,82.0,2.2,14.55,119.0,66.61,48.13
2018,1,29,16,30,128.0,65.0,2.3,14.2,87.0,48.88,37.45
2018,1,29,16,45,93.5,48.5,2.4,13.85,62.0,37.57,26.85
2018,1,29,17,0,59.0,32.0,2.5,13.5,37.0,25.13,13.64
2018,1,29,17,15,42.5,18.5,2.6,13.35,21.0,15.79,0.0
2018,1,29,17,30,26.0,5.0,2.7,13.2,5.0,4.27,0.0
2018,1,29,17,45,13.0,2.5,2.85,13.0,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,30,7,15,41.5,8.0,3.05,11.15,9.5,6.83,0.0
2018,1,30,7,30,83.0,16.0,3.1,11.5,19.0,70.84,0.0
2018,1,30,7,45,201.0,30.0,3.2,11.85,52.5,231.63,168.86
2018,1,30,8,0,319.0,44.0,3.3,12.2,86.0,345.44,284.09
2018,1,30,8,15,490.5,45.0,3.25,12.45,138.5,497.35,412.64
2018,1,30,8,30,662.0,46.0,3.2,12.7,191.0,649.45,534.99
2018,1,30,8,45,711.5,50.0,3.15,12.9,236.0,715.81,586.75
2018,1,30,9,0,761.0,54.0,3.1,13.1,281.0,781.88,636.29
2018,1,30,9,15,718.0,67.5,3.0,13.5,306.5,775.15,629.03
2018,1,30,9,30,675.0,81.0,2.9,13.9,332.0,770.63,623.44
2018,1,30,9,45,747.0,76.5,2.75,14.25,380.0,833.29,666.72
2018,1,30,10,0,819.0,72.0,2.6,14.6,428.0,901.15,711.67
2018,1,30,10,15,858.5,69.0,2.5,14.9,465.5,926.46,725.87
2018,1,30,10,30,898.0,66.0,2.4,15.2,503.0,958.92,745.18
2018,1,30,10,45,908.5,67.0,2.3,15.55,528.0,965.45,746.13
2018,1,30,11,0,919.0,68.0,2.2,15.9,553.0,968.13,744.79
2018,1,30,11,15,921.0,70.0,2.15,16.15,569.5,960.2,737.21
2018,1,30,11,30,923.0,72.0,2.1,16.4,586.0,948.44,727.33
2018,1,30,11,45,932.0,71.5,2.05,16.7,598.0,936.05,717.11
2018,1,30,12,0,941.0,71.0,2.0,17.0,610.0,919.69,704.36
2018,1,30,12,15,942.5,70.5,1.95,17.3,612.0,892.97,684.72
2018,1,30,12,30,944.0,70.0,1.9,17.6,614.0,862.72,662.86
2018,1,30,12,45,942.0,70.0,1.9,17.85,608.5,826.89,637.84
2018,1,30,13,0,940.0,70.0,1.9,18.1,603.0,788.01,610.65
2018,1,30,13,15,935.0,69.0,1.95,18.15,589.0,742.99,579.79
2018,1,30,13,30,930.0,68.0,2.0,18.2,575.0,695.57,545.47
2018,1,30,13,45,922.0,67.5,2.1,18.3,554.0,644.65,506.78
2018,1,30,14,0,914.0,67.0,2.2,18.4,533.0,592.03,465.53
2018,1,30,14,15,902.0,65.5,2.35,18.25,505.0,534.86,419.98
2018,1,30,14,30,890.0,64.0,2.5,18.1,477.0,476.95,372.04
2018,1,30,14,45,873.0,62.5,2.7,17.9,443.0,416.56,320.55
2018,1,30,15,0,856.0,61.0,2.9,17.7,409.0,356.52,267.56
2018,1,30,15,15,831.0,58.5,2.9,17.7,369.0,292.82,210.34
2018,1,30,15,30,806.0,56.0,2.9,17.7,329.0,231.54,155.22
2018,1,30,15,45,768.5,53.0,3.0,16.75,285.5,170.11,103.17
2018,1,30,16,0,731.0,50.0,3.1,15.8,242.0,112.79,60.23
2018,1,30,16,15,651.0,47.5,3.1,15.3,194.5,59.02,32.94
2018,1,30,16,30,571.0,45.0,3.1,14.8,147.0,36.67,26.69
2018,1,30,16,45,413.5,38.0,3.05,14.3,100.5,31.05,21.26
2018,1,30,17,0,256.0,31.0,3.0,13.8,54.0,25.7,14.56
2018,1,30,17,15,155.0,18.5,3.0,13.65,30.0,14.47,0.0
2018,1,30,17,30,54.0,6.0,3.0,13.5,6.0,5.12,0.0
2018,1,30,17,45,27.0,3.0,3.0,13.35,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,7,15,103.5,9.5,2.85,11.2,14.0,75.29,0.0
2018,1,31,7,30,207.0,19.0,2.8,11.6,28.0,190.26,0.0
2018,1,31,7,45,285.0,30.0,2.7,12.0,59.0,293.52,218.28
2018,1,31,8,0,363.0,41.0,2.6,12.4,90.0,377.13,309.11
2018,1,31,8,15,389.5,54.0,2.4,12.65,124.5,426.81,354.55
2018,1,31,8,30,416.0,67.0,2.2,12.9,159.0,472.8,393.73
2018,1,31,8,45,512.5,70.0,2.0,13.15,208.0,577.19,476.08
2018,1,31,9,0,609.0,73.0,1.8,13.4,257.0,679.21,551.96
2018,1,31,9,15,599.5,84.0,1.8,13.7,286.5,696.35,562.92
2018,1,31,9,30,590.0,95.0,1.8,14.0,316.0,710.35,571.76
2018,1,31,9,45,671.0,91.0,1.75,14.25,366.0,788.01,626.29
2018,1,31,10,0,752.0,87.0,1.7,14.5,416.0,857.44,672.57
2018,1,31,10,15,802.5,82.0,1.85,14.8,455.5,901.82,702.48
2018,1,31,10,30,853.0,77.0,2.0,15.1,495.0,942.51,729.83
2018,1,31,10,45,876.5,75.0,2.1,15.35,523.5,946.88,731.68
2018,1,31,11,0,900.0,73.0,2.2,15.6,552.0,958.12,738.76
2018,1,31,11,15,915.0,71.5,2.25,15.75,572.0,958.0,737.82
2018,1,31,11,30,930.0,70.0,2.3,15.9,592.0,953.86,734.4
2018,1,31,11,45,933.0,71.0,2.35,16.1,602.0,937.87,722.89
2018,1,31,12,0,936.0,72.0,2.4,16.3,612.0,918.09,708.99
2018,1,31,12,15,934.5,73.0,2.45,16.45,614.0,890.74,690.05
2018,1,31,12,30,933.0,74.0,2.5,16.6,616.0,860.0,668.79
2018,1,31,12,45,927.0,75.0,2.55,16.75,609.0,822.48,642.66
2018,1,31,13,0,921.0,76.0,2.6,16.9,602.0,782.19,614.44
2018,1,31,13,15,857.5,89.5,2.65,17.0,570.5,718.0,568.48
2018,1,31,13,30,794.0,103.0,2.7,17.1,539.0,649.35,516.05
2018,1,31,13,45,779.0,99.5,2.75,17.2,514.0,595.85,474.55
2018,1,31,14,0,764.0,96.0,2.8,17.3,489.0,541.79,431.41
2018,1,31,14,15,798.0,82.0,2.8,17.3,473.0,501.96,398.08
2018,1,31,14,30,832.0,68.0,2.8,17.3,457.0,455.74,358.15
2018,1,31,14,45,795.5,70.0,2.75,17.25,420.0,394.48,305.35
2018,1,31,15,0,759.0,72.0,2.7,17.2,383.0,334.72,252.78
2018,1,31,15,15,743.0,67.0,2.7,17.2,347.0,277.1,200.78
2018,1,31,15,30,727.0,62.0,2.7,17.2,311.0,220.59,149.68
2018,1,31,15,45,690.5,57.5,2.6,16.6,269.0,162.63,100.44
2018,1,31,16,0,654.0,53.0,2.5,16.0,227.0,108.8,59.83
2018,1,31,16,15,586.0,49.5,2.55,15.55,183.5,56.06,31.29
2018,1,31,16,30,518.0,46.0,2.6,15.1,140.0,37.14,27.11
2018,1,31,16,45,377.0,39.5,2.65,14.65,97.5,32.1,22.21
2018,1,31,17,0,236.0,33.0,2.7,14.2,55.0,25.6,14.87
2018,1,31,17,15,155.0,20.5,2.7,14.0,31.5,16.01,0.0
2018,1,31,17,30,74.0,8.0,2.7,13.8,8.0,6.83,0.0
2018,1,31,17,45,37.0,4.0,2.75,13.65,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
