Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,33.5,8.5,1.65,12.8,10.0,29.01,0.0
2018,2,1,7,30,67.0,17.0,1.7,13.1,20.0,80.86,0.0
2018,2,1,7,45,128.0,33.0,1.8,13.4,47.5,165.5,122.97
2018,2,1,8,0,189.0,49.0,1.9,13.7,75.0,235.56,192.55
2018,2,1,8,15,225.0,64.0,1.95,13.95,106.5,287.53,239.22
2018,2,1,8,30,261.0,79.0,2.0,14.2,138.0,341.43,285.63
2018,2,1,8,45,324.0,90.0,2.0,14.45,178.5,434.22,361.57
2018,2,1,9,0,387.0,101.0,2.0,14.7,219.0,510.44,422.13
2018,2,1,9,15,449.5,106.0,1.95,15.05,262.0,579.55,474.4
2018,2,1,9,30,512.0,111.0,1.9,15.4,305.0,649.36,525.18
2018,2,1,9,45,528.0,120.5,1.9,15.7,337.5,681.01,546.58
2018,2,1,10,0,544.0,130.0,1.9,16.0,370.0,710.63,566.41
2018,2,1,10,15,529.5,144.5,1.95,16.35,391.5,714.95,567.83
2018,2,1,10,30,515.0,159.0,2.0,16.7,413.0,716.35,567.41
2018,2,1,10,45,595.0,143.5,2.05,17.05,451.0,778.79,611.13
2018,2,1,11,0,675.0,128.0,2.1,17.4,489.0,830.18,645.71
2018,2,1,11,15,693.0,127.5,2.15,17.6,508.5,835.75,648.29
2018,2,1,11,30,711.0,127.0,2.2,17.8,528.0,837.78,649.0
2018,2,1,11,45,730.0,123.5,2.3,18.0,541.5,833.53,645.88
2018,2,1,12,0,749.0,120.0,2.4,18.2,555.0,825.5,640.25
2018,2,1,12,15,823.5,98.5,2.45,18.3,578.5,836.14,647.8
2018,2,1,12,30,898.0,77.0,2.5,18.4,602.0,836.29,647.94
2018,2,1,12,45,863.5,86.0,2.6,18.55,587.0,786.55,613.17
2018,2,1,13,0,829.0,95.0,2.7,18.7,572.0,742.32,582.34
2018,2,1,13,15,833.5,91.0,2.75,18.75,561.0,703.97,555.09
2018,2,1,13,30,838.0,87.0,2.8,18.8,550.0,662.75,523.76
2018,2,1,13,45,828.5,84.0,2.8,18.85,528.0,611.24,483.67
2018,2,1,14,0,819.0,81.0,2.8,18.9,506.0,558.51,441.67
2018,2,1,14,15,794.5,82.0,2.8,18.8,476.0,501.21,395.18
2018,2,1,14,30,770.0,83.0,2.8,18.7,446.0,444.61,347.96
2018,2,1,14,45,729.0,85.0,2.8,18.65,409.0,383.38,296.01
2018,2,1,15,0,688.0,87.0,2.8,18.6,372.0,324.06,244.66
2018,2,1,15,15,631.5,87.0,2.8,18.6,329.0,263.03,191.9
2018,2,1,15,30,575.0,87.0,2.8,18.6,286.0,207.92,144.53
2018,2,1,15,45,604.0,71.5,2.55,17.9,256.5,159.32,101.0
2018,2,1,16,0,633.0,56.0,2.3,17.2,227.0,107.13,58.89
2018,2,1,16,15,556.0,52.5,2.35,16.75,182.5,57.95,33.03
2018,2,1,16,30,479.0,49.0,2.4,16.3,138.0,39.33,28.93
2018,2,1,16,45,398.5,40.5,2.4,15.9,100.5,32.95,22.88
2018,2,1,17,0,318.0,32.0,2.4,15.5,63.0,26.53,15.85
2018,2,1,17,15,199.0,20.0,2.4,15.35,36.0,16.72,0.0
2018,2,1,17,30,80.0,8.0,2.4,15.2,9.0,6.83,0.0
2018,2,1,17,45,40.0,4.0,2.4,15.05,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,9.5,1.4,13.45,13.0,53.93,0.0
2018,2,2,7,30,141.0,19.0,1.5,13.8,26.0,147.83,0.0
2018,2,2,7,45,289.5,29.0,1.6,14.15,63.0,296.43,224.72
2018,2,2,8,0,438.0,39.0,1.7,14.5,100.0,433.59,350.37
2018,2,2,8,15,494.5,47.5,1.85,14.8,140.5,505.04,411.8
2018,2,2,8,30,551.0,56.0,2.0,15.1,181.0,578.79,472.0
2018,2,2,8,45,519.0,72.0,2.15,15.35,209.5,586.44,479.37
2018,2,2,9,0,487.0,88.0,2.3,15.6,238.0,589.52,482.36
2018,2,2,9,15,523.5,95.5,2.4,15.9,277.5,642.03,521.99
2018,2,2,9,30,560.0,103.0,2.5,16.2,317.0,693.46,559.39
2018,2,2,9,45,560.0,115.0,2.6,16.45,346.5,713.91,573.17
2018,2,2,10,0,560.0,127.0,2.7,16.7,376.0,731.51,584.91
2018,2,2,10,15,513.5,149.5,2.75,16.9,390.5,706.43,564.94
2018,2,2,10,30,467.0,172.0,2.8,17.1,405.0,686.42,548.01
2018,2,2,10,45,462.5,182.5,2.9,17.3,422.5,689.73,549.34
2018,2,2,11,0,458.0,193.0,3.0,17.5,440.0,690.69,548.82
2018,2,2,11,15,532.5,177.0,3.0,17.65,473.0,733.41,580.87
2018,2,2,11,30,607.0,161.0,3.0,17.8,506.0,780.63,614.48
2018,2,2,11,45,545.0,185.0,3.05,18.0,499.0,727.45,573.88
2018,2,2,12,0,483.0,209.0,3.1,18.2,492.0,682.09,538.57
2018,2,2,12,15,490.5,207.5,3.1,18.35,495.5,669.04,528.6
2018,2,2,12,30,498.0,206.0,3.1,18.5,499.0,653.6,516.62
2018,2,2,12,45,607.0,168.0,3.1,18.6,522.0,684.63,541.08
2018,2,2,13,0,716.0,130.0,3.1,18.7,545.0,699.76,553.12
2018,2,2,13,15,771.5,109.5,3.1,18.7,547.5,680.93,539.15
2018,2,2,13,30,827.0,89.0,3.1,18.7,550.0,658.8,522.25
2018,2,2,13,45,830.5,85.0,3.05,18.7,533.5,614.68,487.36
2018,2,2,14,0,834.0,81.0,3.0,18.7,517.0,568.09,449.79
2018,2,2,14,15,845.0,76.0,2.95,18.6,497.5,522.0,411.58
2018,2,2,14,30,856.0,71.0,2.9,18.5,478.0,471.87,368.86
2018,2,2,14,45,831.5,69.0,2.8,18.4,441.5,409.81,315.58
2018,2,2,15,0,807.0,67.0,2.7,18.3,405.0,348.03,261.32
2018,2,2,15,15,721.5,72.5,2.7,18.3,353.0,277.65,201.11
2018,2,2,15,30,636.0,78.0,2.7,18.3,301.0,213.98,147.27
2018,2,2,15,45,651.0,67.0,2.5,17.75,269.5,163.38,102.34
2018,2,2,16,0,666.0,56.0,2.3,17.2,238.0,113.61,62.88
2018,2,2,16,15,596.5,52.0,2.25,16.9,193.0,59.21,33.1
2018,2,2,16,30,527.0,48.0,2.2,16.6,148.0,38.67,28.34
2018,2,2,16,45,381.0,41.0,2.2,16.25,103.0,33.2,23.12
2018,2,2,17,0,235.0,34.0,2.2,15.9,58.0,26.33,15.93
2018,2,2,17,15,158.0,21.5,2.2,15.75,34.0,16.77,0.0
2018,2,2,17,30,81.0,9.0,2.2,15.6,10.0,7.68,0.0
2018,2,2,17,45,40.5,4.5,2.2,15.5,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,3,7,15,134.5,10.5,2.95,12.8,17.5,96.45,0.0
2018,2,3,7,30,269.0,21.0,3.0,13.2,35.0,239.87,0.0
2018,2,3,7,45,401.5,29.0,3.1,13.65,74.5,378.87,291.82
2018,2,3,8,0,534.0,37.0,3.2,14.1,114.0,495.9,403.1
2018,2,3,8,15,605.5,43.0,3.1,14.4,159.5,581.3,475.58
2018,2,3,8,30,677.0,49.0,3.0,14.7,205.0,668.76,545.43
2018,2,3,8,45,721.5,53.0,2.9,15.0,250.5,731.75,593.27
2018,2,3,9,0,766.0,57.0,2.8,15.3,296.0,794.11,638.31
2018,2,3,9,15,797.5,59.5,2.8,15.75,338.5,841.39,670.73
2018,2,3,9,30,829.0,62.0,2.8,16.2,381.0,886.56,700.63
2018,2,3,9,45,851.0,63.5,2.75,16.6,419.0,908.42,712.96
2018,2,3,10,0,873.0,65.0,2.7,17.0,457.0,937.42,730.21
2018,2,3,10,15,886.5,67.0,2.7,17.4,488.5,955.68,740.11
2018,2,3,10,30,900.0,69.0,2.7,17.8,520.0,970.34,747.6
2018,2,3,10,45,908.5,70.5,2.7,18.2,545.0,975.74,748.81
2018,2,3,11,0,917.0,72.0,2.7,18.6,570.0,977.27,747.62
2018,2,3,11,15,923.0,72.5,2.65,18.95,587.5,971.2,741.12
2018,2,3,11,30,929.0,73.0,2.6,19.3,605.0,961.22,732.24
2018,2,3,11,45,932.0,74.0,2.55,19.65,615.5,945.21,719.47
2018,2,3,12,0,935.0,75.0,2.5,20.0,626.0,925.39,704.36
2018,2,3,12,15,935.5,75.0,2.4,20.3,628.0,898.49,684.28
2018,2,3,12,30,936.0,75.0,2.3,20.6,630.0,868.09,662.0
2018,2,3,12,45,933.0,75.0,2.2,20.85,624.0,831.56,635.73
2018,2,3,13,0,930.0,75.0,2.1,21.1,618.0,792.05,607.45
2018,2,3,13,15,924.5,74.5,2.1,21.2,604.0,747.39,576.62
2018,2,3,13,30,919.0,74.0,2.1,21.3,590.0,700.37,542.58
2018,2,3,13,45,910.0,73.0,2.05,21.4,568.5,648.47,502.89
2018,2,3,14,0,901.0,72.0,2.0,21.5,547.0,595.0,461.05
2018,2,3,14,15,889.0,70.5,2.0,21.4,518.5,538.14,416.04
2018,2,3,14,30,877.0,69.0,2.0,21.3,490.0,480.55,368.95
2018,2,3,14,45,859.5,67.0,2.05,21.2,455.5,419.78,318.03
2018,2,3,15,0,842.0,65.0,2.1,21.1,421.0,358.96,265.48
2018,2,3,15,15,817.5,63.0,2.1,21.1,381.5,296.7,210.68
2018,2,3,15,30,793.0,61.0,2.1,21.1,342.0,236.35,157.38
2018,2,3,15,45,758.0,57.5,1.95,20.3,298.5,175.16,106.11
2018,2,3,16,0,723.0,54.0,1.8,19.5,255.0,117.83,63.34
2018,2,3,16,15,669.0,49.5,1.8,19.05,209.5,63.12,34.47
2018,2,3,16,30,615.0,45.0,1.8,18.6,164.0,39.85,29.15
2018,2,3,16,45,525.5,38.5,1.8,18.2,120.5,31.59,21.6
2018,2,3,17,0,436.0,32.0,1.8,17.8,77.0,26.66,16.28
2018,2,3,17,15,272.5,21.5,1.75,17.65,44.5,18.02,0.0
2018,2,3,17,30,109.0,11.0,1.7,17.5,12.0,9.39,0.0
2018,2,3,17,45,54.5,5.5,1.7,17.4,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,7,15,42.0,10.0,1.85,13.55,12.5,35.88,0.0
2018,2,4,7,30,84.0,20.0,1.9,13.9,25.0,99.63,0.0
2018,2,4,7,45,128.0,36.5,1.95,14.25,51.5,169.98,130.67
2018,2,4,8,0,172.0,53.0,2.0,14.6,78.0,227.79,186.32
2018,2,4,8,15,206.0,69.0,2.05,14.8,109.5,279.24,231.98
2018,2,4,8,30,240.0,85.0,2.1,15.0,141.0,332.37,277.43
2018,2,4,8,45,264.0,99.0,2.1,15.25,172.5,374.87,312.59
2018,2,4,9,0,288.0,113.0,2.1,15.5,204.0,417.83,346.96
2018,2,4,9,15,236.5,135.5,2.15,15.8,217.0,403.48,333.1
2018,2,4,9,30,185.0,158.0,2.2,16.1,230.0,365.5,300.79
2018,2,4,9,45,126.5,168.5,2.25,16.45,220.0,320.87,262.62
2018,2,4,10,0,68.0,179.0,2.3,16.8,210.0,254.85,207.08
2018,2,4,10,15,143.0,199.0,2.35,17.15,269.5,368.82,299.54
2018,2,4,10,30,218.0,219.0,2.4,17.5,329.0,462.41,372.73
2018,2,4,10,45,278.0,220.0,2.45,17.9,367.5,537.08,429.19
2018,2,4,11,0,338.0,221.0,2.5,18.3,406.0,589.21,468.04
2018,2,4,11,15,486.5,188.0,2.5,18.55,463.5,704.09,554.43
2018,2,4,11,30,635.0,155.0,2.5,18.8,521.0,802.2,624.43
2018,2,4,11,45,626.5,161.0,2.55,19.05,527.5,784.86,610.54
2018,2,4,12,0,618.0,167.0,2.6,19.3,534.0,764.95,595.93
2018,2,4,12,15,576.0,182.5,2.6,19.4,525.5,716.62,559.88
2018,2,4,12,30,534.0,198.0,2.6,19.5,517.0,676.19,529.19
2018,2,4,12,45,671.5,150.5,2.6,19.6,548.0,719.76,562.99
2018,2,4,13,0,809.0,103.0,2.6,19.7,579.0,739.63,577.64
2018,2,4,13,15,841.0,93.5,2.55,19.65,578.5,715.61,560.24
2018,2,4,13,30,873.0,84.0,2.5,19.6,578.0,681.69,534.6
2018,2,4,13,45,878.5,81.0,2.5,19.6,562.5,638.62,501.24
2018,2,4,14,0,884.0,78.0,2.5,19.6,547.0,592.7,464.79
2018,2,4,14,15,877.0,76.0,2.5,19.45,521.0,538.62,421.25
2018,2,4,14,30,870.0,74.0,2.5,19.3,495.0,483.31,375.3
2018,2,4,14,45,854.5,71.5,2.5,19.2,461.0,423.37,324.24
2018,2,4,15,0,839.0,69.0,2.5,19.1,427.0,362.63,271.06
2018,2,4,15,15,814.5,66.5,2.5,19.1,387.0,299.88,215.35
2018,2,4,15,30,790.0,64.0,2.5,19.1,347.0,239.09,161.19
2018,2,4,15,45,756.0,60.0,2.35,18.5,303.0,177.64,109.1
2018,2,4,16,0,722.0,56.0,2.2,17.9,259.0,119.96,65.53
2018,2,4,16,15,670.5,51.0,2.2,17.5,213.5,64.84,35.91
2018,2,4,16,30,619.0,46.0,2.2,17.1,168.0,40.69,30.11
2018,2,4,16,45,526.5,39.5,2.15,16.7,124.0,32.37,22.46
2018,2,4,17,0,434.0,33.0,2.1,16.3,80.0,27.45,17.23
2018,2,4,17,15,268.5,21.5,2.05,16.2,46.0,17.92,0.87
2018,2,4,17,30,103.0,10.0,2.0,16.1,12.0,8.54,0.0
2018,2,4,17,45,51.5,5.0,2.0,16.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,5,7,15,66.5,10.5,0.85,14.5,14.5,52.29,0.0
2018,2,5,7,30,133.0,21.0,0.9,14.7,29.0,148.75,24.79
2018,2,5,7,45,309.5,31.5,0.9,14.9,72.0,314.28,243.81
2018,2,5,8,0,486.0,42.0,0.9,15.1,115.0,475.57,380.24
2018,2,5,8,15,572.5,46.5,1.0,15.35,161.5,568.25,454.99
2018,2,5,8,30,659.0,51.0,1.1,15.6,208.0,657.6,524.06
2018,2,5,8,45,703.5,55.0,1.25,15.8,253.0,720.36,571.45
2018,2,5,9,0,748.0,59.0,1.4,16.0,298.0,782.52,616.79
2018,2,5,9,15,780.0,61.5,1.5,16.3,340.5,830.09,649.58
2018,2,5,9,30,812.0,64.0,1.6,16.6,383.0,875.62,680.19
2018,2,5,9,45,835.5,66.0,1.7,16.85,421.5,909.93,702.59
2018,2,5,10,0,859.0,68.0,1.8,17.1,460.0,930.59,715.5
2018,2,5,10,15,874.0,69.5,1.9,17.35,492.0,949.6,727.35
2018,2,5,10,30,889.0,71.0,2.0,17.6,524.0,965.07,736.83
2018,2,5,10,45,900.0,72.0,2.05,17.85,549.5,972.29,740.23
2018,2,5,11,0,911.0,73.0,2.1,18.1,575.0,975.66,741.26
2018,2,5,11,15,897.5,79.5,2.15,18.35,587.0,958.82,728.86
2018,2,5,11,30,884.0,86.0,2.2,18.6,599.0,938.34,714.32
2018,2,5,11,45,793.0,114.0,2.2,18.8,580.5,878.65,672.64
2018,2,5,12,0,702.0,142.0,2.2,19.0,562.0,813.58,627.19
2018,2,5,12,15,701.0,144.0,2.25,19.15,564.5,791.77,612.35
2018,2,5,12,30,700.0,146.0,2.3,19.3,567.0,767.17,595.15
2018,2,5,12,45,786.5,117.5,2.35,19.5,586.5,772.39,599.09
2018,2,5,13,0,873.0,89.0,2.4,19.7,606.0,767.23,595.53
2018,2,5,13,15,836.0,95.0,2.5,19.65,581.0,714.8,558.97
2018,2,5,13,30,799.0,101.0,2.6,19.6,556.0,656.09,515.37
2018,2,5,13,45,766.5,105.5,2.65,19.55,529.5,599.3,471.99
2018,2,5,14,0,734.0,110.0,2.7,19.5,503.0,544.26,428.82
2018,2,5,14,15,672.0,120.0,2.75,19.3,465.5,479.21,377.16
2018,2,5,14,30,610.0,130.0,2.8,19.1,428.0,418.43,327.83
2018,2,5,14,45,643.0,113.5,2.85,18.85,408.0,377.37,292.23
2018,2,5,15,0,676.0,97.0,2.9,18.6,388.0,331.66,251.14
2018,2,5,15,15,681.5,86.5,2.9,18.6,356.5,278.96,203.4
2018,2,5,15,30,687.0,76.0,2.9,18.6,325.0,225.05,154.32
2018,2,5,15,45,703.0,64.5,2.8,17.8,292.0,173.58,108.51
2018,2,5,16,0,719.0,53.0,2.7,17.0,259.0,117.42,63.75
2018,2,5,16,15,667.0,49.0,2.6,16.55,214.0,63.28,34.63
2018,2,5,16,30,615.0,45.0,2.5,16.1,169.0,39.69,29.39
2018,2,5,16,45,529.0,39.0,2.35,15.65,125.5,31.88,22.19
2018,2,5,17,0,443.0,33.0,2.2,15.2,82.0,27.38,17.43
2018,2,5,17,15,289.5,23.0,2.2,15.05,49.0,19.23,3.51
2018,2,5,17,30,136.0,13.0,2.2,14.9,16.0,11.1,0.0
2018,2,5,17,45,68.0,6.5,2.15,14.8,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,6,7,15,122.5,11.0,2.55,13.55,18.5,89.29,0.0
2018,2,6,7,30,245.0,22.0,2.6,14.0,37.0,230.34,71.36
2018,2,6,7,45,327.5,33.0,2.65,14.4,72.0,329.36,260.03
2018,2,6,8,0,410.0,44.0,2.7,14.8,107.0,419.25,343.21
2018,2,6,8,15,504.5,51.0,2.8,15.05,155.0,519.51,427.17
2018,2,6,8,30,599.0,58.0,2.9,15.3,203.0,624.28,510.94
2018,2,6,8,45,715.5,54.0,2.95,15.55,261.0,730.45,591.93
2018,2,6,9,0,832.0,50.0,3.0,15.8,319.0,836.92,669.67
2018,2,6,9,15,859.5,52.5,3.05,16.05,363.0,881.59,700.1
2018,2,6,9,30,887.0,55.0,3.1,16.3,407.0,924.07,728.57
2018,2,6,9,45,906.0,56.5,3.1,16.55,445.5,954.32,747.42
2018,2,6,10,0,925.0,58.0,3.1,16.8,484.0,981.37,763.82
2018,2,6,10,15,938.0,59.5,3.1,17.0,517.0,999.09,773.77
2018,2,6,10,30,951.0,61.0,3.1,17.2,550.0,1012.99,781.19
2018,2,6,10,45,959.5,62.5,3.1,17.45,576.0,1018.53,782.84
2018,2,6,11,0,968.0,64.0,3.1,17.7,602.0,1019.96,781.92
2018,2,6,11,15,974.0,65.0,3.1,17.9,620.5,1014.18,776.44
2018,2,6,11,30,980.0,66.0,3.1,18.1,639.0,1004.23,768.38
2018,2,6,11,45,982.5,66.5,3.1,18.3,649.5,986.29,755.07
2018,2,6,12,0,985.0,67.0,3.1,18.5,660.0,964.37,739.25
2018,2,6,12,15,982.5,67.5,3.1,18.6,661.0,934.22,718.16
2018,2,6,12,30,980.0,68.0,3.1,18.7,662.0,900.55,694.71
2018,2,6,12,45,976.0,69.0,3.05,18.85,656.0,862.89,668.01
2018,2,6,13,0,972.0,70.0,3.0,19.0,650.0,822.12,639.09
2018,2,6,13,15,967.5,69.5,3.0,19.05,636.0,776.4,607.03
2018,2,6,13,30,963.0,69.0,3.0,19.1,622.0,728.06,572.02
2018,2,6,13,45,955.5,68.5,3.0,19.2,600.5,675.47,531.31
2018,2,6,14,0,948.0,68.0,3.0,19.3,579.0,621.0,488.1
2018,2,6,14,15,881.0,79.0,2.95,19.2,535.0,545.69,428.03
2018,2,6,14,30,814.0,90.0,2.9,19.1,491.0,476.07,371.12
2018,2,6,14,45,744.0,96.0,2.85,19.05,443.0,402.63,310.28
2018,2,6,15,0,674.0,102.0,2.8,19.0,395.0,336.05,254.04
2018,2,6,15,15,646.0,96.5,2.8,19.0,356.5,278.2,203.43
2018,2,6,15,30,618.0,91.0,2.8,19.0,318.0,223.08,155.06
2018,2,6,15,45,592.0,82.5,2.45,18.3,278.0,168.71,109.05
2018,2,6,16,0,566.0,74.0,2.1,17.6,238.0,117.41,69.74
2018,2,6,16,15,595.0,60.0,2.1,17.15,206.0,66.8,38.77
2018,2,6,16,30,624.0,46.0,2.1,16.7,174.0,40.56,30.11
2018,2,6,16,45,562.5,39.0,2.05,16.25,132.0,34.8,24.72
2018,2,6,17,0,501.0,32.0,2.0,15.8,90.0,29.01,18.89
2018,2,6,17,15,335.5,23.0,1.95,15.75,54.0,19.22,5.1
2018,2,6,17,30,170.0,14.0,1.9,15.7,18.0,11.95,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.7,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.75,12.2,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.7,12.3,2.0,0.0,0.0
2018,2,7,7,15,134.5,13.5,2.8,12.75,21.0,99.34,0.0
2018,2,7,7,30,245.0,24.0,2.9,13.2,40.0,233.83,97.07
2018,2,7,7,45,403.0,31.0,3.0,13.65,83.0,383.16,304.94
2018,2,7,8,0,561.0,38.0,3.1,14.1,126.0,520.98,425.13
2018,2,7,8,15,627.0,43.5,3.0,14.4,172.5,602.39,492.98
2018,2,7,8,30,693.0,49.0,2.9,14.7,219.0,685.62,558.53
2018,2,7,8,45,735.0,52.5,2.8,14.95,264.5,746.44,604.01
2018,2,7,9,0,777.0,56.0,2.7,15.2,310.0,806.53,646.81
2018,2,7,9,15,805.5,58.5,2.6,15.6,352.5,851.54,676.5
2018,2,7,9,30,834.0,61.0,2.5,16.0,395.0,884.08,696.31
2018,2,7,9,45,854.5,63.5,2.4,16.4,433.5,916.39,715.39
2018,2,7,10,0,875.0,66.0,2.3,16.8,472.0,945.69,731.86
2018,2,7,10,15,889.0,67.0,2.15,17.25,504.0,963.28,739.29
2018,2,7,10,30,903.0,68.0,2.0,17.7,536.0,977.29,744.21
2018,2,7,10,45,912.5,69.5,1.9,18.15,561.5,983.81,744.68
2018,2,7,11,0,922.0,71.0,1.8,18.6,587.0,986.4,742.69
2018,2,7,11,15,928.0,72.0,1.7,18.8,605.0,981.0,736.26
2018,2,7,11,30,934.0,73.0,1.6,19.0,623.0,971.62,727.46
2018,2,7,11,45,937.0,73.5,1.5,19.25,633.5,954.89,713.87
2018,2,7,12,0,940.0,74.0,1.4,19.5,644.0,934.33,698.01
2018,2,7,12,15,939.0,75.0,1.35,19.6,646.0,907.12,679.08
2018,2,7,12,30,938.0,76.0,1.3,19.7,648.0,876.44,657.98
2018,2,7,12,45,933.0,77.0,1.2,19.8,642.0,839.23,631.88
2018,2,7,13,0,928.0,78.0,1.1,19.9,636.0,799.11,603.87
2018,2,7,13,15,923.5,77.0,1.05,19.9,622.0,754.46,573.58
2018,2,7,13,30,919.0,76.0,1.0,19.9,608.0,707.34,540.34
2018,2,7,13,45,911.0,75.5,0.95,19.95,587.0,656.32,502.28
2018,2,7,14,0,903.0,75.0,0.9,20.0,566.0,603.58,462.01
2018,2,7,14,15,891.0,73.5,0.85,19.9,537.5,546.27,417.48
2018,2,7,14,30,879.0,72.0,0.8,19.8,509.0,488.22,370.94
2018,2,7,14,45,837.5,75.5,0.75,19.75,468.5,422.75,317.53
2018,2,7,15,0,796.0,79.0,0.7,19.7,428.0,359.3,264.45
2018,2,7,15,15,772.5,74.5,0.7,19.7,388.0,297.12,211.13
2018,2,7,15,30,749.0,70.0,0.7,19.7,348.0,236.9,159.0
2018,2,7,15,45,705.0,67.5,0.65,19.1,303.5,177.36,109.97
2018,2,7,16,0,661.0,65.0,0.6,18.5,259.0,119.58,67.03
2018,2,7,16,15,625.5,57.5,0.6,18.05,216.0,66.04,37.19
2018,2,7,16,30,590.0,50.0,0.6,17.6,173.0,40.24,29.76
2018,2,7,16,45,522.0,42.5,0.65,17.15,131.0,34.63,24.56
2018,2,7,17,0,454.0,35.0,0.7,16.7,89.0,28.99,18.95
2018,2,7,17,15,300.0,24.5,0.7,16.5,53.5,20.42,7.08
2018,2,7,17,30,146.0,14.0,0.7,16.3,18.0,11.95,0.0
2018,2,7,17,45,73.0,7.0,0.7,16.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.85,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,2,8,7,15,134.5,13.5,1.3,13.15,21.5,99.44,0.0
2018,2,8,7,30,246.0,24.0,1.4,13.5,41.0,237.02,117.43
2018,2,8,7,45,388.5,33.0,1.45,13.8,84.0,375.08,297.68
2018,2,8,8,0,531.0,42.0,1.5,14.1,127.0,512.01,413.77
2018,2,8,8,15,608.0,47.0,1.4,14.35,174.5,591.65,477.86
2018,2,8,8,30,685.0,52.0,1.3,14.6,222.0,683.44,547.2
2018,2,8,8,45,728.0,55.5,1.2,14.85,268.0,745.21,590.75
2018,2,8,9,0,771.0,59.0,1.1,15.1,314.0,806.22,631.53
2018,2,8,9,15,803.0,62.0,1.05,15.5,358.0,855.18,662.32
2018,2,8,9,30,835.0,65.0,1.0,15.9,402.0,902.04,690.57
2018,2,8,9,45,859.0,65.0,0.95,16.25,440.5,923.99,701.39
2018,2,8,10,0,883.0,65.0,0.9,16.6,479.0,953.27,717.13
2018,2,8,10,15,896.5,67.0,0.95,17.05,511.5,971.86,727.21
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,986.77,735.07
2018,2,8,10,45,919.5,70.5,1.05,17.95,570.0,993.27,737.59
2018,2,8,11,0,929.0,72.0,1.1,18.4,596.0,995.81,737.81
2018,2,8,11,15,935.0,72.5,1.1,18.7,614.0,989.68,732.1
2018,2,8,11,30,941.0,73.0,1.1,19.0,632.0,979.56,724.13
2018,2,8,11,45,944.5,73.5,1.15,19.3,642.5,963.14,713.19
2018,2,8,12,0,948.0,74.0,1.2,19.6,653.0,942.83,699.88
2018,2,8,12,15,949.0,74.0,1.25,19.75,655.5,915.92,682.7
2018,2,8,12,30,950.0,74.0,1.3,19.9,658.0,885.41,663.15
2018,2,8,12,45,949.5,73.5,1.4,20.1,652.5,849.64,640.51
2018,2,8,13,0,949.0,73.0,1.5,20.3,647.0,810.65,615.39
2018,2,8,13,15,944.5,72.5,1.55,20.3,633.5,765.72,585.74
2018,2,8,13,30,940.0,72.0,1.6,20.3,620.0,718.24,553.1
2018,2,8,13,45,932.5,71.0,1.7,20.3,598.5,666.01,514.96
2018,2,8,14,0,925.0,70.0,1.8,20.3,577.0,611.99,474.12
2018,2,8,14,15,913.5,69.0,1.85,20.25,548.5,554.32,428.87
2018,2,8,14,30,902.0,68.0,1.9,20.2,520.0,495.79,381.3
2018,2,8,14,45,886.5,66.0,1.95,20.1,485.0,434.03,329.64
2018,2,8,15,0,871.0,64.0,2.0,20.0,450.0,372.44,276.39
2018,2,8,15,15,848.5,61.5,2.0,20.0,409.5,308.81,220.26
2018,2,8,15,30,826.0,59.0,2.0,20.0,369.0,244.76,163.64
2018,2,8,15,45,793.5,56.0,2.0,19.2,324.5,181.95,110.59
2018,2,8,16,0,761.0,53.0,2.0,18.4,280.0,122.65,65.75
2018,2,8,16,15,712.0,49.5,2.0,17.85,233.5,66.08,35.41
2018,2,8,16,30,663.0,46.0,2.0,17.3,187.0,40.66,30.17
2018,2,8,16,45,583.5,39.5,2.05,16.75,141.0,35.21,25.11
2018,2,8,17,0,504.0,33.0,2.1,16.2,95.0,29.8,19.75
2018,2,8,17,15,342.0,24.0,2.15,16.0,57.5,19.97,7.79
2018,2,8,17,30,180.0,15.0,2.2,15.8,20.0,12.8,0.0
2018,2,8,17,45,90.0,7.5,2.25,15.6,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.75,13.65,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.7,2.0,0.0,0.0
2018,2,9,7,15,140.0,14.0,0.7,14.0,22.5,103.57,0.0
2018,2,9,7,30,248.0,25.0,0.7,14.3,43.0,241.56,134.58
2018,2,9,7,45,397.0,32.5,0.75,14.6,86.0,381.01,300.58
2018,2,9,8,0,546.0,40.0,0.8,14.9,129.0,512.8,409.67
2018,2,9,8,15,636.5,43.0,0.75,15.15,179.5,611.06,485.76
2018,2,9,8,30,727.0,46.0,0.7,15.4,230.0,712.18,559.5
2018,2,9,8,45,767.5,49.5,0.65,15.65,276.5,772.62,600.53
2018,2,9,9,0,808.0,53.0,0.6,15.9,323.0,832.3,639.25
2018,2,9,9,15,835.0,55.0,0.6,16.25,366.0,865.89,659.37
2018,2,9,9,30,862.0,57.0,0.6,16.6,409.0,906.94,684.1
2018,2,9,9,45,882.0,59.0,0.6,17.0,448.0,938.7,701.84
2018,2,9,10,0,902.0,61.0,0.6,17.4,487.0,967.33,717.35
2018,2,9,10,15,916.0,62.5,0.8,17.65,520.0,985.97,731.2
2018,2,9,10,30,930.0,64.0,1.0,17.9,553.0,1000.87,742.65
2018,2,9,10,45,938.5,65.5,1.15,18.2,579.0,1006.48,746.93
2018,2,9,11,0,947.0,67.0,1.3,18.5,605.0,1008.05,748.7
2018,2,9,11,15,952.0,68.5,1.45,18.7,623.5,1002.16,745.93
2018,2,9,11,30,957.0,70.0,1.6,18.9,642.0,992.17,740.54
2018,2,9,11,45,959.5,70.0,1.75,19.1,652.0,973.95,729.69
2018,2,9,12,0,962.0,70.0,1.9,19.3,662.0,951.83,716.22
2018,2,9,12,15,955.5,73.0,2.0,19.4,662.5,921.68,696.92
2018,2,9,12,30,949.0,76.0,2.1,19.5,663.0,888.19,675.26
2018,2,9,12,45,931.0,78.5,2.2,19.55,650.5,841.8,644.62
2018,2,9,13,0,913.0,81.0,2.3,19.6,638.0,793.39,612.2
2018,2,9,13,15,908.5,80.0,2.35,19.6,624.0,749.2,582.07
2018,2,9,13,30,904.0,79.0,2.4,19.6,610.0,702.59,548.7
2018,2,9,13,45,884.0,80.5,2.45,19.55,584.5,646.66,506.46
2018,2,9,14,0,864.0,82.0,2.5,19.5,559.0,590.17,462.64
2018,2,9,14,15,832.5,83.0,2.5,19.4,524.0,528.92,413.84
2018,2,9,14,30,801.0,84.0,2.5,19.3,489.0,466.25,362.66
2018,2,9,14,45,780.0,82.0,2.5,19.15,454.5,406.78,312.51
2018,2,9,15,0,759.0,80.0,2.5,19.0,420.0,348.36,261.79
2018,2,9,15,15,709.0,80.5,2.5,19.0,375.5,283.12,205.38
2018,2,9,15,30,659.0,81.0,2.5,19.0,331.0,224.51,154.61
2018,2,9,15,45,602.5,79.0,2.45,18.3,286.5,168.1,108.08
2018,2,9,16,0,546.0,77.0,2.4,17.6,242.0,118.36,71.26
2018,2,9,16,15,482.0,70.0,2.35,17.1,198.0,71.23,44.53
2018,2,9,16,30,418.0,63.0,2.3,16.6,154.0,49.72,38.24
2018,2,9,16,45,355.0,52.0,2.3,16.05,116.0,39.83,29.25
2018,2,9,17,0,292.0,41.0,2.3,15.5,78.0,31.67,21.5
2018,2,9,17,15,199.0,28.0,2.35,15.3,48.5,21.76,9.88
2018,2,9,17,30,106.0,15.0,2.4,15.1,19.0,12.8,0.0
2018,2,9,17,45,53.0,7.5,2.45,14.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,6,45,12.0,1.5,3.95,11.35,1.0,0.0,0.0
2018,2,10,7,0,24.0,3.0,3.9,11.5,2.0,0.0,0.0
2018,2,10,7,15,182.0,14.5,4.05,11.85,26.5,131.64,0.0
2018,2,10,7,30,340.0,26.0,4.2,12.2,51.0,309.29,192.94
2018,2,10,7,45,438.5,34.0,4.4,12.55,91.5,413.97,336.6
2018,2,10,8,0,537.0,42.0,4.6,12.9,132.0,517.61,429.33
2018,2,10,8,15,612.5,47.5,4.65,13.2,180.5,597.57,497.47
2018,2,10,8,30,688.0,53.0,4.7,13.5,229.0,689.01,571.34
2018,2,10,8,45,711.0,59.0,4.7,13.85,271.0,736.61,607.97
2018,2,10,9,0,734.0,65.0,4.7,14.2,313.0,782.57,641.87
2018,2,10,9,15,790.0,64.0,4.75,14.5,362.5,847.99,689.62
2018,2,10,9,30,846.0,63.0,4.8,14.8,412.0,901.6,727.25
2018,2,10,9,45,863.0,66.0,4.85,15.15,450.0,931.57,746.74
2018,2,10,10,0,880.0,69.0,4.9,15.5,488.0,958.36,763.82
2018,2,10,10,15,892.5,70.5,4.8,15.7,520.0,975.27,772.91
2018,2,10,10,30,905.0,72.0,4.7,15.9,552.0,988.52,779.41
2018,2,10,10,45,877.0,82.5,4.6,16.1,565.5,970.09,763.42
2018,2,10,11,0,849.0,93.0,4.5,16.3,579.0,958.62,752.84
2018,2,10,11,15,755.0,124.5,4.4,16.5,566.5,900.38,708.97
2018,2,10,11,30,661.0,156.0,4.3,16.7,554.0,833.27,658.91
2018,2,10,11,45,639.5,167.0,4.25,16.85,557.5,808.61,640.28
2018,2,10,12,0,618.0,178.0,4.2,17.0,561.0,781.55,619.63
2018,2,10,12,15,676.0,158.5,4.25,17.05,579.0,790.35,626.3
2018,2,10,12,30,734.0,139.0,4.3,17.1,597.0,792.45,627.88
2018,2,10,12,45,787.0,122.0,4.35,17.2,609.0,782.62,620.86
2018,2,10,13,0,840.0,105.0,4.4,17.3,621.0,771.59,613.13
2018,2,10,13,15,844.5,102.0,4.55,17.3,611.0,733.44,586.05
2018,2,10,13,30,849.0,99.0,4.7,17.3,601.0,692.32,554.68
2018,2,10,13,45,886.0,86.0,4.8,17.35,594.0,654.51,525.06
2018,2,10,14,0,923.0,73.0,4.9,17.4,587.0,615.82,493.4
2018,2,10,14,15,914.5,71.5,4.95,17.3,559.5,559.11,446.37
2018,2,10,14,30,906.0,70.0,5.0,17.2,532.0,501.22,396.96
2018,2,10,14,45,875.5,70.5,5.1,17.1,492.5,435.28,339.91
2018,2,10,15,0,845.0,71.0,5.2,17.0,453.0,370.53,282.42
2018,2,10,15,15,831.0,65.0,5.2,17.0,412.5,306.63,224.12
2018,2,10,15,30,817.0,59.0,5.2,17.0,372.0,243.54,166.36
2018,2,10,15,45,762.5,60.5,5.0,16.55,325.5,181.51,113.36
2018,2,10,16,0,708.0,62.0,4.8,16.1,279.0,125.63,71.18
2018,2,10,16,15,613.0,59.5,4.7,15.7,225.0,67.58,38.89
2018,2,10,16,30,518.0,57.0,4.6,15.3,171.0,45.22,34.49
2018,2,10,16,45,465.0,48.0,4.5,14.9,132.0,38.7,28.43
2018,2,10,17,0,412.0,39.0,4.4,14.5,93.0,32.05,21.99
2018,2,10,17,15,292.5,28.0,4.5,14.3,58.0,23.27,11.71
2018,2,10,17,30,173.0,17.0,4.6,14.1,23.0,14.51,0.0
2018,2,10,17,45,86.5,8.5,4.65,13.9,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.05,10.8,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,10.9,3.0,0.0,0.0
2018,2,11,7,15,226.0,15.5,2.25,11.3,31.0,161.53,0.0
2018,2,11,7,30,415.0,27.0,2.3,11.7,59.0,365.41,241.91
2018,2,11,7,45,521.5,33.5,2.3,12.05,103.5,465.34,375.08
2018,2,11,8,0,628.0,40.0,2.3,12.4,148.0,578.75,472.18
2018,2,11,8,15,687.0,45.0,2.6,12.7,196.0,656.59,537.27
2018,2,11,8,30,746.0,50.0,2.9,13.0,244.0,735.61,600.27
2018,2,11,8,45,644.0,69.0,3.15,13.3,259.0,698.35,572.82
2018,2,11,9,0,542.0,88.0,3.4,13.6,274.0,645.48,532.55
2018,2,11,9,15,377.0,128.5,3.9,13.8,265.5,545.21,453.35
2018,2,11,9,30,212.0,169.0,4.4,14.0,257.0,403.41,336.39
2018,2,11,9,45,208.5,185.5,4.85,14.15,279.0,419.52,349.26
2018,2,11,10,0,205.0,202.0,5.3,14.3,301.0,434.54,360.59
