Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,8,30,769.0,110.0,4.5,13.6,531.0,865.57,695.28
2018,4,13,8,45,788.5,114.0,4.45,13.85,578.0,902.38,718.74
2018,4,13,9,0,808.0,118.0,4.4,14.1,625.0,942.52,744.36
2018,4,13,9,15,826.5,119.5,4.35,14.35,668.5,976.03,764.88
2018,4,13,9,30,845.0,121.0,4.3,14.6,712.0,1006.4,783.03
2018,4,13,9,45,861.0,121.0,4.25,14.8,749.5,1029.15,796.13
2018,4,13,10,0,877.0,121.0,4.2,15.0,787.0,1035.16,797.75
2018,4,13,10,15,884.5,123.0,4.15,15.2,817.0,1043.91,801.55
2018,4,13,10,30,892.0,125.0,4.1,15.4,847.0,1048.71,802.75
2018,4,13,10,45,897.0,127.0,4.1,15.55,869.5,1046.97,800.15
2018,4,13,11,0,902.0,129.0,4.1,15.7,892.0,1041.21,795.01
2018,4,13,11,15,905.0,130.0,4.05,15.85,907.0,1028.46,784.94
2018,4,13,11,30,908.0,131.0,4.0,16.0,922.0,1011.8,772.4
2018,4,13,11,45,908.5,132.0,4.0,16.1,928.5,988.96,756.23
2018,4,13,12,0,909.0,133.0,4.0,16.2,935.0,962.48,737.67
2018,4,13,12,15,894.5,140.5,4.05,16.3,928.5,925.3,711.96
2018,4,13,12,30,880.0,148.0,4.1,16.4,922.0,885.48,684.33
2018,4,13,12,45,864.0,154.0,4.1,16.5,907.5,850.3,659.62
2018,4,13,13,0,848.0,160.0,4.1,16.6,893.0,803.1,625.42
2018,4,13,13,15,870.5,145.5,4.15,16.6,885.0,763.54,596.37
2018,4,13,13,30,893.0,131.0,4.2,16.6,877.0,715.35,560.2
2018,4,13,13,45,852.5,143.5,4.2,16.65,839.0,656.33,513.76
2018,4,13,14,0,812.0,156.0,4.2,16.7,801.0,594.58,464.44
2018,4,13,14,15,814.5,149.0,4.2,16.65,774.0,540.48,420.13
2018,4,13,14,30,817.0,142.0,4.2,16.6,747.0,484.58,372.88
2018,4,13,14,45,808.5,136.5,4.25,16.55,709.5,424.04,320.74
2018,4,13,15,0,800.0,131.0,4.3,16.5,672.0,363.39,267.22
2018,4,13,15,15,768.5,130.0,4.3,16.5,622.5,295.75,208.23
2018,4,13,15,30,737.0,129.0,4.3,16.5,573.0,235.17,156.15
2018,4,13,15,45,723.0,121.0,4.3,16.3,527.5,175.29,108.14
2018,4,13,16,0,709.0,113.0,4.3,16.1,482.0,117.1,71.18
2018,4,13,16,15,710.0,102.5,4.35,15.85,440.0,72.86,58.55
2018,4,13,16,30,711.0,92.0,4.4,15.6,398.0,67.26,53.92
2018,4,13,16,45,672.0,85.5,4.45,15.3,344.5,63.72,51.02
2018,4,13,17,0,633.0,79.0,4.5,15.0,291.0,60.05,47.93
2018,4,13,17,15,579.0,72.0,4.5,14.55,239.5,55.75,44.2
2018,4,13,17,30,525.0,65.0,4.5,14.1,188.0,51.4,40.25
2018,4,13,17,45,430.0,55.0,4.55,13.65,139.0,44.21,33.54
2018,4,13,18,0,335.0,45.0,4.6,13.2,90.0,36.95,26.45
2018,4,13,18,15,212.0,31.0,4.5,12.95,55.0,24.06,12.49
2018,4,13,18,30,89.0,17.0,4.4,12.7,20.0,14.51,0.0
2018,4,13,18,45,44.5,8.5,4.35,12.45,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.85,11.05,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.9,11.3,2.0,0.0,0.0
2018,4,14,5,45,91.5,15.5,2.9,11.5,21.5,50.55,0.0
2018,4,14,6,0,177.0,29.0,2.9,11.7,41.0,139.83,73.89
2018,4,14,6,15,282.5,41.5,2.95,12.05,80.5,224.42,178.89
2018,4,14,6,30,388.0,54.0,3.0,12.4,120.0,316.45,261.62
2018,4,14,6,45,474.0,63.0,3.05,12.7,172.0,403.36,337.32
2018,4,14,7,0,560.0,72.0,3.1,13.0,224.0,497.33,416.03
2018,4,14,7,15,611.0,78.0,3.05,13.25,276.5,568.8,473.59
2018,4,14,7,30,662.0,84.0,3.0,13.5,329.0,642.68,529.4
2018,4,14,7,45,698.0,89.0,3.0,13.8,382.0,705.04,574.46
2018,4,14,8,0,734.0,94.0,3.0,14.1,435.0,767.59,618.34
2018,4,14,8,15,761.0,98.0,2.85,14.4,486.0,815.69,649.55
2018,4,14,8,30,788.0,102.0,2.7,14.7,537.0,867.57,682.62
2018,4,14,8,45,808.5,105.0,2.6,15.0,584.5,910.34,708.72
2018,4,14,9,0,829.0,108.0,2.5,15.3,632.0,950.61,732.59
2018,4,14,9,15,847.0,109.0,2.45,15.6,675.0,983.26,751.34
2018,4,14,9,30,865.0,110.0,2.4,15.9,718.0,1012.73,767.8
2018,4,14,9,45,879.0,110.5,2.35,16.15,755.5,1021.83,770.72
2018,4,14,10,0,893.0,111.0,2.3,16.4,793.0,1039.47,779.63
2018,4,14,10,15,901.0,112.5,2.3,16.6,823.0,1048.3,783.45
2018,4,14,10,30,909.0,114.0,2.3,16.8,853.0,1053.15,784.89
2018,4,14,10,45,915.5,115.0,2.3,17.0,876.0,1051.89,782.53
2018,4,14,11,0,922.0,116.0,2.3,17.2,899.0,1046.54,777.72
2018,4,14,11,15,925.0,116.5,2.4,17.35,913.5,1033.16,769.15
2018,4,14,11,30,928.0,117.0,2.5,17.5,928.0,1015.81,758.08
2018,4,14,11,45,930.0,117.5,2.55,17.6,935.5,993.63,743.48
2018,4,14,12,0,932.0,118.0,2.6,17.7,943.0,967.69,726.42
2018,4,14,12,15,932.0,118.0,2.75,17.7,942.0,935.86,706.51
2018,4,14,12,30,932.0,118.0,2.9,17.7,941.0,900.64,684.04
2018,4,14,12,45,931.0,117.0,3.1,17.75,931.5,860.46,658.02
2018,4,14,13,0,930.0,116.0,3.3,17.8,922.0,817.31,629.46
2018,4,14,13,15,926.0,115.0,3.45,17.75,904.5,769.21,595.94
2018,4,14,13,30,922.0,114.0,3.6,17.7,887.0,718.77,558.56
2018,4,14,13,45,916.5,112.5,3.8,17.65,862.0,664.86,517.56
2018,4,14,14,0,911.0,111.0,4.0,17.6,837.0,609.2,473.78
2018,4,14,14,15,903.0,109.5,4.1,17.5,805.0,550.76,426.19
2018,4,14,14,30,895.0,108.0,4.2,17.4,773.0,491.33,376.18
2018,4,14,14,45,884.0,105.5,4.35,17.3,734.5,429.22,322.67
2018,4,14,15,0,873.0,103.0,4.5,17.2,696.0,367.01,267.58
2018,4,14,15,15,857.5,100.0,4.5,17.2,651.5,298.74,206.99
2018,4,14,15,30,842.0,97.0,4.5,17.2,607.0,235.33,151.46
2018,4,14,15,45,821.0,94.5,4.75,16.8,558.5,172.97,101.93
2018,4,14,16,0,800.0,92.0,5.0,16.4,510.0,112.94,65.28
2018,4,14,16,15,771.0,88.5,5.05,16.1,458.0,70.03,56.01
2018,4,14,16,30,742.0,85.0,5.1,15.8,406.0,68.42,54.89
2018,4,14,16,45,685.5,81.5,5.2,15.5,348.0,60.87,48.45
2018,4,14,17,0,629.0,78.0,5.3,15.2,290.0,59.16,47.1
2018,4,14,17,15,571.5,71.5,5.2,14.85,238.5,55.2,43.66
2018,4,14,17,30,514.0,65.0,5.1,14.5,187.0,51.22,40.03
2018,4,14,17,45,424.0,55.0,5.05,14.1,139.0,44.07,33.38
2018,4,14,18,0,334.0,45.0,5.0,13.7,91.0,36.83,26.35
2018,4,14,18,15,216.5,31.5,4.85,13.55,56.5,24.44,13.19
2018,4,14,18,30,99.0,18.0,4.7,13.4,22.0,15.36,0.0
2018,4,14,18,45,49.5,9.0,4.6,13.25,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.6,11.35,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.5,2.0,0.0,0.0
2018,4,15,5,45,49.5,15.0,2.75,11.6,18.5,33.01,0.0
2018,4,15,6,0,93.0,28.0,2.8,11.7,35.0,90.62,52.28
2018,4,15,6,15,220.5,43.5,2.9,11.95,77.5,194.17,155.24
2018,4,15,6,30,348.0,59.0,3.0,12.2,120.0,297.34,246.41
2018,4,15,6,45,370.0,72.0,3.1,12.4,156.5,344.07,288.75
2018,4,15,7,0,392.0,85.0,3.2,12.6,193.0,392.36,330.58
2018,4,15,7,15,354.5,109.5,3.25,12.85,223.0,412.49,346.58
2018,4,15,7,30,317.0,134.0,3.3,13.1,253.0,410.33,343.86
2018,4,15,7,45,319.5,156.5,3.3,13.4,291.5,450.21,374.66
2018,4,15,8,0,322.0,179.0,3.3,13.7,330.0,488.86,403.47
2018,4,15,8,15,347.0,195.5,3.4,13.9,374.5,538.89,441.5
2018,4,15,8,30,372.0,212.0,3.5,14.1,419.0,589.08,478.89
2018,4,15,8,45,321.0,240.5,3.6,14.3,430.0,581.48,469.7
2018,4,15,9,0,270.0,269.0,3.7,14.5,441.0,569.5,457.51
2018,4,15,9,15,380.0,256.5,3.8,14.65,515.5,665.1,531.71
2018,4,15,9,30,490.0,244.0,3.9,14.8,590.0,785.49,621.05
2018,4,15,9,45,675.5,186.0,4.0,14.9,689.0,920.66,719.48
2018,4,15,10,0,861.0,128.0,4.1,15.0,788.0,1037.97,799.59
2018,4,15,10,15,879.5,124.5,4.15,15.1,821.0,1038.32,797.66
2018,4,15,10,30,898.0,121.0,4.2,15.2,854.0,1048.32,803.51
2018,4,15,10,45,903.0,122.5,4.25,15.25,876.0,1045.97,801.09
2018,4,15,11,0,908.0,124.0,4.3,15.3,898.0,1039.6,796.08
2018,4,15,11,15,911.0,124.5,4.4,15.35,912.0,1026.24,787.21
2018,4,15,11,30,914.0,125.0,4.5,15.4,926.0,1008.98,775.76
2018,4,15,11,45,915.0,125.0,4.65,15.4,932.0,985.54,760.61
2018,4,15,12,0,916.0,125.0,4.8,15.4,938.0,958.46,742.83
2018,4,15,12,15,914.0,125.0,5.0,15.4,935.5,925.25,720.9
2018,4,15,12,30,912.0,125.0,5.2,15.4,933.0,888.85,696.38
2018,4,15,12,45,881.5,138.5,5.4,15.4,912.5,838.6,661.4
2018,4,15,13,0,851.0,152.0,5.6,15.4,892.0,795.17,630.38
2018,4,15,13,15,625.0,249.0,5.8,15.25,786.5,679.44,539.66
2018,4,15,13,30,399.0,346.0,6.0,15.1,681.0,572.03,454.15
2018,4,15,13,45,229.0,338.0,6.15,14.95,529.0,429.76,342.31
2018,4,15,14,0,59.0,330.0,6.3,14.8,377.0,305.21,242.71
2018,4,15,14,15,36.0,282.0,6.45,14.6,310.5,248.76,198.0
2018,4,15,14,30,13.0,234.0,6.6,14.4,244.0,196.99,156.63
2018,4,15,14,45,6.5,178.0,6.75,14.2,183.0,148.47,117.49
2018,4,15,15,0,0.0,122.0,6.9,14.0,122.0,100.93,78.73
2018,4,15,15,15,3.0,131.0,6.9,14.0,133.0,108.53,85.17
2018,4,15,15,30,6.0,140.0,6.9,14.0,144.0,115.38,90.95
2018,4,15,15,45,27.0,159.0,6.95,13.55,173.5,127.13,100.25
2018,4,15,16,0,48.0,178.0,7.0,13.1,203.0,136.33,108.21
2018,4,15,16,15,88.0,166.0,6.9,12.9,206.5,118.56,99.55
2018,4,15,16,30,128.0,154.0,6.8,12.7,210.0,111.39,93.63
2018,4,15,16,45,157.0,133.5,6.7,12.5,193.0,98.57,82.61
2018,4,15,17,0,186.0,113.0,6.6,12.3,176.0,81.69,67.8
2018,4,15,17,15,147.0,98.0,6.4,12.1,142.5,74.31,61.28
2018,4,15,17,30,108.0,83.0,6.2,11.9,109.0,63.21,51.2
2018,4,15,17,45,76.0,63.0,6.05,11.75,79.0,48.73,37.88
2018,4,15,18,0,44.0,43.0,5.9,11.6,49.0,33.95,24.12
2018,4,15,18,15,28.0,27.5,5.8,11.5,30.5,22.05,11.81
2018,4,15,18,30,12.0,12.0,5.7,11.4,12.0,10.24,0.0
2018,4,15,18,45,6.0,6.0,5.6,11.3,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,3.8,10.5,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,3.9,10.6,2.0,0.0,0.0
2018,4,16,5,45,28.0,12.5,3.95,10.7,14.5,22.11,0.0
2018,4,16,6,0,51.0,23.0,4.0,10.8,27.0,53.63,31.5
2018,4,16,6,15,43.0,26.0,4.15,10.85,31.0,52.14,38.43
2018,4,16,6,30,35.0,29.0,4.3,10.9,35.0,51.39,39.02
2018,4,16,6,45,59.5,51.5,4.45,10.95,66.5,94.1,76.93
2018,4,16,7,0,84.0,74.0,4.6,11.0,98.0,138.85,116.42
2018,4,16,7,15,44.0,74.0,4.7,11.0,87.0,100.38,82.59
2018,4,16,7,30,4.0,74.0,4.8,11.0,76.0,64.63,50.43
2018,4,16,7,45,62.0,112.0,4.85,11.0,141.5,156.5,130.88
2018,4,16,8,0,120.0,150.0,4.9,11.0,207.0,263.97,222.37
2018,4,16,8,15,244.5,174.5,4.95,11.0,306.0,422.44,355.05
2018,4,16,8,30,369.0,199.0,5.0,11.0,405.0,570.3,474.66
2018,4,16,8,45,200.0,173.0,5.05,11.05,286.0,388.35,323.79
2018,4,16,9,0,31.0,147.0,5.1,11.1,167.0,166.45,135.72
2018,4,16,9,15,85.5,190.5,5.1,11.15,250.0,281.66,232.55
2018,4,16,9,30,140.0,234.0,5.1,11.2,333.0,382.54,314.98
2018,4,16,9,45,253.0,282.5,5.1,11.2,473.0,568.89,463.77
2018,4,16,10,0,366.0,331.0,5.1,11.2,613.0,734.35,590.74
2018,4,16,10,15,423.0,322.5,5.1,11.25,660.0,798.57,638.11
2018,4,16,10,30,480.0,314.0,5.1,11.3,707.0,842.38,670.64
2018,4,16,10,45,628.5,256.0,5.1,11.3,785.0,929.45,737.5
2018,4,16,11,0,777.0,198.0,5.1,11.3,863.0,1006.9,793.39
2018,4,16,11,15,762.0,204.5,5.1,11.3,865.5,982.42,774.73
2018,4,16,11,30,747.0,211.0,5.1,11.3,868.0,954.79,754.55
2018,4,16,11,45,469.5,308.5,5.1,11.25,722.5,763.42,608.31
2018,4,16,12,0,192.0,406.0,5.1,11.2,577.0,558.37,446.04
2018,4,16,12,15,199.5,409.5,5.15,11.2,587.0,556.4,445.32
2018,4,16,12,30,207.0,413.0,5.2,11.2,597.0,552.85,442.6
2018,4,16,12,45,128.0,360.5,5.2,11.15,474.0,428.74,344.63
2018,4,16,13,0,49.0,308.0,5.2,11.1,351.0,303.88,244.28
2018,4,16,13,15,185.5,340.0,5.3,11.1,497.5,429.96,347.49
2018,4,16,13,30,322.0,372.0,5.4,11.1,644.0,537.13,432.21
2018,4,16,13,45,525.0,283.5,5.5,11.1,711.5,568.76,458.27
2018,4,16,14,0,728.0,195.0,5.6,11.1,779.0,575.83,463.18
2018,4,16,14,15,771.0,168.5,5.7,11.05,765.0,529.3,423.41
2018,4,16,14,30,814.0,142.0,5.8,11.0,751.0,479.4,379.19
2018,4,16,14,45,851.0,120.0,5.95,10.95,728.5,423.24,327.98
2018,4,16,15,0,888.0,98.0,6.1,10.9,706.0,365.76,273.65
2018,4,16,15,15,863.5,98.5,6.1,10.9,658.5,301.77,214.76
2018,4,16,15,30,839.0,99.0,6.1,10.9,611.0,234.24,154.63
2018,4,16,15,45,679.5,131.5,6.25,10.8,524.5,174.52,112.07
2018,4,16,16,0,520.0,164.0,6.4,10.7,438.0,137.78,96.52
2018,4,16,16,15,468.5,154.0,6.35,10.65,382.5,103.5,87.0
2018,4,16,16,30,417.0,144.0,6.3,10.6,327.0,98.23,82.63
2018,4,16,16,45,533.5,108.5,6.3,10.5,311.5,79.07,65.76
2018,4,16,17,0,650.0,73.0,6.3,10.4,296.0,55.46,44.66
2018,4,16,17,15,589.0,67.5,6.15,10.3,243.5,52.06,41.63
2018,4,16,17,30,528.0,62.0,6.0,10.2,191.0,48.68,38.47
2018,4,16,17,45,445.0,53.0,5.9,10.05,143.5,42.3,32.4
2018,4,16,18,0,362.0,44.0,5.8,9.9,96.0,35.84,26.02
2018,4,16,18,15,243.0,31.5,5.65,9.85,60.0,24.49,14.17
2018,4,16,18,30,124.0,19.0,5.5,9.8,24.0,16.22,0.0
2018,4,16,18,45,62.0,9.5,5.4,9.7,12.0,8.11,0.0
2018,4,16,19,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.15,9.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,17,5,15,11.0,2.0,3.1,8.6,2.0,0.0,0.0
2018,4,17,5,30,22.0,4.0,3.0,8.9,4.0,0.0,0.0
2018,4,17,5,45,135.0,18.0,2.9,9.15,28.5,70.59,0.0
2018,4,17,6,0,248.0,32.0,2.8,9.4,53.0,180.78,125.07
2018,4,17,6,15,361.0,43.0,2.75,9.65,97.0,267.39,217.77
2018,4,17,6,30,474.0,54.0,2.7,9.9,141.0,366.71,306.26
2018,4,17,6,45,545.0,62.0,2.7,10.15,193.0,447.07,376.33
2018,4,17,7,0,616.0,70.0,2.7,10.4,245.0,532.87,447.91
2018,4,17,7,15,663.5,75.5,2.6,10.6,299.0,603.4,503.7
2018,4,17,7,30,711.0,81.0,2.5,10.8,353.0,675.94,557.55
2018,4,17,7,45,744.5,86.0,2.4,11.05,407.0,737.97,601.22
2018,4,17,8,0,778.0,91.0,2.3,11.3,461.0,795.37,640.01
2018,4,17,8,15,802.0,95.0,2.2,11.55,512.5,847.18,673.54
2018,4,17,8,30,826.0,99.0,2.1,11.8,564.0,897.22,704.89
2018,4,17,8,45,844.5,101.5,2.0,12.1,611.5,938.21,728.99
2018,4,17,9,0,863.0,104.0,1.9,12.4,659.0,976.48,750.73
2018,4,17,9,15,877.0,106.5,1.75,12.65,702.0,995.65,758.62
2018,4,17,9,30,891.0,109.0,1.6,12.9,745.0,1022.72,771.74
2018,4,17,9,45,902.5,110.5,1.5,13.15,782.0,1042.61,780.54
2018,4,17,10,0,914.0,112.0,1.4,13.4,819.0,1058.73,786.85
2018,4,17,10,15,920.5,114.0,1.3,13.55,848.5,1066.38,788.01
2018,4,17,10,30,927.0,116.0,1.2,13.7,878.0,1069.95,786.71
2018,4,17,10,45,930.5,118.5,1.1,13.9,900.5,1066.89,781.18
2018,4,17,11,0,934.0,121.0,1.0,14.1,923.0,1059.68,773.23
2018,4,17,11,15,937.5,121.5,1.05,14.25,938.0,1046.36,765.01
2018,4,17,11,30,941.0,122.0,1.1,14.4,953.0,1029.01,754.38
2018,4,17,11,45,942.0,122.5,1.1,14.5,959.5,1005.39,738.98
2018,4,17,12,0,943.0,123.0,1.1,14.6,966.0,978.02,721.3
2018,4,17,12,15,942.5,123.5,1.25,14.7,964.5,945.73,703.0
2018,4,17,12,30,942.0,124.0,1.4,14.8,963.0,910.04,681.98
2018,4,17,12,45,939.0,124.0,1.55,14.85,953.0,868.68,656.73
2018,4,17,13,0,936.0,124.0,1.7,14.9,943.0,824.47,628.92
2018,4,17,13,15,929.0,125.0,1.9,14.9,924.5,775.62,596.36
2018,4,17,13,30,922.0,126.0,2.1,14.9,906.0,724.64,560.1
2018,4,17,13,45,911.5,126.5,2.3,14.9,879.0,669.25,519.09
2018,4,17,14,0,901.0,127.0,2.5,14.9,852.0,612.59,475.43
2018,4,17,14,15,890.5,125.5,2.75,14.85,818.5,553.36,428.3
2018,4,17,14,30,880.0,124.0,3.0,14.8,785.0,492.42,377.87
2018,4,17,14,45,867.0,121.5,3.3,14.7,745.5,429.28,324.0
2018,4,17,15,0,854.0,119.0,3.6,14.6,706.0,366.42,268.68
2018,4,17,15,15,837.5,116.5,3.6,14.6,661.5,303.22,212.19
2018,4,17,15,30,821.0,114.0,3.6,14.6,617.0,241.3,158.04
2018,4,17,15,45,793.5,110.5,4.05,14.35,565.0,178.79,108.85
2018,4,17,16,0,766.0,107.0,4.5,14.1,513.0,113.02,67.67
2018,4,17,16,15,708.0,103.5,4.6,13.85,449.5,73.1,59.18
2018,4,17,16,30,650.0,100.0,4.7,13.6,386.0,71.77,58.29
2018,4,17,16,45,626.5,91.5,4.85,13.4,338.5,67.23,54.5
2018,4,17,17,0,603.0,83.0,5.0,13.2,291.0,62.43,50.39
2018,4,17,17,15,533.0,74.0,5.0,12.85,235.0,56.57,45.25
2018,4,17,17,30,463.0,65.0,5.0,12.5,179.0,50.57,39.82
2018,4,17,17,45,397.5,56.0,5.05,12.15,137.0,44.47,34.09
2018,4,17,18,0,332.0,47.0,5.1,11.8,95.0,36.19,26.18
2018,4,17,18,15,219.5,33.5,5.05,11.6,60.0,25.93,15.49
2018,4,17,18,30,107.0,20.0,5.0,11.4,25.0,15.57,0.0
2018,4,17,18,45,53.5,10.0,4.95,11.15,12.5,8.54,0.0
2018,4,17,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,10.1,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.5,2.25,10.3,8.5,8.28,0.0
2018,4,18,6,0,0.0,14.0,2.2,10.4,14.0,11.52,3.06
2018,4,18,6,15,0.0,22.0,2.2,10.55,22.0,18.13,9.68
2018,4,18,6,30,0.0,30.0,2.2,10.7,30.0,24.75,15.69
2018,4,18,6,45,0.0,30.5,2.15,10.9,30.5,25.15,16.22
2018,4,18,7,0,0.0,31.0,2.1,11.1,31.0,25.57,16.63
2018,4,18,7,15,0.0,44.5,2.05,11.15,44.5,36.78,26.35
2018,4,18,7,30,0.0,58.0,2.0,11.2,58.0,48.02,35.98
2018,4,18,7,45,0.0,68.0,1.9,11.25,68.0,56.38,43.02
2018,4,18,8,0,0.0,78.0,1.8,11.3,78.0,64.75,49.99
2018,4,18,8,15,0.0,81.5,1.85,11.45,81.5,67.69,52.28
2018,4,18,8,30,0.0,85.0,1.9,11.6,85.0,70.65,54.56
2018,4,18,8,45,18.0,150.5,1.9,11.75,162.0,157.67,127.68
2018,4,18,9,0,36.0,216.0,1.9,11.9,239.0,242.69,196.82
2018,4,18,9,15,46.5,256.0,1.95,12.05,288.0,294.46,237.53
2018,4,18,9,30,57.0,296.0,2.0,12.2,337.0,346.24,277.6
2018,4,18,9,45,123.0,332.0,2.1,12.4,426.0,470.14,374.24
2018,4,18,10,0,189.0,368.0,2.2,12.6,515.0,572.93,451.69
2018,4,18,10,15,190.5,385.0,2.35,12.7,537.5,588.77,462.23
2018,4,18,10,30,192.0,402.0,2.5,12.8,560.0,603.3,472.43
2018,4,18,10,45,139.0,401.0,2.6,12.95,517.0,543.16,425.69
2018,4,18,11,0,86.0,400.0,2.7,13.1,474.0,464.32,364.85
2018,4,18,11,15,84.5,409.0,2.85,13.15,483.0,466.7,366.87
2018,4,18,11,30,83.0,418.0,3.0,13.2,492.0,468.5,368.06
2018,4,18,11,45,67.5,409.0,3.15,13.3,469.5,439.15,345.24
2018,4,18,12,0,52.0,400.0,3.3,13.4,447.0,410.62,323.06
2018,4,18,12,15,45.5,386.5,3.4,13.45,427.5,386.69,304.63
2018,4,18,12,30,39.0,373.0,3.5,13.5,408.0,363.42,286.63
2018,4,18,12,45,47.5,372.0,3.55,13.55,414.0,363.96,287.39
2018,4,18,13,0,56.0,371.0,3.6,13.6,420.0,363.55,287.31
2018,4,18,13,15,93.5,381.5,3.65,13.6,461.5,392.43,310.5
2018,4,18,13,30,131.0,392.0,3.7,13.6,503.0,421.74,333.49
2018,4,18,13,45,269.5,357.5,3.7,13.6,577.5,467.58,370.06
2018,4,18,14,0,408.0,323.0,3.7,13.6,652.0,497.15,392.28
2018,4,18,14,15,524.5,268.0,3.7,13.55,674.0,482.21,378.94
2018,4,18,14,30,641.0,213.0,3.7,13.5,696.0,454.83,353.98
2018,4,18,14,45,719.0,171.5,3.7,13.45,687.5,408.22,311.97
2018,4,18,15,0,797.0,130.0,3.7,13.4,679.0,355.94,263.07
2018,4,18,15,15,837.5,111.5,3.7,13.4,656.0,298.28,209.14
2018,4,18,15,30,878.0,93.0,3.7,13.4,633.0,240.99,156.05
2018,4,18,15,45,859.5,89.5,3.6,13.15,583.5,170.36,99.49
2018,4,18,16,0,841.0,86.0,3.5,12.9,534.0,107.64,61.57
2018,4,18,16,15,815.0,82.0,3.45,12.75,480.5,65.57,52.77
2018,4,18,16,30,789.0,78.0,3.4,12.6,427.0,63.38,51.07
2018,4,18,16,45,749.0,73.5,3.35,12.4,371.5,60.57,48.77
2018,4,18,17,0,709.0,69.0,3.3,12.2,316.0,57.71,46.37
2018,4,18,17,15,598.0,66.5,3.15,11.85,250.5,51.22,40.64
2018,4,18,17,30,487.0,64.0,3.0,11.5,185.0,49.83,39.35
2018,4,18,17,45,404.0,54.5,2.9,11.2,139.0,43.14,33.08
2018,4,18,18,0,321.0,45.0,2.8,10.9,93.0,34.65,24.99
2018,4,18,18,15,220.5,32.0,2.75,10.65,59.0,24.78,14.88
2018,4,18,18,30,120.0,19.0,2.7,10.4,25.0,14.8,0.0
2018,4,18,18,45,60.0,9.5,2.65,10.15,12.5,8.11,0.0
2018,4,18,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.8,9.2,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,2.9,9.5,6.0,5.12,0.0
2018,4,19,5,45,178.5,19.0,3.05,9.8,33.5,89.37,0.0
2018,4,19,6,0,316.0,32.0,3.2,10.1,61.0,212.52,156.91
2018,4,19,6,15,418.5,41.5,3.35,10.4,106.0,296.41,242.42
2018,4,19,6,30,521.0,51.0,3.5,10.7,151.0,390.74,326.74
2018,4,19,6,45,433.0,73.5,3.7,10.95,174.0,384.17,324.76
2018,4,19,7,0,345.0,96.0,3.9,11.2,197.0,372.33,315.74
2018,4,19,7,15,354.5,115.0,4.0,11.45,236.5,417.33,353.1
2018,4,19,7,30,364.0,134.0,4.1,11.7,276.0,461.85,388.71
2018,4,19,7,45,439.0,140.5,4.15,11.95,336.0,544.54,455.09
2018,4,19,8,0,514.0,147.0,4.2,12.2,396.0,631.4,522.74
2018,4,19,8,15,570.0,148.5,4.25,12.45,451.5,707.6,579.88
2018,4,19,8,30,626.0,150.0,4.3,12.7,507.0,777.7,630.41
2018,4,19,8,45,622.0,165.5,4.35,12.95,545.0,806.74,649.5
2018,4,19,9,0,618.0,181.0,4.4,13.2,583.0,832.54,666.35
2018,4,19,9,15,721.0,155.5,4.4,13.4,653.0,915.49,724.46
2018,4,19,9,30,824.0,130.0,4.4,13.6,723.0,990.27,775.05
2018,4,19,9,45,706.0,187.5,4.4,13.8,713.5,948.95,743.1
2018,4,19,10,0,588.0,245.0,4.4,14.0,704.0,890.1,698.09
2018,4,19,10,15,518.5,285.5,4.4,14.2,701.0,854.17,668.92
2018,4,19,10,30,449.0,326.0,4.4,14.4,698.0,819.98,640.74
2018,4,19,10,45,395.5,358.0,4.45,14.55,692.0,773.29,604.84
2018,4,19,11,0,342.0,390.0,4.5,14.7,686.0,743.75,580.96
2018,4,19,11,15,303.0,405.5,4.6,14.8,671.0,710.35,555.18
2018,4,19,11,30,264.0,421.0,4.7,14.9,656.0,676.24,528.76
2018,4,19,11,45,328.5,397.0,4.85,15.0,691.0,699.55,548.19
2018,4,19,12,0,393.0,373.0,5.0,15.1,726.0,730.82,572.79
2018,4,19,12,15,354.0,393.0,5.2,15.15,710.5,684.55,537.75
2018,4,19,12,30,315.0,413.0,5.4,15.2,695.0,650.6,511.68
2018,4,19,12,45,271.0,420.5,5.6,15.25,661.5,602.32,474.62
2018,4,19,13,0,227.0,428.0,5.8,15.3,628.0,548.9,433.41
2018,4,19,13,15,278.5,407.5,5.9,15.3,648.0,556.41,440.15
2018,4,19,13,30,330.0,387.0,6.0,15.3,668.0,551.69,436.98
2018,4,19,13,45,431.0,334.0,6.1,15.25,690.0,548.5,435.2
2018,4,19,14,0,532.0,281.0,6.2,15.2,712.0,531.71,421.65
2018,4,19,14,15,716.5,196.0,6.25,15.15,752.0,520.53,410.64
2018,4,19,14,30,901.0,111.0,6.3,15.1,792.0,490.2,381.32
2018,4,19,14,45,888.5,109.5,6.3,15.05,753.0,428.21,326.01
2018,4,19,15,0,876.0,108.0,6.3,15.0,714.0,366.27,269.72
2018,4,19,15,15,861.0,105.5,6.3,15.0,669.5,298.52,208.56
2018,4,19,15,30,846.0,103.0,6.3,15.0,625.0,235.68,152.9
2018,4,19,15,45,823.5,100.0,6.2,14.75,575.5,172.84,102.9
2018,4,19,16,0,801.0,97.0,6.1,14.5,526.0,112.57,66.8
2018,4,19,16,15,769.5,94.0,6.0,14.3,473.0,73.68,59.58
2018,4,19,16,30,738.0,91.0,5.9,14.1,420.0,66.39,53.41
2018,4,19,16,45,697.0,86.5,5.75,13.85,366.0,64.21,51.71
2018,4,19,17,0,656.0,82.0,5.6,13.6,312.0,62.02,49.94
2018,4,19,17,15,566.0,77.5,5.5,13.25,252.5,59.42,47.73
2018,4,19,17,30,476.0,73.0,5.4,12.9,193.0,57.05,45.56
2018,4,19,17,45,418.0,62.5,5.25,12.55,149.5,49.94,38.94
2018,4,19,18,0,360.0,52.0,5.1,12.2,106.0,39.99,29.55
2018,4,19,18,15,239.5,37.5,4.9,11.95,67.5,28.99,18.44
2018,4,19,18,30,119.0,23.0,4.7,11.7,29.0,17.88,0.0
2018,4,19,18,45,59.5,11.5,4.5,11.5,14.5,9.82,0.0
2018,4,19,19,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,20,5,15,5.5,1.5,2.8,10.6,1.5,0.0,0.0
2018,4,20,5,30,11.0,3.0,2.8,10.9,3.0,6.46,0.0
2018,4,20,5,45,31.5,13.0,2.75,11.2,15.5,32.42,0.0
2018,4,20,6,0,52.0,23.0,2.7,11.5,28.0,60.71,42.17
2018,4,20,6,15,83.0,37.0,2.7,11.8,50.5,96.07,75.88
2018,4,20,6,30,114.0,51.0,2.7,12.1,73.0,134.21,110.34
2018,4,20,6,45,66.5,68.0,2.75,12.35,82.0,117.76,96.73
2018,4,20,7,0,19.0,85.0,2.8,12.6,91.0,94.98,76.52
2018,4,20,7,15,10.0,104.0,2.75,12.9,107.0,99.53,80.02
2018,4,20,7,30,1.0,123.0,2.7,13.2,123.0,110.32,88.54
2018,4,20,7,45,7.0,146.0,2.65,13.55,149.0,136.65,110.38
2018,4,20,8,0,13.0,169.0,2.6,13.9,175.0,163.32,132.14
2018,4,20,8,15,28.5,200.0,2.65,14.2,215.5,223.1,180.94
2018,4,20,8,30,44.0,231.0,2.7,14.5,256.0,269.94,218.26
2018,4,20,8,45,61.5,259.5,2.7,14.8,298.0,316.23,254.56
2018,4,20,9,0,79.0,288.0,2.7,15.1,340.0,362.84,290.45
2018,4,20,9,15,107.0,313.5,2.75,15.3,388.5,416.4,331.67
2018,4,20,9,30,135.0,339.0,2.8,15.5,437.0,491.0,387.87
2018,4,20,9,45,176.5,356.0,2.85,15.7,490.5,548.68,430.96
2018,4,20,10,0,218.0,373.0,2.9,15.9,544.0,605.87,473.03
2018,4,20,10,15,223.5,388.0,2.95,16.1,568.5,623.52,484.62
2018,4,20,10,30,229.0,403.0,3.0,16.3,593.0,639.76,495.43
2018,4,20,10,45,223.0,414.0,3.05,16.5,603.0,638.83,493.54
2018,4,20,11,0,217.0,425.0,3.1,16.7,613.0,636.63,490.91
2018,4,20,11,15,184.0,433.5,3.15,16.8,595.0,604.49,466.03
2018,4,20,11,30,151.0,442.0,3.2,16.9,577.0,572.3,441.23
2018,4,20,11,45,149.5,444.5,3.2,17.0,578.5,563.78,434.65
2018,4,20,12,0,148.0,447.0,3.2,17.1,580.0,554.43,427.38
2018,4,20,12,15,145.5,446.5,3.35,17.15,577.5,540.63,417.3
2018,4,20,12,30,143.0,446.0,3.5,17.2,575.0,526.26,406.78
2018,4,20,12,45,121.0,437.0,3.6,17.25,545.0,488.45,378.25
2018,4,20,13,0,99.0,428.0,3.7,17.3,515.0,444.65,345.17
2018,4,20,13,15,93.5,417.0,3.85,17.2,498.0,421.73,328.22
2018,4,20,13,30,88.0,406.0,4.0,17.1,481.0,399.31,311.42
2018,4,20,13,45,128.0,387.0,4.2,17.05,492.5,401.43,313.89
2018,4,20,14,0,168.0,368.0,4.4,17.0,504.0,395.18,309.48
2018,4,20,14,15,256.5,327.0,4.55,16.85,526.0,391.86,306.81
2018,4,20,14,30,345.0,286.0,4.7,16.7,548.0,378.03,294.42
2018,4,20,14,45,486.0,227.5,4.9,16.55,576.0,360.21,276.24
2018,4,20,15,0,627.0,169.0,5.1,16.4,604.0,325.95,242.0
2018,4,20,15,15,590.0,167.5,5.1,16.4,556.5,271.27,194.62
2018,4,20,15,30,553.0,166.0,5.1,16.4,509.0,220.8,152.15
2018,4,20,15,45,482.0,175.5,5.35,15.9,457.5,177.41,120.75
2018,4,20,16,0,411.0,185.0,5.6,15.4,406.0,142.35,102.12
2018,4,20,16,15,559.0,138.0,5.6,15.1,407.0,94.82,77.86
2018,4,20,16,30,707.0,91.0,5.6,14.8,408.0,65.9,52.81
2018,4,20,16,45,629.5,91.5,5.6,14.5,347.5,66.97,54.0
2018,4,20,17,0,552.0,92.0,5.6,14.2,287.0,68.49,55.56
2018,4,20,17,15,529.5,79.5,5.5,13.8,241.5,60.58,48.65
2018,4,20,17,30,507.0,67.0,5.4,13.4,196.0,52.23,41.19
2018,4,20,17,45,468.0,55.5,5.3,13.0,153.0,44.18,33.78
2018,4,20,18,0,429.0,44.0,5.2,12.6,110.0,35.76,25.84
2018,4,20,18,15,304.0,33.0,5.05,12.35,71.0,27.17,17.07
2018,4,20,18,30,179.0,22.0,4.9,12.1,32.0,17.19,0.0
2018,4,20,18,45,89.5,11.0,4.75,11.8,16.0,9.39,0.0
2018,4,20,19,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,21,5,15,14.0,3.5,3.3,10.35,3.5,0.0,0.0
2018,4,21,5,30,28.0,7.0,3.3,10.7,7.0,15.91,0.0
2018,4,21,5,45,143.5,21.5,3.25,11.05,34.5,98.77,0.0
2018,4,21,6,0,259.0,36.0,3.2,11.4,62.0,190.08,144.33
2018,4,21,6,15,339.5,47.5,3.15,11.65,102.5,258.56,211.35
2018,4,21,6,30,420.0,59.0,3.1,11.9,143.0,340.54,284.13
2018,4,21,6,45,521.0,64.5,3.05,12.2,200.0,434.23,364.37
2018,4,21,7,0,622.0,70.0,3.0,12.5,257.0,536.07,448.11
2018,4,21,7,15,667.0,75.0,2.85,12.75,310.5,604.07,500.96
2018,4,21,7,30,712.0,80.0,2.7,13.0,364.0,673.85,551.99
2018,4,21,7,45,744.5,84.0,2.55,13.3,417.0,729.52,590.31
2018,4,21,8,0,777.0,88.0,2.4,13.6,470.0,789.14,630.21
2018,4,21,8,15,800.0,91.5,2.25,13.9,520.0,839.0,661.68
2018,4,21,8,30,823.0,95.0,2.1,14.2,570.0,887.08,690.95
2018,4,21,8,45,841.0,97.0,1.95,14.55,616.5,926.53,713.23
2018,4,21,9,0,859.0,99.0,1.8,14.9,663.0,952.36,725.7
2018,4,21,9,15,873.5,100.5,1.7,15.25,705.0,981.79,741.06
2018,4,21,9,30,888.0,102.0,1.6,15.6,747.0,1007.97,753.93
2018,4,21,9,45,899.5,103.0,1.5,16.0,783.5,1027.08,761.87
2018,4,21,10,0,911.0,104.0,1.4,16.4,820.0,1042.46,767.37
2018,4,21,10,15,918.5,104.5,1.35,16.85,849.0,1049.37,768.23
2018,4,21,10,30,926.0,105.0,1.3,17.3,878.0,1052.28,766.78
2018,4,21,10,45,930.5,106.5,1.25,17.7,900.0,1049.18,761.85
2018,4,21,11,0,935.0,108.0,1.2,18.1,922.0,1041.97,754.59
2018,4,21,11,15,937.0,109.0,1.25,18.35,935.5,1027.75,745.42
2018,4,21,11,30,939.0,110.0,1.3,18.6,949.0,1009.57,733.91
2018,4,21,11,45,940.0,110.0,1.4,18.8,955.0,985.62,719.72
2018,4,21,12,0,941.0,110.0,1.5,19.0,961.0,957.99,703.07
2018,4,21,12,15,940.5,110.0,1.75,19.05,959.0,925.49,685.34
2018,4,21,12,30,940.0,110.0,2.0,19.1,957.0,889.65,664.64
2018,4,21,12,45,937.5,110.0,2.2,19.15,947.0,849.05,639.53
2018,4,21,13,0,935.0,110.0,2.4,19.2,937.0,805.58,611.83
2018,4,21,13,15,930.5,110.0,2.65,19.15,919.5,758.04,579.93
2018,4,21,13,30,926.0,110.0,2.9,19.1,902.0,708.19,544.13
2018,4,21,13,45,888.0,124.5,3.1,19.0,866.5,647.99,498.92
2018,4,21,14,0,850.0,139.0,3.3,18.9,831.0,590.52,454.31
2018,4,21,14,15,777.5,164.0,3.5,18.75,778.0,523.95,401.69
2018,4,21,14,30,705.0,189.0,3.7,18.6,725.0,460.48,350.46
2018,4,21,14,45,702.5,178.0,3.85,18.45,689.5,403.6,302.55
2018,4,21,15,0,700.0,167.0,4.0,18.3,654.0,346.3,252.99
2018,4,21,15,15,694.0,155.5,4.0,18.3,613.0,287.52,201.58
2018,4,21,15,30,688.0,144.0,4.0,18.3,572.0,229.14,151.54
2018,4,21,15,45,680.0,132.5,4.2,17.95,528.0,171.11,106.09
2018,4,21,16,0,672.0,121.0,4.4,17.6,484.0,114.14,71.12
2018,4,21,16,15,676.0,108.5,4.45,17.25,443.0,75.62,60.53
2018,4,21,16,30,680.0,96.0,4.5,16.9,402.0,68.94,55.01
2018,4,21,16,45,662.0,88.0,4.55,16.6,355.5,64.72,51.56
2018,4,21,17,0,644.0,80.0,4.6,16.3,309.0,60.23,47.81
2018,4,21,17,15,601.5,73.0,4.6,15.8,259.5,56.04,44.24
2018,4,21,17,30,559.0,66.0,4.6,15.3,210.0,51.72,40.43
2018,4,21,17,45,477.5,57.5,4.6,14.85,160.5,45.82,35.0
2018,4,21,18,0,396.0,49.0,4.6,14.4,111.0,39.88,29.27
2018,4,21,18,15,265.0,35.5,4.5,14.1,70.5,27.53,17.39
2018,4,21,18,30,134.0,22.0,4.4,13.8,30.0,17.11,0.0
2018,4,21,18,45,67.0,11.0,4.35,13.45,15.0,9.39,0.0
2018,4,21,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,5,15,2.5,2.5,3.15,10.7,2.5,0.0,0.0
2018,4,22,5,30,5.0,5.0,3.2,11.0,5.0,6.04,0.0
2018,4,22,5,45,3.5,18.0,3.2,11.35,18.0,17.1,0.0
2018,4,22,6,0,2.0,31.0,3.2,11.7,31.0,28.7,17.5
2018,4,22,6,15,44.0,50.5,3.25,12.0,59.5,75.38,58.45
2018,4,22,6,30,86.0,70.0,3.3,12.3,88.0,132.0,108.18
2018,4,22,6,45,76.0,93.0,3.35,12.6,112.0,155.33,128.59
2018,4,22,7,0,66.0,116.0,3.4,12.9,136.0,164.34,136.26
2018,4,22,7,15,86.5,137.5,3.3,13.2,169.0,203.55,169.46
2018,4,22,7,30,107.0,159.0,3.2,13.5,202.0,259.08,215.26
2018,4,22,7,45,190.5,178.5,3.05,13.8,268.0,350.85,291.06
2018,4,22,8,0,274.0,198.0,2.9,14.1,334.0,466.1,382.45
2018,4,22,8,15,368.0,198.5,2.75,14.4,401.0,556.15,451.9
2018,4,22,8,30,462.0,199.0,2.6,14.7,468.0,671.86,537.58
2018,4,22,8,45,557.0,184.0,2.45,15.0,533.5,754.82,596.78
2018,4,22,9,0,652.0,169.0,2.3,15.3,599.0,849.95,660.9
2018,4,22,9,15,729.5,156.5,2.25,15.6,666.0,922.07,707.21
2018,4,22,9,30,807.0,144.0,2.2,15.9,733.0,985.61,746.69
2018,4,22,9,45,792.5,157.5,2.15,16.2,759.0,991.05,746.77
2018,4,22,10,0,778.0,171.0,2.1,16.5,785.0,1001.22,750.77
2018,4,22,10,15,699.0,216.5,2.15,16.8,783.0,968.1,727.27
2018,4,22,10,30,620.0,262.0,2.2,17.1,781.0,928.02,698.12
2018,4,22,10,45,549.5,302.5,2.2,17.35,771.0,885.41,666.22
2018,4,22,11,0,479.0,343.0,2.2,17.6,761.0,844.63,635.39
2018,4,22,11,15,482.5,349.5,2.3,17.8,776.5,840.93,632.95
2018,4,22,11,30,486.0,356.0,2.4,18.0,792.0,834.44,628.26
2018,4,22,11,45,509.5,350.5,2.45,18.2,810.0,832.55,627.0
2018,4,22,12,0,533.0,345.0,2.5,18.4,828.0,827.17,623.26
2018,4,22,12,15,624.0,296.5,2.65,18.5,861.0,837.93,633.46
2018,4,22,12,30,715.0,248.0,2.8,18.6,894.0,842.22,638.7
2018,4,22,12,45,793.5,203.5,2.9,18.65,913.5,824.61,628.18
2018,4,22,13,0,872.0,159.0,3.0,18.7,933.0,806.7,616.81
2018,4,22,13,15,897.0,144.0,3.1,18.75,926.5,761.63,584.68
2018,4,22,13,30,922.0,129.0,3.2,18.8,920.0,720.03,553.95
2018,4,22,13,45,912.0,129.0,3.35,18.8,892.5,664.72,512.03
2018,4,22,14,0,902.0,129.0,3.5,18.8,865.0,608.14,467.82
2018,4,22,14,15,884.0,130.0,3.55,18.8,828.5,547.36,418.73
2018,4,22,14,30,866.0,131.0,3.6,18.8,792.0,485.77,367.57
2018,4,22,14,45,851.5,129.0,3.7,18.75,752.0,423.57,314.59
2018,4,22,15,0,837.0,127.0,3.8,18.7,712.0,361.85,260.74
2018,4,22,15,15,824.0,121.5,3.8,18.7,667.5,298.6,205.15
2018,4,22,15,30,811.0,116.0,3.8,18.7,623.0,236.27,151.67
2018,4,22,15,45,787.5,111.5,3.8,18.5,572.0,174.59,104.12
2018,4,22,16,0,764.0,107.0,3.8,18.3,521.0,115.69,69.93
2018,4,22,16,15,753.0,98.5,3.85,18.0,473.5,69.9,55.37
2018,4,22,16,30,742.0,90.0,3.9,17.7,426.0,65.52,51.85
2018,4,22,16,45,706.5,86.0,3.9,17.4,374.0,63.73,50.52
2018,4,22,17,0,671.0,82.0,3.9,17.1,322.0,61.93,49.14
2018,4,22,17,15,610.5,76.5,3.95,16.5,268.0,58.76,46.52
2018,4,22,17,30,550.0,71.0,4.0,15.9,214.0,55.63,43.79
2018,4,22,17,45,468.0,62.0,4.0,15.35,164.0,49.47,38.17
2018,4,22,18,0,386.0,53.0,4.0,14.8,114.0,43.27,32.23
2018,4,22,18,15,263.0,39.5,4.0,14.45,74.0,30.52,20.01
2018,4,22,18,30,140.0,26.0,4.0,14.1,34.0,20.19,0.34
2018,4,22,18,45,70.0,13.0,3.95,13.7,17.0,11.1,0.0
2018,4,22,19,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,5,15,1.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,4,23,5,30,3.0,6.0,1.0,12.1,6.0,6.19,0.0
2018,4,23,5,45,4.0,20.0,0.95,12.3,20.5,19.58,0.0
2018,4,23,6,0,5.0,34.0,0.9,12.5,35.0,33.6,21.67
