Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,6,15,21.5,54.5,0.85,12.75,59.0,68.58,52.47
2018,4,23,6,30,38.0,75.0,0.8,13.0,83.0,100.23,80.27
2018,4,23,6,45,44.0,96.0,0.75,13.25,107.5,127.04,103.44
2018,4,23,7,0,50.0,117.0,0.7,13.5,132.0,154.04,126.16
2018,4,23,7,15,83.5,140.5,0.6,13.85,171.5,204.47,168.08
2018,4,23,7,30,117.0,164.0,0.5,14.2,211.0,272.34,222.41
2018,4,23,7,45,110.5,188.0,0.4,14.55,237.5,296.75,239.62
2018,4,23,8,0,104.0,212.0,0.3,14.9,264.0,303.0,242.66
2018,4,23,8,15,136.0,234.0,0.3,15.25,309.0,373.82,296.42
2018,4,23,8,30,168.0,256.0,0.3,15.6,354.0,428.92,336.41
2018,4,23,8,45,215.5,273.0,0.3,16.0,409.0,493.66,382.94
2018,4,23,9,0,263.0,290.0,0.3,16.4,464.0,580.09,442.98
2018,4,23,9,15,374.0,277.5,0.35,16.8,542.0,676.13,510.32
2018,4,23,9,30,485.0,265.0,0.4,17.2,620.0,795.72,590.31
2018,4,23,9,45,637.0,216.0,0.4,17.65,706.0,905.43,661.09
2018,4,23,10,0,789.0,167.0,0.4,18.1,792.0,998.07,715.25
2018,4,23,10,15,839.5,149.5,0.45,18.35,836.0,1028.92,732.1
2018,4,23,10,30,890.0,132.0,0.5,18.6,880.0,1041.7,738.98
2018,4,23,10,45,819.5,173.5,0.55,18.9,875.5,1018.48,724.17
2018,4,23,11,0,749.0,215.0,0.6,19.2,871.0,987.12,704.91
2018,4,23,11,15,568.5,304.0,0.7,19.35,806.5,878.77,634.96
2018,4,23,11,30,388.0,393.0,0.8,19.5,742.0,761.88,556.46
2018,4,23,11,45,365.5,404.5,0.95,19.6,735.0,736.5,541.75
2018,4,23,12,0,343.0,416.0,1.1,19.7,728.0,710.11,524.79
2018,4,23,12,15,364.5,407.0,1.2,19.7,738.0,702.05,520.86
2018,4,23,12,30,386.0,398.0,1.3,19.7,748.0,691.32,514.72
2018,4,23,12,45,403.5,386.5,1.45,19.75,749.0,679.34,507.68
2018,4,23,13,0,421.0,375.0,1.6,19.8,750.0,657.04,493.25
2018,4,23,13,15,423.5,367.0,1.75,19.65,737.5,624.48,471.29
2018,4,23,13,30,426.0,359.0,1.9,19.5,725.0,590.65,447.8
2018,4,23,13,45,443.5,338.0,2.1,19.4,709.5,554.58,422.3
2018,4,23,14,0,461.0,317.0,2.3,19.3,694.0,516.19,394.01
2018,4,23,14,15,466.0,301.5,2.4,19.1,670.0,473.49,361.19
2018,4,23,14,30,471.0,286.0,2.5,18.9,646.0,429.77,326.51
2018,4,23,14,45,433.5,284.0,2.6,18.7,603.0,378.96,286.01
2018,4,23,15,0,396.0,282.0,2.7,18.5,560.0,334.64,250.17
2018,4,23,15,15,365.0,271.0,2.7,18.5,514.5,288.14,212.43
2018,4,23,15,30,334.0,260.0,2.7,18.5,469.0,245.31,178.47
2018,4,23,15,45,314.0,241.0,2.95,18.0,425.5,202.67,146.64
2018,4,23,16,0,294.0,222.0,3.2,17.5,382.0,162.91,121.08
2018,4,23,16,15,291.5,198.0,3.25,17.1,344.0,133.17,110.06
2018,4,23,16,30,289.0,174.0,3.3,16.7,306.0,119.77,99.11
2018,4,23,16,45,335.0,147.5,3.35,16.3,282.0,104.74,86.55
2018,4,23,17,0,381.0,121.0,3.4,15.9,258.0,85.23,69.85
2018,4,23,17,15,325.0,104.0,3.4,15.5,208.0,74.43,60.55
2018,4,23,17,30,269.0,87.0,3.4,15.1,158.0,65.3,52.5
2018,4,23,17,45,172.0,70.5,3.35,14.65,112.0,53.21,41.6
2018,4,23,18,0,75.0,54.0,3.3,14.2,66.0,42.04,31.28
2018,4,23,18,15,57.5,37.5,3.2,13.9,44.5,29.57,19.39
2018,4,23,18,30,40.0,21.0,3.1,13.6,23.0,16.93,1.13
2018,4,23,18,45,20.0,10.5,3.0,13.3,11.5,8.96,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.6,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.8,2.0,1.71,0.0
2018,4,24,5,45,0.0,6.5,2.05,11.05,6.5,5.33,0.0
2018,4,24,6,0,0.0,11.0,2.1,11.3,11.0,9.04,1.77
2018,4,24,6,15,0.0,18.0,2.05,11.45,18.0,14.81,6.99
2018,4,24,6,30,0.0,25.0,2.0,11.6,25.0,20.6,12.16
2018,4,24,6,45,0.0,33.0,1.95,11.8,33.0,27.22,17.99
2018,4,24,7,0,0.0,41.0,1.9,12.0,41.0,33.87,23.75
2018,4,24,7,15,0.0,55.0,1.9,12.15,55.0,45.52,33.74
2018,4,24,7,30,0.0,69.0,1.9,12.3,69.0,57.21,43.62
2018,4,24,7,45,0.0,94.5,1.85,12.5,94.5,79.6,62.45
2018,4,24,8,0,0.0,120.0,1.8,12.7,120.0,102.84,81.69
2018,4,24,8,15,1.5,145.5,1.8,12.9,146.5,127.57,101.94
2018,4,24,8,30,3.0,171.0,1.8,13.1,173.0,152.45,122.03
2018,4,24,8,45,9.0,198.5,1.85,13.3,204.5,183.58,147.14
2018,4,24,9,0,15.0,226.0,1.9,13.5,236.0,214.95,172.08
2018,4,24,9,15,23.5,257.0,2.0,13.7,274.0,252.31,201.61
2018,4,24,9,30,32.0,288.0,2.1,13.9,312.0,309.81,246.45
2018,4,24,9,45,42.5,317.5,2.15,14.05,350.5,349.24,276.58
2018,4,24,10,0,53.0,347.0,2.2,14.2,389.0,388.26,306.08
2018,4,24,10,15,81.0,372.0,2.3,14.35,439.0,439.47,345.29
2018,4,24,10,30,109.0,397.0,2.4,14.5,489.0,509.76,397.93
2018,4,24,10,45,181.5,408.0,2.45,14.6,565.5,587.82,456.93
2018,4,24,11,0,254.0,419.0,2.5,14.7,642.0,681.29,525.36
2018,4,24,11,15,260.0,426.5,2.55,14.75,658.0,684.35,526.57
2018,4,24,11,30,266.0,434.0,2.6,14.8,674.0,685.51,527.17
2018,4,24,11,45,256.5,441.5,2.7,14.9,674.0,670.43,515.91
2018,4,24,12,0,247.0,449.0,2.8,15.0,674.0,654.21,503.92
2018,4,24,12,15,297.5,432.0,2.9,15.05,702.5,666.21,514.16
2018,4,24,12,30,348.0,415.0,3.0,15.1,731.0,674.12,521.07
2018,4,24,12,45,395.0,391.0,3.1,15.15,746.0,668.6,518.1
2018,4,24,13,0,442.0,367.0,3.2,15.2,761.0,664.87,516.09
2018,4,24,13,15,478.0,345.5,3.3,15.15,764.0,643.96,501.24
2018,4,24,13,30,514.0,324.0,3.4,15.1,767.0,618.85,482.79
2018,4,24,13,45,598.0,271.5,3.55,15.1,773.0,593.46,464.08
2018,4,24,14,0,682.0,219.0,3.7,15.1,779.0,559.46,437.39
2018,4,24,14,15,773.0,173.0,3.75,15.0,784.5,523.66,407.28
2018,4,24,14,30,864.0,127.0,3.8,14.9,790.0,479.34,368.22
2018,4,24,14,45,851.0,125.0,3.85,14.8,751.0,418.02,314.89
2018,4,24,15,0,838.0,123.0,3.9,14.7,712.0,357.02,260.66
2018,4,24,15,15,831.5,117.0,3.9,14.7,671.0,295.15,205.06
2018,4,24,15,30,825.0,111.0,3.9,14.7,630.0,233.39,150.97
2018,4,24,15,45,782.0,108.0,3.85,14.4,569.5,169.83,102.19
2018,4,24,16,0,739.0,105.0,3.8,14.1,509.0,105.08,63.31
2018,4,24,16,15,720.5,99.5,3.75,13.9,462.0,69.92,56.29
2018,4,24,16,30,702.0,94.0,3.7,13.7,415.0,67.58,54.49
2018,4,24,16,45,591.5,98.5,3.7,13.45,346.5,71.22,57.97
2018,4,24,17,0,481.0,103.0,3.7,13.2,278.0,74.12,60.76
2018,4,24,17,15,436.0,92.0,3.65,12.9,231.5,67.13,54.68
2018,4,24,17,30,391.0,81.0,3.6,12.6,185.0,59.91,48.23
2018,4,24,17,45,301.0,68.5,3.55,12.35,138.0,51.09,40.13
2018,4,24,18,0,211.0,56.0,3.5,12.1,91.0,42.13,31.67
2018,4,24,18,15,151.5,40.0,3.4,11.85,60.5,31.04,20.94
2018,4,24,18,30,92.0,24.0,3.3,11.6,30.0,18.85,3.54
2018,4,24,18,45,49.0,12.5,3.2,11.4,15.5,10.67,0.0
2018,4,24,19,0,6.0,1.0,3.1,11.2,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.0,11.15,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.6,9.05,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.2,4.0,5.19,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.4,10.0,9.25,0.0
2018,4,25,6,0,0.0,16.0,2.7,9.6,16.0,13.17,5.29
2018,4,25,6,15,0.0,25.5,2.55,9.7,25.5,21.02,12.42
2018,4,25,6,30,0.0,35.0,2.4,9.8,35.0,28.89,19.48
2018,4,25,6,45,0.0,47.5,2.3,9.9,47.5,39.28,28.64
2018,4,25,7,0,0.0,60.0,2.2,10.0,60.0,49.7,37.71
2018,4,25,7,15,0.0,64.5,2.1,10.25,64.5,53.44,40.85
2018,4,25,7,30,0.0,69.0,2.0,10.5,69.0,57.21,43.92
2018,4,25,7,45,0.0,88.0,1.85,10.7,88.0,73.56,57.72
2018,4,25,8,0,0.0,107.0,1.7,10.9,107.0,90.58,71.88
2018,4,25,8,15,0.5,129.0,1.7,11.2,129.5,110.92,88.63
2018,4,25,8,30,1.0,151.0,1.7,11.5,152.0,131.36,105.22
2018,4,25,8,45,5.0,179.5,1.65,11.75,183.0,161.32,129.57
2018,4,25,9,0,9.0,208.0,1.6,12.0,214.0,191.51,153.71
2018,4,25,9,15,19.0,245.5,1.65,12.3,259.0,236.41,189.56
2018,4,25,9,30,29.0,283.0,1.7,12.6,304.0,301.09,240.21
2018,4,25,9,45,45.0,318.0,1.75,12.9,353.0,351.78,279.16
2018,4,25,10,0,61.0,353.0,1.8,13.2,402.0,402.11,317.19
2018,4,25,10,15,150.0,371.5,1.9,13.45,497.0,527.91,413.78
2018,4,25,10,30,239.0,390.0,2.0,13.7,592.0,651.32,504.68
2018,4,25,10,45,487.5,304.0,2.1,13.95,729.0,821.75,631.2
2018,4,25,11,0,736.0,218.0,2.2,14.2,866.0,974.57,738.58
2018,4,25,11,15,818.5,175.5,2.3,14.3,906.5,986.7,745.36
2018,4,25,11,30,901.0,133.0,2.4,14.4,947.0,990.02,747.88
2018,4,25,11,45,901.5,133.5,2.55,14.55,952.5,966.51,732.84
2018,4,25,12,0,902.0,134.0,2.7,14.7,958.0,939.51,715.54
2018,4,25,12,15,902.5,133.0,2.8,14.75,956.0,907.79,694.68
2018,4,25,12,30,903.0,132.0,2.9,14.8,954.0,872.89,671.46
2018,4,25,12,45,901.5,130.5,3.05,14.8,944.0,832.92,644.88
2018,4,25,13,0,900.0,129.0,3.2,14.8,934.0,790.22,615.96
2018,4,25,13,15,895.0,128.5,3.25,14.8,916.0,743.33,581.03
2018,4,25,13,30,890.0,128.0,3.3,14.8,898.0,694.34,543.65
2018,4,25,13,45,882.5,127.5,3.4,14.75,872.5,641.94,502.94
2018,4,25,14,0,875.0,127.0,3.5,14.7,847.0,588.12,459.85
2018,4,25,14,15,864.5,126.5,3.6,14.6,815.0,531.63,413.35
2018,4,25,14,30,854.0,126.0,3.7,14.5,783.0,473.09,363.75
2018,4,25,14,45,840.0,124.0,3.8,14.4,744.0,412.1,310.77
2018,4,25,15,0,826.0,122.0,3.9,14.3,705.0,351.56,256.95
2018,4,25,15,15,808.0,120.0,3.9,14.3,661.0,290.74,202.6
2018,4,25,15,30,790.0,118.0,3.9,14.3,617.0,231.43,151.06
2018,4,25,15,45,760.0,115.5,3.95,13.95,565.5,172.09,105.21
2018,4,25,16,0,730.0,113.0,4.0,13.6,514.0,109.34,67.43
2018,4,25,16,15,703.0,108.5,4.0,13.4,464.5,75.59,61.38
2018,4,25,16,30,676.0,104.0,4.0,13.2,415.0,74.09,60.35
2018,4,25,16,45,637.5,99.0,4.0,12.95,364.0,72.04,58.79
2018,4,25,17,0,599.0,94.0,4.0,12.7,313.0,69.95,57.16
2018,4,25,17,15,543.5,86.5,3.95,12.4,261.0,65.72,53.53
2018,4,25,17,30,488.0,79.0,3.9,12.1,209.0,61.41,49.68
2018,4,25,17,45,371.5,68.0,3.85,11.8,154.5,51.14,40.29
2018,4,25,18,0,255.0,57.0,3.8,11.5,100.0,43.04,32.6
2018,4,25,18,15,167.5,41.5,3.7,11.35,65.5,31.65,21.62
2018,4,25,18,30,80.0,26.0,3.6,11.2,31.0,20.3,5.62
2018,4,25,18,45,42.0,13.5,3.5,11.0,16.0,11.52,0.0
2018,4,25,19,0,4.0,1.0,3.4,10.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.35,10.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,5.5,3.0,2.95,9.15,3.0,0.0,0.0
2018,4,26,5,30,11.0,6.0,3.0,9.3,6.0,9.03,0.0
2018,4,26,5,45,5.5,12.5,3.1,9.45,12.5,12.83,1.89
2018,4,26,6,0,0.0,19.0,3.2,9.6,19.0,15.65,7.42
2018,4,26,6,15,0.0,30.5,3.15,9.75,30.5,25.17,15.99
2018,4,26,6,30,0.0,42.0,3.1,9.9,42.0,34.72,24.52
2018,4,26,6,45,0.0,55.5,3.1,10.05,55.5,45.96,34.41
2018,4,26,7,0,0.0,69.0,3.1,10.2,69.0,57.76,44.64
2018,4,26,7,15,0.0,76.5,3.1,10.4,76.5,64.0,49.91
2018,4,26,7,30,0.0,84.0,3.1,10.6,84.0,70.33,55.16
2018,4,26,7,45,0.0,93.0,3.1,10.8,93.0,78.11,61.57
2018,4,26,8,0,0.0,102.0,3.1,11.0,102.0,85.92,67.92
2018,4,26,8,15,2.0,128.5,3.15,11.25,129.5,111.7,89.42
2018,4,26,8,30,4.0,155.0,3.2,11.5,157.0,137.78,110.86
2018,4,26,8,45,8.0,187.0,3.2,11.75,192.0,171.18,138.13
2018,4,26,9,0,12.0,219.0,3.2,12.0,227.0,204.85,165.22
2018,4,26,9,15,16.5,243.5,3.25,12.2,255.5,231.82,186.63
2018,4,26,9,30,21.0,268.0,3.3,12.4,284.0,258.77,207.83
2018,4,26,9,45,24.0,287.5,3.35,12.65,306.5,279.29,223.62
2018,4,26,10,0,27.0,307.0,3.4,12.9,329.0,319.29,254.63
2018,4,26,10,15,88.0,345.5,3.5,13.05,419.5,417.65,332.98
2018,4,26,10,30,149.0,384.0,3.6,13.2,510.0,534.72,423.06
2018,4,26,10,45,468.0,284.0,3.7,13.35,694.5,781.11,614.0
2018,4,26,11,0,787.0,184.0,3.8,13.5,879.0,979.53,757.46
2018,4,26,11,15,852.5,153.0,3.9,13.6,916.5,995.75,766.93
2018,4,26,11,30,918.0,122.0,4.0,13.7,954.0,994.13,765.65
2018,4,26,11,45,919.5,122.0,4.1,13.75,960.0,970.85,749.68
2018,4,26,12,0,921.0,122.0,4.2,13.8,966.0,943.98,731.32
2018,4,26,12,15,921.5,121.5,4.3,13.85,964.5,912.31,709.72
2018,4,26,12,30,922.0,121.0,4.4,13.9,963.0,877.37,685.8
2018,4,26,12,45,921.0,121.0,4.45,13.9,954.0,838.56,658.67
2018,4,26,13,0,920.0,121.0,4.5,13.9,945.0,796.86,629.21
2018,4,26,13,15,916.0,119.5,4.55,13.9,927.0,749.09,593.14
2018,4,26,13,30,912.0,118.0,4.6,13.9,909.0,699.09,554.21
2018,4,26,13,45,907.0,117.5,4.65,13.85,885.0,647.28,512.9
2018,4,26,14,0,902.0,117.0,4.7,13.8,861.0,593.73,468.99
2018,4,26,14,15,894.0,115.0,4.7,13.75,829.0,536.02,420.37
2018,4,26,14,30,886.0,113.0,4.7,13.7,797.0,477.4,369.55
2018,4,26,14,45,875.5,111.5,4.75,13.65,759.5,417.55,316.43
2018,4,26,15,0,865.0,110.0,4.8,13.6,722.0,357.55,262.04
2018,4,26,15,15,843.0,109.5,4.8,13.6,675.5,290.52,202.12
2018,4,26,15,30,821.0,109.0,4.8,13.6,629.0,229.58,148.87
2018,4,26,15,45,809.5,103.5,4.8,13.4,583.5,168.4,100.45
2018,4,26,16,0,798.0,98.0,4.8,13.2,538.0,108.42,65.27
2018,4,26,16,15,771.5,94.0,4.8,13.05,486.5,73.12,59.29
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,71.32,57.96
2018,4,26,16,45,709.5,85.5,4.8,12.7,382.0,63.1,50.9
2018,4,26,17,0,674.0,81.0,4.8,12.5,329.0,60.9,49.12
2018,4,26,17,15,624.5,75.0,4.75,12.3,276.5,57.39,46.09
2018,4,26,17,30,575.0,69.0,4.7,12.1,224.0,53.83,42.89
2018,4,26,17,45,368.0,65.0,4.7,11.9,156.0,48.94,38.31
2018,4,26,18,0,161.0,61.0,4.7,11.7,88.0,46.29,35.47
2018,4,26,18,15,94.0,42.5,4.6,11.55,57.0,32.66,22.55
2018,4,26,18,30,27.0,24.0,4.5,11.4,26.0,19.19,6.04
2018,4,26,18,45,18.0,13.0,4.4,11.25,14.0,11.1,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.0,12.1,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.0,12.4,16.0,38.93,0.0
2018,4,27,5,45,201.5,27.5,2.0,12.7,49.0,135.51,79.11
2018,4,27,6,0,327.0,41.0,2.0,13.0,82.0,226.07,178.02
2018,4,27,6,15,387.5,52.5,2.0,13.2,123.0,290.82,237.43
2018,4,27,6,30,448.0,64.0,2.0,13.4,164.0,361.35,299.08
2018,4,27,6,45,519.0,72.0,2.0,13.6,217.5,439.95,365.03
2018,4,27,7,0,590.0,80.0,2.0,13.8,271.0,523.96,432.62
2018,4,27,7,15,656.0,82.0,2.0,14.0,329.0,602.0,493.09
2018,4,27,7,30,722.0,84.0,2.0,14.2,387.0,683.4,552.2
2018,4,27,7,45,752.0,88.0,1.95,14.35,439.5,737.09,588.67
2018,4,27,8,0,782.0,92.0,1.9,14.5,492.0,794.34,626.88
2018,4,27,8,15,803.5,95.5,1.85,14.7,542.0,842.53,657.51
2018,4,27,8,30,825.0,99.0,1.8,14.9,592.0,888.83,686.18
2018,4,27,8,45,720.5,142.0,1.8,15.05,596.5,866.34,667.81
2018,4,27,9,0,616.0,185.0,1.8,15.2,601.0,827.99,639.34
2018,4,27,9,15,637.0,192.5,1.85,15.35,645.5,865.97,664.72
2018,4,27,9,30,658.0,200.0,1.9,15.5,690.0,901.46,687.39
2018,4,27,9,45,763.5,165.0,1.95,15.65,759.0,972.55,733.86
2018,4,27,10,0,869.0,130.0,2.0,15.8,828.0,1020.82,764.05
2018,4,27,10,15,875.0,132.5,2.05,15.9,856.0,1027.53,767.16
2018,4,27,10,30,881.0,135.0,2.1,16.0,884.0,1030.35,768.35
2018,4,27,10,45,884.5,137.0,2.2,16.1,905.0,1026.27,765.79
2018,4,27,11,0,888.0,139.0,2.3,16.2,926.0,1018.29,760.81
2018,4,27,11,15,890.5,141.0,2.35,16.25,940.0,1005.47,752.32
2018,4,27,11,30,893.0,143.0,2.4,16.3,954.0,988.85,741.43
2018,4,27,11,45,893.0,144.0,2.45,16.35,959.5,965.33,726.0
2018,4,27,12,0,893.0,145.0,2.5,16.4,965.0,938.35,708.28
2018,4,27,12,15,891.5,145.5,2.55,16.45,962.5,906.36,687.11
2018,4,27,12,30,890.0,146.0,2.6,16.5,960.0,871.31,663.76
2018,4,27,12,45,886.0,146.5,2.7,16.5,949.5,831.42,637.33
2018,4,27,13,0,882.0,147.0,2.8,16.5,939.0,788.99,608.16
2018,4,27,13,15,878.0,146.5,2.9,16.45,922.0,743.42,575.06
2018,4,27,13,30,874.0,146.0,3.0,16.4,905.0,695.71,539.45
2018,4,27,13,45,868.0,144.0,3.15,16.4,880.0,646.79,501.86
2018,4,27,14,0,862.0,142.0,3.3,16.4,855.0,591.93,458.63
2018,4,27,14,15,852.5,140.5,3.4,16.3,823.0,534.55,412.05
2018,4,27,14,30,843.0,139.0,3.5,16.2,791.0,476.58,363.42
2018,4,27,14,45,830.5,136.0,3.6,16.1,752.0,415.99,311.32
2018,4,27,15,0,818.0,133.0,3.7,16.0,713.0,355.73,258.28
2018,4,27,15,15,802.0,129.5,3.7,16.0,669.5,294.82,204.38
2018,4,27,15,30,786.0,126.0,3.7,16.0,626.0,235.22,153.1
2018,4,27,15,45,765.0,122.5,3.85,15.75,578.5,170.01,102.6
2018,4,27,16,0,744.0,119.0,4.0,15.5,531.0,112.98,69.94
2018,4,27,16,15,716.5,114.0,4.1,15.3,480.0,79.3,64.14
2018,4,27,16,30,689.0,109.0,4.2,15.1,429.0,77.58,62.94
2018,4,27,16,45,651.0,103.0,4.25,14.9,376.5,74.92,60.86
2018,4,27,17,0,613.0,97.0,4.3,14.7,324.0,72.17,58.66
2018,4,27,17,15,560.5,89.0,4.35,14.45,271.5,67.64,54.79
2018,4,27,17,30,508.0,81.0,4.4,14.2,219.0,62.99,50.67
2018,4,27,17,45,433.0,70.0,4.4,13.9,170.0,52.92,41.55
2018,4,27,18,0,358.0,59.0,4.4,13.6,121.0,44.97,34.07
2018,4,27,18,15,240.0,44.5,4.3,13.35,80.0,34.12,23.7
2018,4,27,18,30,122.0,30.0,4.2,13.1,39.0,23.29,9.48
2018,4,27,18,45,63.5,16.0,4.1,12.85,20.5,13.66,0.0
2018,4,27,19,0,5.0,2.0,4.0,12.6,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.95,12.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,5,15,16.5,5.0,3.2,12.35,5.5,0.0,0.0
2018,4,28,5,30,33.0,10.0,3.3,12.6,11.0,20.25,0.0
2018,4,28,5,45,150.5,27.5,3.4,12.85,45.0,115.04,71.36
2018,4,28,6,0,268.0,45.0,3.5,13.1,79.0,202.08,159.97
2018,4,28,6,15,325.0,55.5,3.55,13.25,116.0,258.05,211.95
2018,4,28,6,30,382.0,66.0,3.6,13.4,153.0,320.22,267.39
2018,4,28,6,45,311.0,91.0,3.65,13.6,173.5,324.61,272.18
2018,4,28,7,0,240.0,116.0,3.7,13.8,194.0,305.34,256.07
2018,4,28,7,15,190.5,145.0,3.7,13.95,214.0,298.54,249.43
2018,4,28,7,30,141.0,174.0,3.7,14.1,234.0,299.8,248.53
2018,4,28,7,45,245.5,182.5,3.7,14.25,302.5,413.07,341.57
2018,4,28,8,0,350.0,191.0,3.7,14.4,371.0,518.04,425.11
2018,4,28,8,15,209.5,217.5,3.65,14.55,328.0,415.99,339.84
2018,4,28,8,30,69.0,244.0,3.6,14.7,285.0,303.17,245.1
2018,4,28,8,45,50.5,249.5,3.6,14.8,281.0,290.45,233.85
2018,4,28,9,0,32.0,255.0,3.6,14.9,277.0,277.04,221.77
2018,4,28,9,15,87.0,301.5,3.6,15.05,365.5,378.57,302.96
2018,4,28,9,30,142.0,348.0,3.6,15.2,454.0,501.65,397.68
2018,4,28,9,45,177.5,356.5,3.65,15.3,495.5,543.75,429.21
2018,4,28,10,0,213.0,365.0,3.7,15.4,537.0,585.47,460.47
2018,4,28,10,15,423.0,308.5,3.75,15.45,664.5,772.06,602.26
2018,4,28,10,30,633.0,252.0,3.8,15.5,792.0,924.08,713.43
2018,4,28,10,45,419.5,301.5,3.85,15.55,663.0,748.57,581.98
2018,4,28,11,0,206.0,351.0,3.9,15.6,534.0,562.01,439.74
2018,4,28,11,15,240.0,386.5,3.9,15.6,603.0,621.54,484.79
2018,4,28,11,30,274.0,422.0,3.9,15.6,672.0,677.21,525.14
2018,4,28,11,45,274.0,435.0,3.9,15.6,686.0,676.09,523.43
2018,4,28,12,0,274.0,448.0,3.9,15.6,700.0,673.04,520.68
2018,4,28,12,15,316.5,431.0,4.0,15.6,721.5,677.25,524.98
2018,4,28,12,30,359.0,414.0,4.1,15.6,743.0,677.85,526.44
2018,4,28,12,45,384.0,398.0,4.15,15.55,746.5,661.7,515.1
2018,4,28,13,0,409.0,382.0,4.2,15.5,750.0,647.9,505.21
2018,4,28,13,15,327.0,399.0,4.25,15.45,689.5,574.13,448.84
2018,4,28,13,30,245.0,416.0,4.3,15.4,629.0,511.28,400.28
2018,4,28,13,45,221.0,409.0,4.4,15.35,597.0,469.24,368.12
2018,4,28,14,0,197.0,402.0,4.5,15.3,565.0,432.05,339.23
2018,4,28,14,15,214.5,384.0,4.55,15.25,555.5,409.14,321.07
2018,4,28,14,30,232.0,366.0,4.6,15.2,546.0,384.3,300.74
2018,4,28,14,45,235.5,346.0,4.65,15.15,521.0,350.9,273.34
2018,4,28,15,0,239.0,326.0,4.7,15.1,496.0,317.23,245.27
2018,4,28,15,15,269.5,299.0,4.7,15.1,479.5,280.33,213.35
2018,4,28,15,30,300.0,272.0,4.7,15.1,463.0,244.33,182.13
2018,4,28,15,45,363.5,233.5,4.8,14.85,447.5,201.92,146.21
2018,4,28,16,0,427.0,195.0,4.9,14.6,432.0,145.66,105.43
2018,4,28,16,15,539.0,151.0,4.95,14.5,421.5,101.49,83.73
2018,4,28,16,30,651.0,107.0,5.0,14.4,411.0,75.55,61.31
2018,4,28,16,45,662.0,94.5,5.0,14.25,372.0,68.78,55.59
2018,4,28,17,0,673.0,82.0,5.0,14.1,333.0,61.48,49.3
2018,4,28,17,15,622.5,76.5,5.0,13.85,280.5,58.36,46.67
2018,4,28,17,30,572.0,71.0,5.0,13.6,228.0,55.24,43.9
2018,4,28,17,45,446.0,64.0,4.95,13.4,170.5,50.4,39.41
2018,4,28,18,0,320.0,57.0,4.9,13.2,113.0,43.29,32.68
2018,4,28,18,15,236.0,42.5,4.8,13.05,76.5,32.58,22.49
2018,4,28,18,30,152.0,28.0,4.7,12.9,40.0,21.66,9.21
2018,4,28,18,45,81.0,15.0,4.6,12.7,21.0,12.8,0.0
2018,4,28,19,0,10.0,2.0,4.5,12.5,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.45,12.4,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,5,15,20.0,6.5,4.45,12.05,7.0,0.0,0.0
2018,4,29,5,30,40.0,13.0,4.6,12.2,14.0,25.3,0.0
2018,4,29,5,45,63.0,21.0,4.75,12.4,27.0,58.59,35.77
2018,4,29,6,0,86.0,29.0,4.9,12.6,40.0,81.03,61.94
2018,4,29,6,15,82.5,36.5,5.0,12.7,51.0,91.19,72.68
2018,4,29,6,30,79.0,44.0,5.1,12.8,62.0,101.21,82.43
2018,4,29,6,45,226.5,68.5,5.15,12.9,139.0,242.6,205.39
2018,4,29,7,0,374.0,93.0,5.2,13.0,216.0,383.75,325.49
2018,4,29,7,15,464.5,96.5,5.2,13.1,276.5,470.04,397.38
2018,4,29,7,30,555.0,100.0,5.2,13.2,337.0,572.79,480.4
2018,4,29,7,45,506.5,113.0,5.25,13.3,350.0,570.74,476.64
2018,4,29,8,0,458.0,126.0,5.3,13.4,363.0,552.62,460.46
2018,4,29,8,15,349.5,127.5,5.3,13.5,318.5,472.94,393.93
2018,4,29,8,30,241.0,129.0,5.3,13.6,274.0,385.16,320.15
2018,4,29,8,45,122.0,152.0,5.3,13.75,225.5,269.42,222.15
2018,4,29,9,0,3.0,175.0,5.3,13.9,177.0,154.05,122.52
2018,4,29,9,15,5.5,191.0,5.35,14.05,195.0,170.78,136.07
2018,4,29,9,30,8.0,207.0,5.4,14.2,213.0,187.53,149.41
2018,4,29,9,45,53.0,194.0,5.4,14.35,236.5,231.79,186.92
2018,4,29,10,0,98.0,181.0,5.4,14.5,260.0,278.51,225.9
2018,4,29,10,15,85.5,203.0,5.45,14.55,273.5,287.14,231.66
2018,4,29,10,30,73.0,225.0,5.5,14.6,287.0,295.0,236.91
2018,4,29,10,45,107.0,321.0,5.5,14.7,415.0,422.21,337.03
2018,4,29,11,0,141.0,417.0,5.5,14.8,543.0,546.54,431.91
2018,4,29,11,15,270.0,401.0,5.55,14.8,646.0,663.69,523.48
2018,4,29,11,30,399.0,385.0,5.6,14.8,749.0,770.65,605.32
2018,4,29,11,45,437.5,371.0,5.6,14.8,772.5,776.36,609.66
2018,4,29,12,0,476.0,357.0,5.6,14.8,796.0,778.21,611.57
2018,4,29,12,15,503.0,343.0,5.6,14.85,806.0,766.15,602.84
2018,4,29,12,30,530.0,329.0,5.6,14.9,816.0,750.59,591.44
2018,4,29,12,45,699.0,237.0,5.6,14.9,872.0,775.62,613.43
2018,4,29,13,0,868.0,145.0,5.6,14.9,928.0,774.29,615.08
2018,4,29,13,15,881.5,135.0,5.6,14.9,917.0,733.97,583.55
2018,4,29,13,30,895.0,125.0,5.6,14.9,906.0,690.03,548.66
2018,4,29,13,45,889.5,123.0,5.6,14.9,881.0,637.66,506.2
2018,4,29,14,0,884.0,121.0,5.6,14.9,856.0,583.7,461.4
2018,4,29,14,15,876.0,119.5,5.65,14.9,824.5,527.54,413.7
2018,4,29,14,30,868.0,118.0,5.7,14.9,793.0,470.5,363.9
2018,4,29,14,45,858.0,115.0,5.75,14.85,755.0,410.96,310.9
2018,4,29,15,0,848.0,112.0,5.8,14.8,717.0,347.02,253.39
2018,4,29,15,15,817.0,114.5,5.8,14.8,668.5,285.55,198.34
2018,4,29,15,30,786.0,117.0,5.8,14.8,620.0,227.08,147.79
2018,4,29,15,45,781.0,108.5,5.95,14.6,576.5,166.88,100.19
2018,4,29,16,0,776.0,100.0,6.1,14.4,533.0,107.13,65.01
2018,4,29,16,15,756.5,95.0,6.15,14.2,484.5,73.38,59.23
2018,4,29,16,30,737.0,90.0,6.2,14.0,436.0,70.97,57.38
2018,4,29,16,45,704.0,85.0,6.2,13.85,384.0,62.47,50.07
2018,4,29,17,0,671.0,80.0,6.2,13.7,332.0,59.91,47.98
2018,4,29,17,15,624.0,74.0,6.15,13.45,280.0,56.4,44.98
2018,4,29,17,30,577.0,68.0,6.1,13.2,228.0,52.81,41.8
2018,4,29,17,45,442.0,62.5,6.05,13.0,170.0,49.02,38.26
2018,4,29,18,0,307.0,57.0,6.0,12.8,112.0,43.2,32.68
2018,4,29,18,15,238.5,43.0,5.95,12.6,77.0,32.95,22.9
2018,4,29,18,30,170.0,29.0,5.9,12.4,42.0,22.46,10.44
2018,4,29,18,45,91.0,15.5,5.8,12.2,22.0,13.23,0.0
2018,4,29,19,0,12.0,2.0,5.7,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.55,12.0,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,5,15,2.5,5.0,4.5,11.35,5.0,0.0,0.0
2018,4,30,5,30,5.0,10.0,4.6,11.5,10.0,10.31,0.0
2018,4,30,5,45,3.5,21.5,4.7,11.65,21.5,19.21,8.53
2018,4,30,6,0,2.0,33.0,4.8,11.8,33.0,28.46,18.21
2018,4,30,6,15,22.5,50.0,4.8,11.9,55.0,59.47,45.41
2018,4,30,6,30,43.0,67.0,4.8,12.0,77.0,89.32,71.92
2018,4,30,6,45,199.5,88.5,4.8,12.15,153.0,235.38,199.21
2018,4,30,7,0,356.0,110.0,4.8,12.3,229.0,391.29,331.43
2018,4,30,7,15,420.0,120.0,4.75,12.45,283.5,465.33,392.31
2018,4,30,7,30,484.0,130.0,4.7,12.6,338.0,543.69,455.19
2018,4,30,7,45,473.0,150.5,4.65,12.75,375.0,577.04,479.48
2018,4,30,8,0,462.0,171.0,4.6,12.9,412.0,607.5,501.06
2018,4,30,8,15,404.0,205.5,4.55,13.0,431.0,609.12,498.71
2018,4,30,8,30,346.0,240.0,4.5,13.1,450.0,586.29,477.9
2018,4,30,8,45,364.5,253.5,4.5,13.2,489.5,625.06,506.66
2018,4,30,9,0,383.0,267.0,4.5,13.3,529.0,663.03,534.16
2018,4,30,9,15,438.5,267.0,4.6,13.45,584.0,741.33,592.52
2018,4,30,9,30,494.0,267.0,4.7,13.6,639.0,799.7,635.46
2018,4,30,9,45,450.5,299.5,4.75,13.7,650.5,792.13,626.79
2018,4,30,10,0,407.0,332.0,4.8,13.8,662.0,780.66,615.77
2018,4,30,10,15,429.5,337.0,4.9,13.8,696.0,804.82,633.59
2018,4,30,10,30,452.0,342.0,5.0,13.8,730.0,826.47,649.38
2018,4,30,10,45,447.5,354.5,5.1,13.85,746.0,825.94,648.2
2018,4,30,11,0,443.0,367.0,5.2,13.9,762.0,822.77,645.29
2018,4,30,11,15,490.0,344.0,5.3,13.9,787.0,833.05,654.23
2018,4,30,11,30,537.0,321.0,5.4,13.9,812.0,839.34,660.17
2018,4,30,11,45,589.5,298.0,5.45,13.9,840.5,847.37,667.15
2018,4,30,12,0,642.0,275.0,5.5,13.9,869.0,850.63,670.54
2018,4,30,12,15,746.0,223.5,5.6,13.85,912.0,866.37,684.69
2018,4,30,12,30,850.0,172.0,5.7,13.8,955.0,867.23,686.73
2018,4,30,12,45,819.5,186.5,5.75,13.8,935.0,818.85,650.57
2018,4,30,13,0,789.0,201.0,5.8,13.8,915.0,769.58,612.51
2018,4,30,13,15,824.5,179.0,5.95,13.8,912.0,735.81,587.06
2018,4,30,13,30,860.0,157.0,6.1,13.8,909.0,696.56,556.44
2018,4,30,13,45,853.5,154.5,6.2,13.8,883.5,643.18,513.26
2018,4,30,14,0,847.0,152.0,6.3,13.8,858.0,588.46,467.9
2018,4,30,14,15,837.0,150.5,6.45,13.75,826.0,531.75,419.83
2018,4,30,14,30,827.0,149.0,6.6,13.7,794.0,474.55,369.95
2018,4,30,14,45,814.0,146.5,6.7,13.65,755.5,415.26,317.12
2018,4,30,15,0,801.0,144.0,6.8,13.6,717.0,356.38,263.71
2018,4,30,15,15,784.5,140.5,6.8,13.6,673.5,296.57,209.58
2018,4,30,15,30,768.0,137.0,6.8,13.6,630.0,231.86,153.28
2018,4,30,15,45,744.0,133.0,6.95,13.35,581.5,172.99,107.4
2018,4,30,16,0,720.0,129.0,7.1,13.1,533.0,116.96,75.12
2018,4,30,16,15,688.0,125.0,7.15,12.95,481.5,86.04,70.68
2018,4,30,16,30,656.0,121.0,7.2,12.8,430.0,85.32,70.36
2018,4,30,16,45,615.0,114.5,7.2,12.65,377.5,82.64,68.26
2018,4,30,17,0,574.0,108.0,7.2,12.5,325.0,79.87,66.03
2018,4,30,17,15,521.0,99.0,7.2,12.3,273.0,72.47,59.58
2018,4,30,17,30,468.0,90.0,7.2,12.1,221.0,66.6,54.36
2018,4,30,17,45,393.0,79.0,7.2,11.95,173.0,59.01,47.37
2018,4,30,18,0,318.0,68.0,7.2,11.8,125.0,51.27,40.0
2018,4,30,18,15,220.5,51.5,7.05,11.65,85.0,39.21,28.5
2018,4,30,18,30,123.0,35.0,6.9,11.5,45.0,26.92,14.35
2018,4,30,18,45,64.0,19.0,6.8,11.35,24.0,16.22,0.0
2018,4,30,19,0,5.0,3.0,6.7,11.2,3.0,0.0,0.0
2018,4,30,19,15,2.5,1.5,6.55,11.15,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.3,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,1,5,15,13.5,7.5,3.8,10.65,8.0,6.4,0.0
2018,5,1,5,30,27.0,15.0,3.9,10.8,16.0,22.39,0.0
2018,5,1,5,45,103.5,33.5,3.95,10.95,46.5,96.05,66.52
2018,5,1,6,0,180.0,52.0,4.0,11.1,77.0,158.19,126.59
2018,5,1,6,15,215.0,67.0,4.0,11.15,109.5,201.71,167.05
2018,5,1,6,30,250.0,82.0,4.0,11.2,142.0,249.05,209.76
2018,5,1,6,45,150.0,81.0,4.0,11.3,119.5,194.16,163.7
2018,5,1,7,0,50.0,80.0,4.0,11.4,97.0,107.86,88.7
2018,5,1,7,15,41.5,112.5,3.95,11.6,128.0,137.32,113.43
2018,5,1,7,30,33.0,145.0,3.9,11.8,159.0,166.19,137.01
2018,5,1,7,45,109.0,183.5,3.9,12.0,239.0,285.24,237.37
2018,5,1,8,0,185.0,222.0,3.9,12.2,319.0,395.01,326.97
2018,5,1,8,15,229.0,240.0,3.9,12.45,371.5,457.0,375.68
2018,5,1,8,30,273.0,258.0,3.9,12.7,424.0,539.75,439.35
2018,5,1,8,45,296.0,272.5,3.95,12.95,465.0,581.74,470.24
2018,5,1,9,0,319.0,287.0,4.0,13.2,506.0,623.39,500.64
2018,5,1,9,15,521.0,231.5,4.05,13.45,614.0,782.67,623.08
2018,5,1,9,30,723.0,176.0,4.1,13.7,722.0,935.32,732.97
2018,5,1,9,45,794.5,152.5,4.1,13.95,777.5,977.29,759.39
2018,5,1,10,0,866.0,129.0,4.1,14.2,833.0,1011.67,781.11
2018,5,1,10,15,873.5,131.0,4.15,14.35,861.5,1019.2,784.84
2018,5,1,10,30,881.0,133.0,4.2,14.5,890.0,1022.89,786.26
2018,5,1,10,45,886.0,134.0,4.25,14.7,911.0,1019.2,782.62
2018,5,1,11,0,891.0,135.0,4.3,14.9,932.0,1011.64,776.5
2018,5,1,11,15,893.5,136.0,4.3,14.95,945.5,997.82,766.34
2018,5,1,11,30,896.0,137.0,4.3,15.0,959.0,980.26,753.74
2018,5,1,11,45,896.5,138.0,4.35,15.1,964.5,957.22,737.75
2018,5,1,12,0,897.0,139.0,4.4,15.2,970.0,930.72,719.37
2018,5,1,12,15,899.5,137.0,4.5,15.25,969.0,900.0,698.5
2018,5,1,12,30,902.0,135.0,4.6,15.3,968.0,866.05,675.19
2018,5,1,12,45,903.5,132.5,4.65,15.35,959.0,827.77,648.25
2018,5,1,13,0,905.0,130.0,4.7,15.4,950.0,786.58,618.71
2018,5,1,13,15,901.5,129.0,4.85,15.4,932.5,740.37,583.95
2018,5,1,13,30,898.0,128.0,5.0,15.4,915.0,691.94,546.53
2018,5,1,13,45,892.0,126.5,5.15,15.35,890.0,639.61,505.1
2018,5,1,14,0,886.0,125.0,5.3,15.3,865.0,585.74,461.14
2018,5,1,14,15,836.5,142.0,5.4,15.2,819.5,523.67,409.45
2018,5,1,14,30,787.0,159.0,5.5,15.1,774.0,464.39,358.94
2018,5,1,14,45,668.5,194.5,5.65,15.0,699.5,393.64,300.04
2018,5,1,15,0,550.0,230.0,5.8,14.9,625.0,337.1,253.24
2018,5,1,15,15,581.0,203.5,5.8,14.9,598.0,286.71,207.6
2018,5,1,15,30,612.0,177.0,5.8,14.9,571.0,231.64,158.82
2018,5,1,15,45,546.0,181.0,5.95,14.55,513.0,182.59,123.1
2018,5,1,16,0,480.0,185.0,6.1,14.2,455.0,141.04,100.8
2018,5,1,16,15,481.5,165.5,6.1,13.95,415.0,109.32,90.75
2018,5,1,16,30,483.0,146.0,6.1,13.7,375.0,99.02,82.13
2018,5,1,16,45,516.5,123.5,6.1,13.4,342.5,86.53,71.47
2018,5,1,17,0,550.0,101.0,6.1,13.1,310.0,74.08,60.7
2018,5,1,17,15,505.0,92.5,6.1,12.85,262.0,69.41,56.72
2018,5,1,17,30,460.0,84.0,6.1,12.6,214.0,62.3,50.41
2018,5,1,17,45,382.5,72.0,6.05,12.3,165.0,53.9,42.76
2018,5,1,18,0,305.0,60.0,6.0,12.0,116.0,45.33,34.74
2018,5,1,18,15,213.0,45.5,5.9,11.85,78.5,34.68,24.61
2018,5,1,18,30,121.0,31.0,5.8,11.7,41.0,24.18,12.8
2018,5,1,18,45,64.5,17.5,5.7,11.5,22.5,14.94,0.0
2018,5,1,19,0,8.0,4.0,5.6,11.3,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.55,11.25,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.4,10.8,2.0,1.71,0.0
2018,5,2,5,30,0.0,4.0,2.5,10.9,4.0,3.28,0.0
2018,5,2,5,45,0.0,9.0,2.6,11.0,9.0,7.39,0.08
2018,5,2,6,0,0.0,14.0,2.7,11.1,14.0,11.51,4.08
2018,5,2,6,15,0.0,23.0,2.7,11.25,23.0,18.94,10.66
2018,5,2,6,30,0.0,32.0,2.7,11.4,32.0,26.4,17.25
2018,5,2,6,45,0.0,61.5,2.7,11.55,61.5,51.15,38.71
2018,5,2,7,0,0.0,91.0,2.7,11.7,91.0,78.71,62.33
2018,5,2,7,15,37.0,131.0,2.65,11.95,147.0,154.64,127.58
2018,5,2,7,30,74.0,171.0,2.6,12.2,203.0,227.37,188.5
2018,5,2,7,45,84.5,197.5,2.55,12.45,238.5,265.46,218.99
2018,5,2,8,0,95.0,224.0,2.5,12.7,274.0,303.84,249.21
2018,5,2,8,15,87.5,244.0,2.5,13.0,293.5,319.12,259.93
2018,5,2,8,30,80.0,264.0,2.5,13.3,313.0,333.57,269.93
2018,5,2,8,45,79.0,283.0,2.45,13.55,334.5,352.15,283.31
2018,5,2,9,0,78.0,302.0,2.4,13.8,356.0,370.29,296.19
2018,5,2,9,15,148.0,321.5,2.4,14.05,431.0,477.23,379.37
2018,5,2,9,30,218.0,341.0,2.4,14.3,506.0,565.71,445.93
2018,5,2,9,45,396.5,301.0,2.4,14.55,618.0,738.11,574.42
2018,5,2,10,0,575.0,261.0,2.4,14.8,730.0,873.42,671.12
2018,5,2,10,15,539.5,289.0,2.4,15.05,740.5,864.05,660.4
2018,5,2,10,30,504.0,317.0,2.4,15.3,751.0,851.17,648.82
2018,5,2,10,45,469.5,345.0,2.4,15.5,757.0,836.13,636.04
2018,5,2,11,0,435.0,373.0,2.4,15.7,763.0,818.31,621.45
2018,5,2,11,15,406.5,387.5,2.45,15.8,756.0,791.43,601.67
2018,5,2,11,30,378.0,402.0,2.5,15.9,749.0,751.18,572.76
2018,5,2,11,45,317.0,428.0,2.55,16.0,720.5,704.58,538.06
2018,5,2,12,0,256.0,454.0,2.6,16.1,692.0,658.55,503.51
2018,5,2,12,15,212.0,458.5,2.7,16.15,655.0,598.85,459.91
2018,5,2,12,30,168.0,463.0,2.8,16.2,618.0,552.62,425.49
2018,5,2,12,45,152.5,457.5,2.85,16.2,597.0,522.19,403.03
2018,5,2,13,0,137.0,452.0,2.9,16.2,576.0,492.55,380.92
2018,5,2,13,15,126.0,440.0,2.95,16.15,552.5,461.68,357.94
2018,5,2,13,30,115.0,428.0,3.0,16.1,529.0,431.8,335.52
2018,5,2,13,45,103.5,411.0,3.05,16.05,500.0,397.55,309.62
2018,5,2,14,0,92.0,394.0,3.1,16.0,471.0,367.35,286.62
2018,5,2,14,15,93.5,378.5,3.15,15.9,454.0,345.97,270.28
2018,5,2,14,30,95.0,363.0,3.2,15.8,437.0,324.53,253.62
2018,5,2,14,45,79.5,338.5,3.2,15.7,398.5,290.5,227.18
2018,5,2,15,0,64.0,314.0,3.2,15.6,360.0,258.83,202.61
2018,5,2,15,15,54.5,288.0,3.2,15.6,325.5,230.05,180.11
2018,5,2,15,30,45.0,262.0,3.2,15.6,291.0,203.05,159.11
2018,5,2,15,45,69.5,252.5,3.15,15.25,293.5,191.8,149.78
2018,5,2,16,0,94.0,243.0,3.1,14.9,296.0,176.95,139.03
2018,5,2,16,15,116.0,221.5,3.1,14.7,281.0,150.61,125.87
2018,5,2,16,30,138.0,200.0,3.1,14.5,266.0,138.44,115.93
2018,5,2,16,45,232.0,165.0,3.1,14.3,260.5,113.92,95.09
2018,5,2,17,0,326.0,130.0,3.1,14.1,255.0,93.87,77.86
2018,5,2,17,15,463.5,99.0,3.05,13.8,247.0,71.82,58.61
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,52.78,41.74
2018,5,2,17,45,531.5,60.5,2.9,13.2,189.0,47.73,37.14
2018,5,2,18,0,462.0,53.0,2.8,12.9,139.0,42.63,32.27
2018,5,2,18,15,356.0,42.5,2.7,12.65,96.5,34.71,24.64
2018,5,2,18,30,250.0,32.0,2.6,12.4,54.0,24.9,13.75
2018,5,2,18,45,138.0,18.5,2.45,12.15,29.5,15.79,0.0
2018,5,2,19,0,26.0,5.0,2.3,11.9,5.0,4.27,0.0
2018,5,2,19,15,13.0,2.5,2.2,11.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
