Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,3.0,11.2,2.0,2.9,0.0
2018,5,3,5,30,8.0,4.0,3.0,11.2,4.0,6.62,0.0
2018,5,3,5,45,4.0,5.5,3.0,11.25,5.5,6.28,0.0
2018,5,3,6,0,0.0,7.0,3.0,11.3,7.0,5.74,0.0
2018,5,3,6,15,0.0,11.0,2.95,11.35,11.0,9.03,2.13
2018,5,3,6,30,0.0,15.0,2.9,11.4,15.0,12.34,5.06
2018,5,3,6,45,0.0,20.0,2.85,11.4,20.0,16.47,8.69
2018,5,3,7,0,0.0,25.0,2.8,11.4,25.0,20.61,12.28
2018,5,3,7,15,0.0,29.5,2.8,11.5,29.5,24.35,15.48
2018,5,3,7,30,0.0,34.0,2.8,11.6,34.0,28.09,18.64
2018,5,3,7,45,0.0,40.0,2.8,11.7,40.0,33.09,22.84
2018,5,3,8,0,0.0,46.0,2.8,11.8,46.0,38.1,27.02
2018,5,3,8,15,0.0,64.5,2.85,12.0,64.5,53.53,39.99
2018,5,3,8,30,0.0,83.0,2.9,12.2,83.0,69.02,52.87
2018,5,3,8,45,0.5,113.0,2.95,12.35,113.5,95.45,74.78
2018,5,3,9,0,1.0,143.0,3.0,12.5,144.0,122.61,97.03
2018,5,3,9,15,6.0,186.5,3.05,12.7,191.0,166.77,133.08
2018,5,3,9,30,11.0,230.0,3.1,12.9,238.0,211.5,169.01
2018,5,3,9,45,12.0,236.5,3.15,13.05,246.0,217.84,173.63
2018,5,3,10,0,13.0,243.0,3.2,13.2,254.0,224.15,178.34
2018,5,3,10,15,12.0,237.0,3.25,13.35,247.5,217.0,172.24
2018,5,3,10,30,11.0,231.0,3.3,13.5,241.0,209.98,166.31
2018,5,3,10,45,26.5,301.5,3.35,13.65,325.5,304.33,241.19
2018,5,3,11,0,42.0,372.0,3.4,13.8,410.0,385.54,303.89
2018,5,3,11,15,57.5,403.0,3.4,13.95,455.5,426.69,335.07
2018,5,3,11,30,73.0,434.0,3.4,14.1,501.0,466.18,364.78
2018,5,3,11,45,137.0,443.0,3.45,14.2,570.0,540.85,422.27
2018,5,3,12,0,201.0,452.0,3.5,14.3,639.0,595.68,463.99
2018,5,3,12,15,463.5,340.0,3.55,14.4,770.0,725.06,565.12
2018,5,3,12,30,726.0,228.0,3.6,14.5,901.0,817.57,636.21
2018,5,3,12,45,831.0,170.0,3.7,14.65,932.5,809.4,631.41
2018,5,3,13,0,936.0,112.0,3.8,14.8,964.0,791.59,619.51
2018,5,3,13,15,932.0,112.0,3.85,14.85,946.5,744.85,584.11
2018,5,3,13,30,928.0,112.0,3.9,14.9,929.0,695.83,546.11
2018,5,3,13,45,912.5,116.0,3.9,15.0,900.5,641.17,502.53
2018,5,3,14,0,897.0,120.0,3.9,15.1,872.0,585.7,457.23
2018,5,3,14,15,898.5,113.5,3.9,15.15,843.0,529.87,410.48
2018,5,3,14,30,900.0,107.0,3.9,15.2,814.0,472.17,360.73
2018,5,3,14,45,830.5,128.0,3.9,15.2,756.0,404.4,302.95
2018,5,3,15,0,761.0,149.0,3.9,15.2,698.0,341.0,248.5
2018,5,3,15,15,739.0,144.5,3.9,15.2,651.5,280.94,195.8
2018,5,3,15,30,717.0,140.0,3.9,15.2,605.0,223.03,146.47
2018,5,3,15,45,730.0,124.5,3.85,15.1,567.5,164.02,99.59
2018,5,3,16,0,743.0,109.0,3.8,15.0,530.0,110.31,68.69
2018,5,3,16,15,726.0,101.5,3.85,14.85,481.5,70.55,56.53
2018,5,3,16,30,709.0,94.0,3.9,14.7,433.0,66.95,53.64
2018,5,3,16,45,691.0,88.0,3.95,14.55,387.0,64.12,51.36
2018,5,3,17,0,673.0,82.0,4.0,14.4,341.0,61.11,48.89
2018,5,3,17,15,619.0,76.5,4.1,14.1,287.0,57.95,46.24
2018,5,3,17,30,565.0,71.0,4.2,13.8,233.0,54.77,43.46
2018,5,3,17,45,489.5,62.5,4.3,13.5,182.5,48.99,38.22
2018,5,3,18,0,414.0,54.0,4.4,13.2,132.0,43.13,32.68
2018,5,3,18,15,310.0,43.0,4.45,12.9,91.5,33.17,23.3
2018,5,3,18,30,206.0,32.0,4.5,12.6,51.0,24.78,13.97
2018,5,3,18,45,113.0,18.5,4.5,12.3,28.0,15.79,0.0
2018,5,3,19,0,20.0,5.0,4.5,12.0,5.0,4.27,0.0
2018,5,3,19,15,10.0,2.5,4.5,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,5,15,4.0,5.0,2.4,10.45,5.0,5.46,0.0
2018,5,4,5,30,8.0,10.0,2.7,10.7,10.0,11.29,0.0
2018,5,4,5,45,4.0,14.5,2.95,10.95,14.5,13.59,5.17
2018,5,4,6,0,0.0,19.0,3.2,11.2,19.0,15.64,7.61
2018,5,4,6,15,1.0,25.0,3.35,11.5,25.0,21.13,12.56
2018,5,4,6,30,2.0,31.0,3.5,11.8,31.0,26.73,17.55
2018,5,4,6,45,10.0,66.5,3.6,12.1,69.5,62.12,48.31
2018,5,4,7,0,18.0,102.0,3.7,12.4,108.0,101.78,82.34
2018,5,4,7,15,28.5,133.5,3.35,12.7,145.0,150.62,123.58
2018,5,4,7,30,39.0,165.0,3.0,13.0,182.0,192.52,158.14
2018,5,4,7,45,91.5,195.0,2.65,13.35,242.0,267.13,219.95
2018,5,4,8,0,144.0,225.0,2.3,13.7,302.0,361.94,295.6
2018,5,4,8,15,122.5,244.5,1.95,14.05,314.0,366.85,296.39
2018,5,4,8,30,101.0,264.0,1.6,14.4,326.0,351.46,281.78
2018,5,4,8,45,72.0,273.0,1.3,14.8,319.0,333.51,265.1
2018,5,4,9,0,43.0,282.0,1.0,15.2,312.0,314.18,247.4
2018,5,4,9,15,62.0,309.0,1.0,15.6,355.0,359.39,281.62
2018,5,4,9,30,81.0,336.0,1.0,16.0,398.0,404.6,314.76
2018,5,4,9,45,124.0,365.5,1.0,16.4,465.0,496.0,381.59
2018,5,4,10,0,167.0,395.0,1.0,16.8,532.0,566.71,431.31
2018,5,4,10,15,165.5,410.0,1.3,17.1,549.5,576.86,438.61
2018,5,4,10,30,164.0,425.0,1.6,17.4,567.0,585.84,445.46
2018,5,4,10,45,259.0,413.5,1.85,17.7,644.0,679.45,514.67
2018,5,4,11,0,354.0,402.0,2.1,18.0,721.0,751.4,567.05
2018,5,4,11,15,367.0,403.5,2.25,18.1,738.5,753.78,568.66
2018,5,4,11,30,380.0,405.0,2.4,18.2,756.0,753.81,569.21
2018,5,4,11,45,523.5,340.0,2.6,18.3,826.5,820.4,619.69
2018,5,4,12,0,667.0,275.0,2.8,18.4,897.0,867.2,655.47
2018,5,4,12,15,732.0,236.5,2.8,18.45,917.5,860.61,651.53
2018,5,4,12,30,797.0,198.0,2.8,18.5,938.0,841.1,639.07
2018,5,4,12,45,856.5,160.0,2.85,18.55,947.5,819.06,624.58
2018,5,4,13,0,916.0,122.0,2.9,18.6,957.0,784.15,600.67
2018,5,4,13,15,905.5,124.5,3.0,18.6,937.0,735.79,565.34
2018,5,4,13,30,895.0,127.0,3.1,18.6,917.0,685.75,527.9
2018,5,4,13,45,896.5,122.0,3.2,18.65,894.5,635.46,489.19
2018,5,4,14,0,898.0,117.0,3.3,18.7,872.0,582.92,447.46
2018,5,4,14,15,888.5,116.5,3.45,18.55,840.0,526.47,401.75
2018,5,4,14,30,879.0,116.0,3.6,18.4,808.0,469.27,353.83
2018,5,4,14,45,851.0,121.0,3.8,18.3,764.5,405.66,299.81
2018,5,4,15,0,823.0,126.0,4.0,18.2,721.0,346.34,248.12
2018,5,4,15,15,815.0,119.5,4.0,18.2,679.5,285.51,194.38
2018,5,4,15,30,807.0,113.0,4.0,18.2,638.0,225.01,142.54
2018,5,4,15,45,798.5,107.0,4.3,17.75,594.0,165.4,96.93
2018,5,4,16,0,790.0,101.0,4.6,17.3,550.0,106.62,64.04
2018,5,4,16,15,768.0,96.5,4.65,16.95,500.5,74.25,59.27
2018,5,4,16,30,746.0,92.0,4.7,16.6,451.0,72.22,57.82
2018,5,4,16,45,692.0,86.5,4.8,16.25,389.5,63.02,50.03
2018,5,4,17,0,638.0,81.0,4.9,15.9,328.0,59.92,47.53
2018,5,4,17,15,611.5,74.0,4.85,15.45,282.5,55.92,44.18
2018,5,4,17,30,585.0,67.0,4.8,15.0,237.0,51.73,40.55
2018,5,4,17,45,518.0,61.0,4.8,14.6,189.0,47.89,37.07
2018,5,4,18,0,451.0,55.0,4.8,14.2,141.0,44.09,33.42
2018,5,4,18,15,348.5,44.5,4.65,13.85,99.0,36.26,25.93
2018,5,4,18,30,246.0,34.0,4.5,13.5,57.0,26.39,15.48
2018,5,4,18,45,136.0,19.5,4.4,13.2,31.0,15.22,0.0
2018,5,4,19,0,26.0,5.0,4.3,12.9,5.0,4.27,0.0
2018,5,4,19,15,13.0,2.5,4.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,2.5,3.8,11.45,2.5,3.33,0.0
2018,5,5,5,30,8.0,5.0,3.8,11.6,5.0,7.64,0.0
2018,5,5,5,45,4.0,6.5,3.75,11.7,6.5,7.13,0.05
2018,5,5,6,0,0.0,8.0,3.7,11.8,8.0,6.56,0.0
2018,5,5,6,15,0.0,14.5,3.65,11.9,14.5,11.92,4.61
2018,5,5,6,30,0.0,21.0,3.6,12.0,21.0,17.29,9.33
2018,5,5,6,45,0.0,31.5,3.55,12.1,31.5,25.98,16.9
2018,5,5,7,0,0.0,42.0,3.5,12.2,42.0,34.7,24.4
2018,5,5,7,15,0.0,74.5,3.5,12.3,74.5,61.8,47.59
2018,5,5,7,30,0.0,107.0,3.5,12.4,107.0,91.39,72.55
2018,5,5,7,45,3.0,127.0,3.5,12.5,128.5,111.89,89.63
2018,5,5,8,0,6.0,147.0,3.5,12.6,150.0,132.61,106.69
2018,5,5,8,15,17.0,190.5,3.45,12.8,200.5,183.38,148.6
2018,5,5,8,30,28.0,234.0,3.4,13.0,251.0,251.86,203.99
2018,5,5,8,45,36.5,259.5,3.35,13.2,283.5,285.36,230.23
2018,5,5,9,0,45.0,285.0,3.3,13.4,316.0,318.9,256.22
2018,5,5,9,15,54.5,310.0,3.1,13.7,350.0,352.75,281.91
2018,5,5,9,30,64.0,335.0,2.9,14.0,384.0,386.38,306.99
2018,5,5,9,45,78.0,360.0,2.7,14.35,422.5,424.06,334.84
2018,5,5,10,0,92.0,385.0,2.5,14.7,461.0,461.22,361.72
2018,5,5,10,15,86.5,396.5,2.5,14.95,469.5,464.22,362.63
2018,5,5,10,30,81.0,408.0,2.5,15.2,478.0,466.69,363.38
2018,5,5,10,45,94.5,423.5,2.45,15.45,507.5,491.3,381.18
2018,5,5,11,0,108.0,439.0,2.4,15.7,537.0,514.81,397.88
2018,5,5,11,15,114.0,445.5,2.65,15.75,550.0,537.3,414.62
2018,5,5,11,30,120.0,452.0,2.9,15.8,563.0,541.29,417.9
2018,5,5,11,45,99.5,443.5,3.15,15.85,536.0,492.23,381.41
2018,5,5,12,0,79.0,435.0,3.4,15.9,509.0,459.05,356.48
2018,5,5,12,15,80.0,429.0,3.75,15.7,503.5,447.45,348.64
2018,5,5,12,30,81.0,423.0,4.1,15.5,498.0,435.56,340.36
2018,5,5,12,45,72.5,397.0,4.4,15.35,463.5,398.69,312.78
2018,5,5,13,0,64.0,371.0,4.7,15.2,429.0,363.1,285.86
2018,5,5,13,15,39.5,312.5,4.85,15.0,348.0,290.77,229.46
2018,5,5,13,30,15.0,254.0,5.0,14.8,267.0,220.44,173.8
2018,5,5,13,45,15.0,257.0,5.2,14.55,270.0,221.09,174.75
2018,5,5,14,0,15.0,260.0,5.4,14.3,273.0,221.55,175.46
2018,5,5,14,15,21.0,273.0,5.5,14.1,290.0,232.52,184.55
2018,5,5,14,30,27.0,286.0,5.6,13.9,307.0,238.78,189.79
2018,5,5,14,45,44.0,287.0,5.65,13.7,319.5,240.56,191.16
2018,5,5,15,0,61.0,288.0,5.7,13.5,332.0,239.74,190.13
2018,5,5,15,15,167.5,281.5,5.7,13.5,393.0,247.49,192.28
2018,5,5,15,30,274.0,275.0,5.7,13.5,454.0,239.01,180.2
2018,5,5,15,45,356.5,237.0,5.6,13.4,452.0,201.1,146.79
2018,5,5,16,0,439.0,199.0,5.5,13.3,450.0,146.39,106.71
2018,5,5,16,15,401.0,183.0,5.45,13.25,396.0,118.44,98.87
2018,5,5,16,30,363.0,167.0,5.4,13.2,342.0,110.25,92.06
2018,5,5,16,45,420.5,139.5,5.3,13.15,320.0,95.4,79.31
2018,5,5,17,0,478.0,112.0,5.2,13.1,298.0,79.51,65.48
2018,5,5,17,15,458.0,98.5,5.2,12.95,255.5,71.29,58.35
2018,5,5,17,30,438.0,85.0,5.2,12.8,213.0,62.67,50.71
2018,5,5,17,45,351.0,74.5,5.25,12.6,164.0,55.33,44.04
2018,5,5,18,0,264.0,64.0,5.3,12.4,115.0,47.89,37.07
2018,5,5,18,15,199.5,49.0,5.2,12.2,81.0,37.13,26.92
2018,5,5,18,30,135.0,34.0,5.1,12.0,47.0,26.49,15.94
2018,5,5,18,45,75.0,20.0,5.05,11.8,26.5,15.7,0.0
2018,5,5,19,0,15.0,6.0,5.0,11.6,6.0,5.12,0.0
2018,5,5,19,15,7.5,3.0,4.95,11.55,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,5,15,57.5,11.0,3.75,10.95,14.5,26.54,0.0
2018,5,6,5,30,115.0,22.0,3.9,11.1,29.0,79.0,9.37
2018,5,6,5,45,190.5,35.5,4.1,11.25,59.5,140.76,106.21
2018,5,6,6,0,266.0,49.0,4.3,11.4,90.0,201.98,163.8
2018,5,6,6,15,263.0,67.5,4.3,11.55,121.0,236.54,196.71
2018,5,6,6,30,260.0,86.0,4.3,11.7,152.0,257.16,216.57
2018,5,6,6,45,247.5,108.0,4.3,11.85,182.5,286.91,242.46
2018,5,6,7,0,235.0,130.0,4.3,12.0,213.0,314.47,265.35
2018,5,6,7,15,199.5,151.5,4.25,12.2,229.5,322.67,270.89
2018,5,6,7,30,164.0,173.0,4.2,12.4,246.0,311.42,260.13
2018,5,6,7,45,119.0,198.0,4.15,12.65,254.5,307.49,254.62
2018,5,6,8,0,74.0,223.0,4.1,12.9,263.0,282.82,232.11
2018,5,6,8,15,87.5,247.5,4.2,13.1,299.0,320.92,262.53
2018,5,6,8,30,101.0,272.0,4.3,13.3,335.0,359.35,292.65
2018,5,6,8,45,171.5,286.0,4.4,13.55,402.0,457.98,371.49
2018,5,6,9,0,242.0,300.0,4.5,13.8,469.0,560.43,451.04
2018,5,6,9,15,380.5,279.0,4.6,14.0,562.5,692.09,552.99
2018,5,6,9,30,519.0,258.0,4.7,14.2,656.0,808.51,640.9
2018,5,6,9,45,562.5,258.5,4.8,14.4,707.0,854.04,673.19
2018,5,6,10,0,606.0,259.0,4.9,14.6,758.0,902.55,707.62
2018,5,6,10,15,668.5,238.0,5.0,14.75,805.5,941.49,736.07
2018,5,6,10,30,731.0,217.0,5.1,14.9,853.0,976.16,760.1
2018,5,6,10,45,643.0,267.0,5.2,15.0,836.0,928.84,724.38
2018,5,6,11,0,555.0,317.0,5.3,15.1,819.0,876.37,683.97
2018,5,6,11,15,506.5,347.5,5.4,15.15,810.5,844.87,659.7
2018,5,6,11,30,458.0,378.0,5.5,15.2,802.0,811.27,633.69
2018,5,6,11,45,513.0,356.5,5.55,15.25,834.5,823.53,643.9
2018,5,6,12,0,568.0,335.0,5.6,15.3,867.0,830.93,650.24
2018,5,6,12,15,632.5,300.5,5.55,15.25,891.5,829.18,649.99
2018,5,6,12,30,697.0,266.0,5.5,15.2,916.0,823.12,646.33
2018,5,6,12,45,570.0,322.0,5.45,15.2,849.5,739.18,580.89
2018,5,6,13,0,443.0,378.0,5.4,15.2,783.0,660.86,519.41
2018,5,6,13,15,428.0,371.0,5.3,15.1,756.5,616.51,485.42
2018,5,6,13,30,413.0,364.0,5.2,15.0,730.0,572.54,451.17
2018,5,6,13,45,377.0,367.5,5.1,14.9,694.5,524.17,412.89
2018,5,6,14,0,341.0,371.0,5.0,14.8,659.0,480.4,377.85
2018,5,6,14,15,329.5,341.0,4.95,14.65,611.0,426.56,335.1
2018,5,6,14,30,318.0,311.0,4.9,14.5,563.0,374.36,292.93
2018,5,6,14,45,202.5,311.5,4.8,14.4,469.0,312.0,243.87
2018,5,6,15,0,87.0,312.0,4.7,14.3,375.0,263.86,207.56
2018,5,6,15,15,98.5,301.5,4.7,14.3,369.0,249.03,195.05
2018,5,6,15,30,110.0,291.0,4.7,14.3,363.0,232.48,181.15
2018,5,6,15,45,118.0,250.0,4.65,14.05,322.0,188.93,146.31
2018,5,6,16,0,126.0,209.0,4.6,13.8,281.0,151.95,118.54
2018,5,6,16,15,211.0,195.0,4.55,13.65,303.0,129.65,108.38
2018,5,6,16,30,296.0,181.0,4.5,13.5,325.0,123.61,103.57
2018,5,6,16,45,252.0,161.0,4.5,13.35,273.5,111.69,93.53
2018,5,6,17,0,208.0,141.0,4.5,13.2,222.0,99.34,82.98
2018,5,6,17,15,308.5,115.0,4.45,13.1,216.0,84.2,69.78
2018,5,6,17,30,409.0,89.0,4.4,13.0,210.0,65.16,52.89
2018,5,6,17,45,408.0,75.5,4.35,12.85,176.0,56.41,44.98
2018,5,6,18,0,407.0,62.0,4.3,12.7,142.0,47.23,36.47
2018,5,6,18,15,303.0,50.0,4.2,12.6,99.5,38.29,27.95
2018,5,6,18,30,199.0,38.0,4.1,12.5,57.0,29.26,18.41
2018,5,6,18,45,113.5,22.5,3.95,12.4,32.0,17.49,0.0
2018,5,6,19,0,28.0,7.0,3.8,12.3,7.0,5.97,0.0
2018,5,6,19,15,14.0,3.5,3.75,12.25,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.1,11.45,17.5,35.4,0.0
2018,5,7,5,30,166.0,25.0,4.2,11.8,35.0,101.55,26.02
2018,5,7,5,45,287.0,37.0,4.3,12.15,74.0,182.72,139.18
2018,5,7,6,0,408.0,49.0,4.4,12.5,113.0,270.87,219.5
2018,5,7,6,15,487.5,57.0,4.35,12.75,162.0,346.06,286.91
2018,5,7,6,30,567.0,65.0,4.3,13.0,211.0,428.35,358.28
2018,5,7,6,45,619.0,71.5,4.25,13.25,263.5,498.24,417.13
2018,5,7,7,0,671.0,78.0,4.2,13.5,316.0,571.39,476.34
2018,5,7,7,15,708.0,82.5,4.2,13.75,369.0,634.02,525.14
2018,5,7,7,30,745.0,87.0,4.2,14.0,422.0,693.9,568.98
2018,5,7,7,45,771.0,91.5,4.2,14.3,474.0,749.11,608.03
2018,5,7,8,0,797.0,96.0,4.2,14.6,526.0,803.37,645.56
2018,5,7,8,15,817.0,99.0,4.15,14.85,575.0,849.37,676.17
2018,5,7,8,30,837.0,102.0,4.1,15.1,624.0,893.32,704.82
2018,5,7,8,45,852.0,104.5,4.1,15.35,669.0,929.71,727.94
2018,5,7,9,0,867.0,107.0,4.1,15.6,714.0,952.41,741.24
2018,5,7,9,15,880.5,108.0,4.05,15.8,755.0,979.35,757.44
2018,5,7,9,30,894.0,109.0,4.0,16.0,796.0,1003.0,771.24
2018,5,7,9,45,892.0,115.5,4.0,16.25,826.5,1013.73,776.35
2018,5,7,10,0,890.0,122.0,4.0,16.5,857.0,1020.4,778.89
2018,5,7,10,15,910.0,117.0,4.0,16.65,890.0,1033.07,785.98
2018,5,7,10,30,930.0,112.0,4.0,16.8,923.0,1041.89,790.52
2018,5,7,10,45,934.0,113.0,4.0,17.0,943.5,1037.08,785.8
2018,5,7,11,0,938.0,114.0,4.0,17.2,964.0,1028.27,778.62
2018,5,7,11,15,924.5,124.5,4.05,17.3,972.5,1007.94,764.4
2018,5,7,11,30,911.0,135.0,4.1,17.4,981.0,983.86,747.74
2018,5,7,11,45,844.0,177.5,4.1,17.55,965.0,950.22,724.11
2018,5,7,12,0,777.0,220.0,4.1,17.7,949.0,910.0,695.93
2018,5,7,12,15,785.5,215.0,4.15,17.75,950.0,882.3,676.71
2018,5,7,12,30,794.0,210.0,4.2,17.8,951.0,844.85,650.25
2018,5,7,12,45,761.5,225.5,4.25,17.8,930.0,803.47,619.52
2018,5,7,13,0,729.0,241.0,4.3,17.8,909.0,754.96,583.45
2018,5,7,13,15,742.5,226.5,4.3,17.8,896.0,713.26,552.55
2018,5,7,13,30,756.0,212.0,4.3,17.8,883.0,668.63,518.65
2018,5,7,13,45,826.5,168.0,4.35,17.8,883.0,630.54,489.4
2018,5,7,14,0,897.0,124.0,4.4,17.8,883.0,585.04,452.9
2018,5,7,14,15,885.0,124.0,4.45,17.7,849.5,527.96,405.78
2018,5,7,14,30,873.0,124.0,4.5,17.6,816.0,470.4,356.87
2018,5,7,14,45,867.5,119.0,4.6,17.5,779.5,411.37,305.43
2018,5,7,15,0,862.0,114.0,4.7,17.4,743.0,351.71,252.31
2018,5,7,15,15,840.0,113.5,4.7,17.4,696.5,285.45,194.18
2018,5,7,15,30,818.0,113.0,4.7,17.4,650.0,225.66,143.13
2018,5,7,15,45,818.0,105.0,4.85,17.1,608.5,165.15,96.28
2018,5,7,16,0,818.0,97.0,5.0,16.8,567.0,104.44,61.92
2018,5,7,16,15,797.0,93.0,5.05,16.5,517.0,71.96,57.37
2018,5,7,16,30,776.0,89.0,5.1,16.2,467.0,70.19,56.11
2018,5,7,16,45,745.0,84.5,5.15,15.9,414.0,67.81,54.29
2018,5,7,17,0,714.0,80.0,5.2,15.6,361.0,59.87,47.53
2018,5,7,17,15,669.0,75.0,5.2,15.2,308.0,57.05,45.21
2018,5,7,17,30,624.0,70.0,5.2,14.8,255.0,54.19,42.78
2018,5,7,17,45,558.5,62.5,5.2,14.45,204.0,49.17,38.26
2018,5,7,18,0,493.0,55.0,5.2,14.1,153.0,44.08,33.49
2018,5,7,18,15,385.5,45.5,5.1,13.8,108.5,37.01,26.73
2018,5,7,18,30,278.0,36.0,5.0,13.5,64.0,27.97,17.45
2018,5,7,18,45,158.5,22.0,4.85,13.2,36.0,17.16,0.0
2018,5,7,19,0,39.0,8.0,4.7,12.9,8.0,6.83,0.0
2018,5,7,19,15,19.5,4.0,4.55,12.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.25,11.6,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.7,2.0,0.0,0.0
2018,5,8,5,15,107.0,13.5,4.45,11.9,20.0,43.37,0.0
2018,5,8,5,30,204.0,25.0,4.6,12.1,38.0,115.48,41.11
2018,5,8,5,45,134.0,20.0,4.75,12.35,31.5,92.37,68.63
2018,5,8,6,0,64.0,15.0,4.9,12.6,25.0,55.83,41.79
2018,5,8,6,15,42.0,22.5,4.9,12.8,30.0,49.81,37.53
2018,5,8,6,30,20.0,30.0,4.9,13.0,35.0,36.98,26.6
2018,5,8,6,45,10.0,51.0,4.9,13.15,53.5,48.48,36.4
2018,5,8,7,0,0.0,72.0,4.9,13.3,72.0,59.93,45.88
2018,5,8,7,15,0.0,91.0,4.8,13.45,91.0,76.95,60.22
2018,5,8,7,30,0.0,110.0,4.7,13.6,110.0,94.03,74.41
2018,5,8,7,45,8.5,146.5,4.6,13.75,151.0,134.84,108.59
2018,5,8,8,0,17.0,183.0,4.5,13.9,192.0,176.64,143.02
2018,5,8,8,15,51.0,227.0,4.35,13.9,258.0,265.23,215.95
2018,5,8,8,30,85.0,271.0,4.2,13.9,324.0,342.75,278.18
2018,5,8,8,45,159.5,286.5,4.05,13.95,395.0,446.14,360.6
2018,5,8,9,0,234.0,302.0,3.9,14.0,466.0,553.49,443.51
2018,5,8,9,15,246.5,322.5,3.8,14.0,504.0,588.91,468.69
2018,5,8,9,30,259.0,343.0,3.7,14.0,542.0,623.18,493.04
2018,5,8,9,45,358.0,320.5,3.6,14.05,609.0,695.61,548.27
2018,5,8,10,0,457.0,298.0,3.5,14.1,676.0,787.91,615.86
2018,5,8,10,15,652.5,218.0,3.35,14.25,777.5,903.22,700.28
2018,5,8,10,30,848.0,138.0,3.2,14.4,879.0,985.74,754.29
2018,5,8,10,45,773.0,181.5,3.1,14.6,869.0,960.04,733.81
2018,5,8,11,0,698.0,225.0,3.0,14.8,859.0,926.7,709.18
2018,5,8,11,15,585.5,292.5,2.95,15.05,829.5,866.84,663.41
2018,5,8,11,30,473.0,360.0,2.9,15.3,800.0,806.51,616.86
2018,5,8,11,45,481.0,363.5,2.85,15.55,813.0,798.6,610.53
2018,5,8,12,0,489.0,367.0,2.8,15.8,826.0,787.89,601.83
2018,5,8,12,15,484.0,365.0,3.0,16.05,818.5,758.69,581.37
2018,5,8,12,30,479.0,363.0,3.2,16.3,811.0,727.91,559.57
2018,5,8,12,45,641.0,267.0,3.4,16.5,860.0,744.69,575.55
2018,5,8,13,0,803.0,171.0,3.6,16.7,909.0,744.76,578.4
2018,5,8,13,15,712.0,215.0,3.85,16.7,860.0,681.75,530.41
2018,5,8,13,30,621.0,259.0,4.1,16.7,811.0,619.51,482.61
2018,5,8,13,45,572.0,267.5,4.4,16.7,765.0,559.7,436.88
2018,5,8,14,0,523.0,276.0,4.7,16.7,719.0,504.19,393.45
2018,5,8,14,15,703.0,189.0,4.8,16.6,761.5,488.29,378.86
2018,5,8,14,30,883.0,102.0,4.9,16.5,804.0,457.44,349.24
2018,5,8,14,45,873.0,100.5,5.0,16.35,767.0,399.15,297.74
2018,5,8,15,0,863.0,99.0,5.1,16.2,730.0,340.69,245.11
2018,5,8,15,15,849.5,97.0,5.1,16.2,687.5,281.1,191.45
2018,5,8,15,30,836.0,95.0,5.1,16.2,645.0,222.26,140.39
2018,5,8,15,45,817.0,93.0,4.85,15.95,598.0,156.18,89.43
2018,5,8,16,0,798.0,91.0,4.6,15.7,551.0,99.04,58.21
2018,5,8,16,15,772.5,88.5,4.5,15.6,501.0,68.33,54.39
2018,5,8,16,30,747.0,86.0,4.4,15.5,451.0,67.5,53.9
2018,5,8,16,45,714.0,82.0,4.3,15.35,399.5,65.43,52.31
2018,5,8,17,0,681.0,78.0,4.2,15.2,348.0,58.0,45.95
2018,5,8,17,15,636.5,73.0,4.15,15.05,296.5,55.17,43.58
2018,5,8,17,30,592.0,68.0,4.1,14.9,245.0,52.29,41.09
2018,5,8,17,45,527.5,61.5,4.1,14.7,196.5,48.06,37.26
2018,5,8,18,0,463.0,55.0,4.1,14.5,148.0,43.82,33.24
2018,5,8,18,15,367.0,45.0,3.95,14.3,105.5,36.41,26.2
2018,5,8,18,30,271.0,35.0,3.8,14.1,63.0,28.89,18.35
2018,5,8,18,45,158.0,22.0,3.65,13.9,36.0,17.15,0.0
2018,5,8,19,0,45.0,9.0,3.5,13.7,9.0,7.68,0.0
2018,5,8,19,15,22.5,4.5,3.3,13.6,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.2,12.1,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.2,12.1,2.0,0.0,0.0
2018,5,9,5,15,87.5,12.0,3.4,12.4,17.5,36.25,0.0
2018,5,9,5,30,165.0,22.0,3.6,12.7,33.0,97.74,41.13
2018,5,9,5,45,222.5,30.0,3.8,12.95,58.5,144.25,109.9
2018,5,9,6,0,280.0,38.0,4.0,13.2,84.0,198.1,160.07
2018,5,9,6,15,221.5,47.5,4.1,13.35,92.0,187.61,154.93
2018,5,9,6,30,163.0,57.0,4.2,13.5,100.0,163.33,135.99
2018,5,9,6,45,93.5,92.0,4.3,13.65,118.0,157.02,130.17
2018,5,9,7,0,24.0,127.0,4.4,13.8,136.0,140.64,114.71
2018,5,9,7,15,28.0,147.0,4.55,14.0,159.0,163.98,134.08
2018,5,9,7,30,32.0,167.0,4.7,14.2,182.0,187.5,153.26
2018,5,9,7,45,23.5,175.0,4.8,14.4,186.5,175.11,142.15
2018,5,9,8,0,15.0,183.0,4.9,14.6,191.0,174.78,141.03
2018,5,9,8,15,11.5,189.5,5.0,14.7,196.0,176.94,142.19
2018,5,9,8,30,8.0,196.0,5.1,14.8,201.0,179.06,143.31
2018,5,9,8,45,29.5,240.5,5.2,14.95,261.0,257.13,206.93
2018,5,9,9,0,51.0,285.0,5.3,15.1,321.0,322.93,259.47
2018,5,9,9,15,73.5,320.5,5.35,15.25,375.5,380.47,304.73
2018,5,9,9,30,96.0,356.0,5.4,15.4,430.0,438.01,349.34
2018,5,9,9,45,85.5,367.0,5.45,15.5,435.0,436.77,347.08
2018,5,9,10,0,75.0,378.0,5.5,15.6,440.0,434.98,344.6
2018,5,9,10,15,110.0,399.5,5.55,15.75,494.0,507.6,400.74
2018,5,9,10,30,145.0,421.0,5.6,15.9,548.0,559.41,440.22
2018,5,9,10,45,128.5,424.5,5.6,16.0,539.0,541.25,425.09
2018,5,9,11,0,112.0,428.0,5.6,16.1,530.0,522.62,409.9
2018,5,9,11,15,91.0,426.0,5.55,16.15,509.5,478.11,375.08
2018,5,9,11,30,70.0,424.0,5.5,16.2,489.0,451.05,353.43
2018,5,9,11,45,307.0,370.0,5.45,16.25,658.5,634.47,499.06
2018,5,9,12,0,544.0,316.0,5.4,16.3,828.0,789.25,617.32
2018,5,9,12,15,540.0,317.0,5.35,16.35,824.0,762.72,596.22
2018,5,9,12,30,536.0,318.0,5.3,16.4,820.0,734.28,574.49
2018,5,9,12,45,579.0,292.5,5.3,16.45,829.5,716.81,562.01
2018,5,9,13,0,622.0,267.0,5.3,16.5,839.0,696.25,546.75
2018,5,9,13,15,775.5,188.5,5.4,16.5,888.0,699.33,550.9
2018,5,9,13,30,929.0,110.0,5.5,16.5,937.0,688.51,543.2
2018,5,9,13,45,923.5,108.5,5.6,16.5,912.0,635.73,500.69
2018,5,9,14,0,918.0,107.0,5.7,16.5,887.0,581.31,455.82
2018,5,9,14,15,910.0,106.0,5.8,16.4,855.0,524.66,407.98
2018,5,9,14,30,902.0,105.0,5.9,16.3,823.0,467.08,357.92
2018,5,9,14,45,891.5,103.0,6.05,16.2,785.0,407.15,304.73
2018,5,9,15,0,881.0,101.0,6.2,16.1,747.0,347.11,250.41
2018,5,9,15,15,867.5,99.0,6.2,16.1,704.0,286.47,195.54
2018,5,9,15,30,854.0,97.0,6.2,16.1,661.0,226.57,143.37
2018,5,9,15,45,835.0,95.5,6.4,15.75,613.5,159.79,91.85
2018,5,9,16,0,816.0,94.0,6.6,15.4,566.0,101.91,60.31
2018,5,9,16,15,776.0,92.5,6.65,15.2,509.5,71.14,56.95
2018,5,9,16,30,736.0,91.0,6.7,15.0,453.0,70.96,57.05
2018,5,9,16,45,714.5,86.0,6.7,14.75,405.0,62.63,49.96
2018,5,9,17,0,693.0,81.0,6.7,14.5,357.0,60.22,48.03
2018,5,9,17,15,649.5,76.0,6.6,14.25,305.5,57.46,45.75
2018,5,9,17,30,606.0,71.0,6.5,14.0,254.0,54.67,43.34
2018,5,9,17,45,539.0,64.5,6.4,13.75,204.0,50.49,39.56
2018,5,9,18,0,472.0,58.0,6.3,13.5,154.0,46.32,35.6
2018,5,9,18,15,371.5,48.0,6.1,13.3,110.5,38.96,28.56
2018,5,9,18,30,271.0,38.0,5.9,13.1,67.0,29.44,19.03
2018,5,9,18,45,156.0,23.5,5.75,12.9,38.5,18.3,0.0
2018,5,9,19,0,41.0,9.0,5.6,12.7,10.0,7.68,0.0
2018,5,9,19,15,20.5,4.5,5.5,12.65,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.4,12.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.3,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,5.2,11.9,2.0,0.0,0.0
2018,5,10,5,15,38.5,13.5,5.3,12.05,16.0,22.95,0.0
2018,5,10,5,30,73.0,25.0,5.4,12.2,30.0,62.41,28.31
2018,5,10,5,45,100.0,37.0,5.5,12.4,50.0,93.04,70.0
2018,5,10,6,0,127.0,49.0,5.6,12.6,70.0,123.36,98.68
2018,5,10,6,15,133.0,53.0,5.6,12.75,82.0,135.62,111.28
2018,5,10,6,30,139.0,57.0,5.6,12.9,94.0,149.13,124.24
2018,5,10,6,45,75.0,84.0,5.6,13.05,104.5,135.77,112.3
2018,5,10,7,0,11.0,111.0,5.6,13.2,115.0,105.18,84.72
2018,5,10,7,15,6.0,120.5,5.65,13.4,122.5,109.66,88.12
2018,5,10,7,30,1.0,130.0,5.7,13.6,130.0,113.87,91.15
2018,5,10,7,45,26.5,168.0,5.75,13.8,182.0,182.23,148.73
2018,5,10,8,0,52.0,206.0,5.8,14.0,234.0,243.52,199.41
2018,5,10,8,15,135.5,239.0,5.9,14.2,322.0,368.51,302.59
2018,5,10,8,30,219.0,272.0,6.0,14.4,410.0,481.33,393.38
2018,5,10,8,45,425.5,233.0,6.15,14.6,525.5,670.51,544.79
2018,5,10,9,0,632.0,194.0,6.3,14.8,641.0,839.39,675.54
2018,5,10,9,15,637.5,205.5,6.35,14.95,678.0,865.91,692.93
2018,5,10,9,30,643.0,217.0,6.4,15.1,715.0,889.44,708.65
2018,5,10,9,45,609.5,247.0,6.5,15.2,735.5,889.59,706.29
2018,5,10,10,0,576.0,277.0,6.6,15.3,756.0,881.75,698.38
2018,5,10,10,15,564.5,294.5,6.6,15.4,776.5,885.08,698.98
2018,5,10,10,30,553.0,312.0,6.6,15.5,797.0,885.23,697.31
2018,5,10,10,45,554.5,320.0,6.6,15.6,816.0,885.71,696.47
2018,5,10,11,0,556.0,328.0,6.6,15.7,835.0,883.21,693.52
2018,5,10,11,15,659.0,278.0,6.5,15.75,887.0,920.91,722.73
2018,5,10,11,30,762.0,228.0,6.4,15.8,939.0,950.99,745.25
2018,5,10,11,45,748.0,238.5,6.3,15.85,940.0,924.36,724.69
2018,5,10,12,0,734.0,249.0,6.2,15.9,941.0,894.91,701.74
2018,5,10,12,15,707.5,264.5,6.25,15.9,930.0,856.76,672.91
2018,5,10,12,30,681.0,280.0,6.3,15.9,919.0,817.01,642.69
2018,5,10,12,45,717.5,253.5,6.35,15.9,920.5,789.91,623.11
2018,5,10,13,0,754.0,227.0,6.4,15.9,922.0,757.94,599.35
2018,5,10,13,15,736.5,230.5,6.55,15.8,898.5,709.19,561.86
2018,5,10,13,30,719.0,234.0,6.7,15.7,875.0,659.87,523.19
2018,5,10,13,45,764.0,202.0,6.85,15.6,866.5,618.66,490.54
2018,5,10,14,0,809.0,170.0,7.0,15.5,858.0,572.72,452.73
2018,5,10,14,15,836.5,149.0,7.05,15.4,837.5,521.31,408.78
2018,5,10,14,30,864.0,128.0,7.1,15.3,817.0,467.58,361.26
2018,5,10,14,45,846.5,127.5,7.15,15.2,776.5,405.11,305.88
2018,5,10,15,0,829.0,127.0,7.2,15.1,736.0,345.5,251.98
2018,5,10,15,15,744.0,145.5,7.2,15.1,668.0,279.3,195.36
2018,5,10,15,30,659.0,164.0,7.2,15.1,600.0,226.58,152.52
2018,5,10,15,45,644.5,155.0,7.35,14.85,556.0,172.78,110.92
2018,5,10,16,0,630.0,146.0,7.5,14.6,512.0,120.79,80.64
2018,5,10,16,15,555.5,150.0,7.5,14.4,451.5,99.96,82.35
2018,5,10,16,30,481.0,154.0,7.5,14.2,391.0,103.27,85.61
2018,5,10,16,45,432.0,144.5,7.5,14.0,339.5,98.38,81.66
2018,5,10,17,0,383.0,135.0,7.5,13.8,288.0,93.29,77.49
2018,5,10,17,15,351.0,118.5,7.5,13.55,243.5,83.46,69.02
2018,5,10,17,30,319.0,102.0,7.5,13.3,199.0,73.18,60.0
2018,5,10,17,45,274.5,86.5,7.5,13.05,158.5,64.96,52.6
2018,5,10,18,0,230.0,71.0,7.5,12.8,118.0,53.85,42.41
2018,5,10,18,15,175.5,54.5,7.4,12.6,84.5,41.76,31.14
2018,5,10,18,30,121.0,38.0,7.3,12.4,51.0,29.45,19.23
2018,5,10,18,45,71.5,23.5,7.2,12.25,30.0,18.39,0.46
2018,5,10,19,0,22.0,9.0,7.1,12.1,9.0,7.68,0.0
2018,5,10,19,15,11.0,4.5,7.05,12.05,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.2,10.9,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,67.0,14.5,3.35,11.2,19.0,32.25,0.0
2018,5,11,5,30,125.0,27.0,3.5,11.5,36.0,91.1,47.93
2018,5,11,5,45,210.5,40.0,3.7,11.75,69.5,152.22,117.69
2018,5,11,6,0,296.0,53.0,3.9,12.0,103.0,218.67,177.9
2018,5,11,6,15,359.0,65.0,4.0,12.3,146.5,281.45,234.11
2018,5,11,6,30,422.0,77.0,4.1,12.6,190.0,350.43,294.25
2018,5,11,6,45,449.0,90.0,4.15,12.85,233.5,403.56,339.48
2018,5,11,7,0,476.0,103.0,4.2,13.1,277.0,458.11,384.39
2018,5,11,7,15,511.5,113.0,4.2,13.4,325.5,516.34,430.83
2018,5,11,7,30,547.0,123.0,4.2,13.7,374.0,584.32,483.32
2018,5,11,7,45,558.0,136.5,4.15,13.95,418.0,629.67,516.53
2018,5,11,8,0,569.0,150.0,4.1,14.2,462.0,673.62,548.05
2018,5,11,8,15,596.0,157.5,4.05,14.55,510.5,723.57,583.57
2018,5,11,8,30,623.0,165.0,4.0,14.9,559.0,772.56,617.17
2018,5,11,8,45,648.0,171.0,3.95,15.25,606.5,816.77,646.58
2018,5,11,9,0,673.0,177.0,3.9,15.6,654.0,859.18,674.25
2018,5,11,9,15,673.5,191.5,3.95,15.9,691.5,884.9,690.32
2018,5,11,9,30,674.0,206.0,4.0,16.2,729.0,907.26,704.1
2018,5,11,9,45,710.0,201.0,4.05,16.55,773.0,941.03,725.77
2018,5,11,10,0,746.0,196.0,4.1,16.9,817.0,971.8,745.12
2018,5,11,10,15,826.5,161.5,4.15,17.15,870.5,1004.44,765.99
2018,5,11,10,30,907.0,127.0,4.2,17.4,924.0,1028.93,781.19
2018,5,11,10,45,923.0,122.5,4.25,17.65,949.5,1030.31,780.75
2018,5,11,11,0,939.0,118.0,4.3,17.9,975.0,1027.65,777.88
2018,5,11,11,15,943.5,117.5,4.3,18.0,989.0,1013.81,767.69
2018,5,11,11,30,948.0,117.0,4.3,18.1,1003.0,996.07,755.03
2018,5,11,11,45,951.5,115.5,4.3,18.25,1009.0,972.69,738.47
2018,5,11,12,0,955.0,114.0,4.3,18.4,1015.0,945.65,719.48
2018,5,11,12,15,955.5,113.5,4.3,18.5,1013.5,913.41,697.06
2018,5,11,12,30,956.0,113.0,4.3,18.6,1012.0,877.9,672.32
2018,5,11,12,45,955.0,112.5,4.35,18.65,1002.5,838.1,644.85
2018,5,11,13,0,954.0,112.0,4.4,18.7,993.0,795.42,615.12
2018,5,11,13,15,950.5,111.5,4.45,18.75,975.0,748.31,579.72
2018,5,11,13,30,947.0,111.0,4.5,18.8,957.0,698.87,541.71
2018,5,11,13,45,942.0,109.5,4.6,18.8,932.0,645.63,500.12
2018,5,11,14,0,937.0,108.0,4.7,18.8,907.0,590.65,455.87
2018,5,11,14,15,929.0,107.0,4.85,18.8,874.5,533.11,408.31
2018,5,11,14,30,921.0,106.0,5.0,18.8,842.0,474.61,358.41
2018,5,11,14,45,909.5,104.5,5.1,18.75,803.0,413.75,305.26
2018,5,11,15,0,898.0,103.0,5.2,18.7,764.0,352.85,251.03
2018,5,11,15,15,885.0,100.0,5.2,18.7,720.0,290.73,195.75
2018,5,11,15,30,872.0,97.0,5.2,18.7,676.0,229.3,143.04
2018,5,11,15,45,854.5,94.5,5.45,18.45,628.0,160.96,90.93
2018,5,11,16,0,837.0,92.0,5.7,18.2,580.0,101.41,58.71
2018,5,11,16,15,814.5,89.0,5.65,17.9,529.0,69.16,54.59
2018,5,11,16,30,792.0,86.0,5.6,17.6,478.0,67.97,53.83
2018,5,11,16,45,762.5,82.0,5.6,17.35,425.5,65.88,52.26
2018,5,11,17,0,733.0,78.0,5.6,17.1,373.0,63.73,50.6
2018,5,11,17,15,690.5,73.0,5.4,16.65,320.0,55.55,43.61
2018,5,11,17,30,648.0,68.0,5.2,16.2,267.0,52.61,41.14
2018,5,11,17,45,585.0,61.5,5.05,15.8,215.5,48.29,37.31
2018,5,11,18,0,522.0,55.0,4.9,15.4,164.0,43.95,33.27
2018,5,11,18,15,426.0,46.0,4.7,15.1,119.0,37.29,26.98
2018,5,11,18,30,330.0,37.0,4.5,14.8,74.0,30.6,20.12
2018,5,11,18,45,202.0,24.5,4.35,14.45,43.5,20.51,2.94
2018,5,11,19,0,74.0,12.0,4.2,14.1,13.0,10.24,0.0
2018,5,11,19,15,37.0,6.0,4.0,14.15,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.0,1.0,2.15,14.35,1.0,0.0,0.0
2018,5,12,5,0,14.0,2.0,2.1,14.4,2.0,0.0,0.0
2018,5,12,5,15,131.5,14.5,2.1,14.8,24.0,51.32,0.0
2018,5,12,5,30,249.0,27.0,2.1,15.2,46.0,135.7,76.71
2018,5,12,5,45,328.0,37.5,2.05,15.65,82.0,199.43,152.48
2018,5,12,6,0,407.0,48.0,2.0,16.1,118.0,268.1,213.95
2018,5,12,6,15,493.5,56.0,2.05,16.35,169.5,346.08,281.28
2018,5,12,6,30,580.0,64.0,2.1,16.6,221.0,432.12,353.04
2018,5,12,6,45,648.0,66.5,2.15,16.9,276.5,507.33,413.92
2018,5,12,7,0,716.0,69.0,2.2,17.2,332.0,584.46,474.12
2018,5,12,7,15,748.5,73.5,2.15,17.5,385.0,645.51,518.51
2018,5,12,7,30,781.0,78.0,2.1,17.8,438.0,706.89,560.79
2018,5,12,7,45,805.0,81.0,2.05,18.1,489.5,759.6,595.5
2018,5,12,8,0,829.0,84.0,2.0,18.4,541.0,811.17,628.51
2018,5,12,8,15,847.0,87.0,1.85,18.7,590.0,847.33,649.07
2018,5,12,8,30,865.0,90.0,1.7,19.0,639.0,889.54,673.23
2018,5,12,8,45,879.0,93.0,1.6,19.25,684.5,925.62,693.23
2018,5,12,9,0,893.0,96.0,1.5,19.5,730.0,958.77,710.91
2018,5,12,9,15,900.5,99.0,1.5,19.65,769.0,982.53,723.98
2018,5,12,9,30,908.0,102.0,1.5,19.8,808.0,1002.71,734.85
2018,5,12,9,45,911.5,107.0,1.5,19.9,841.5,1017.39,742.42
2018,5,12,10,0,915.0,112.0,1.5,20.0,875.0,1028.1,747.61
2018,5,12,10,15,920.0,113.5,1.65,19.9,902.0,1032.66,752.01
2018,5,12,10,30,925.0,115.0,1.8,19.8,929.0,1033.27,753.97
2018,5,12,10,45,929.0,116.0,2.0,19.75,949.5,1028.41,752.98
2018,5,12,11,0,933.0,117.0,2.2,19.7,970.0,1019.6,749.36
2018,5,12,11,15,935.5,117.0,2.35,19.6,982.5,1004.47,741.12
2018,5,12,11,30,938.0,117.0,2.5,19.5,995.0,985.54,730.34
2018,5,12,11,45,937.5,117.5,2.7,19.35,999.5,960.66,716.09
2018,5,12,12,0,937.0,118.0,2.9,19.2,1004.0,932.32,699.26
2018,5,12,12,15,931.5,121.0,3.0,19.1,1000.0,898.66,677.67
2018,5,12,12,30,926.0,124.0,3.1,19.0,996.0,862.08,653.88
2018,5,12,12,45,916.5,128.0,3.25,18.9,983.5,820.56,626.65
2018,5,12,13,0,907.0,132.0,3.4,18.8,971.0,776.81,596.58
2018,5,12,13,15,902.0,131.5,3.5,18.65,952.5,730.56,562.82
2018,5,12,13,30,897.0,131.0,3.6,18.5,934.0,682.27,526.59
2018,5,12,13,45,890.0,130.0,3.65,18.35,908.5,630.58,486.6
2018,5,12,14,0,883.0,129.0,3.7,18.2,883.0,577.47,444.29
2018,5,12,14,15,874.0,128.0,3.65,18.05,851.5,522.19,398.79
2018,5,12,14,30,865.0,127.0,3.6,17.9,820.0,466.16,351.34
2018,5,12,14,45,854.0,124.5,3.55,17.75,782.0,404.5,298.35
2018,5,12,15,0,843.0,122.0,3.5,17.6,744.0,345.1,246.06
2018,5,12,15,15,828.5,119.0,3.5,17.6,701.0,284.85,193.03
2018,5,12,15,30,814.0,116.0,3.5,17.6,658.0,225.65,142.66
2018,5,12,15,45,795.0,113.0,3.25,17.25,611.0,167.24,98.63
2018,5,12,16,0,776.0,110.0,3.0,16.9,564.0,110.94,68.15
2018,5,12,16,15,750.5,106.0,2.9,16.7,513.5,73.12,58.25
2018,5,12,16,30,725.0,102.0,2.8,16.5,463.0,71.87,57.45
2018,5,12,16,45,692.0,97.0,2.7,16.3,411.0,69.74,55.84
2018,5,12,17,0,659.0,92.0,2.6,16.1,359.0,67.53,54.13
2018,5,12,17,15,613.0,86.0,2.5,15.8,307.0,64.36,51.54
2018,5,12,17,30,567.0,80.0,2.4,15.5,255.0,61.12,48.8
2018,5,12,17,45,501.5,72.0,2.3,15.2,205.5,56.06,44.31
2018,5,12,18,0,436.0,64.0,2.2,14.9,156.0,50.92,39.54
2018,5,12,18,15,342.0,53.0,2.1,14.55,113.0,40.57,29.96
2018,5,12,18,30,248.0,42.0,2.0,14.2,70.0,32.33,21.78
2018,5,12,18,45,146.0,26.5,1.95,13.9,41.0,20.55,4.49
2018,5,12,19,0,44.0,11.0,1.9,13.6,12.0,9.39,0.0
2018,5,12,19,15,22.0,5.5,1.9,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
