Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,12.85,3.5,2.99,0.0
2018,5,13,5,30,0.0,7.0,2.8,12.9,7.0,5.74,0.0
2018,5,13,5,45,0.0,13.0,2.95,12.95,13.0,10.68,3.21
2018,5,13,6,0,0.0,19.0,3.1,13.0,19.0,15.64,7.66
2018,5,13,6,15,0.0,30.5,3.1,13.1,30.5,25.15,15.99
2018,5,13,6,30,0.0,42.0,3.1,13.2,42.0,34.7,24.3
2018,5,13,6,45,0.0,69.5,3.1,13.25,69.5,58.13,44.42
2018,5,13,7,0,0.0,97.0,3.1,13.3,97.0,83.42,65.87
2018,5,13,7,15,11.0,126.5,3.05,13.5,131.5,118.83,95.82
2018,5,13,7,30,22.0,156.0,3.0,13.7,166.0,155.27,126.14
2018,5,13,7,45,20.0,167.5,2.95,13.85,177.5,164.04,132.78
2018,5,13,8,0,18.0,179.0,2.9,14.0,189.0,172.71,139.3
2018,5,13,8,15,20.5,200.5,2.85,14.25,213.0,194.91,156.88
2018,5,13,8,30,23.0,222.0,2.8,14.5,237.0,217.13,174.24
2018,5,13,8,45,22.5,237.0,2.8,14.7,252.5,230.27,184.08
2018,5,13,9,0,22.0,252.0,2.8,14.9,268.0,243.29,193.78
2018,5,13,9,15,29.0,279.5,2.8,15.1,301.5,293.12,232.68
2018,5,13,9,30,36.0,307.0,2.8,15.3,335.0,326.5,258.08
2018,5,13,9,45,85.0,352.0,2.85,15.5,422.0,418.71,329.89
2018,5,13,10,0,134.0,397.0,2.9,15.7,509.0,530.0,413.58
2018,5,13,10,15,130.5,410.0,2.95,15.8,522.0,536.1,416.63
2018,5,13,10,30,127.0,423.0,3.0,15.9,535.0,541.23,419.61
2018,5,13,10,45,152.5,431.0,3.05,16.05,568.5,568.53,439.89
2018,5,13,11,0,178.0,439.0,3.1,16.2,602.0,594.27,458.75
2018,5,13,11,15,244.0,409.0,3.1,16.25,636.0,634.48,489.49
2018,5,13,11,30,310.0,379.0,3.1,16.3,670.0,655.83,506.38
2018,5,13,11,45,178.5,392.5,3.15,16.4,560.0,525.12,406.94
2018,5,13,12,0,47.0,406.0,3.2,16.5,450.0,401.42,310.83
2018,5,13,12,15,92.5,394.0,3.25,16.45,481.0,423.44,329.49
2018,5,13,12,30,138.0,382.0,3.3,16.4,512.0,450.95,351.39
2018,5,13,12,45,206.5,372.5,3.3,16.4,565.0,490.03,381.95
2018,5,13,13,0,275.0,363.0,3.3,16.4,618.0,516.2,402.27
2018,5,13,13,15,301.0,363.5,3.3,16.35,637.5,515.26,401.28
2018,5,13,13,30,327.0,364.0,3.3,16.3,657.0,510.98,397.62
2018,5,13,13,45,451.0,309.5,3.3,16.25,702.0,518.77,403.68
2018,5,13,14,0,575.0,255.0,3.3,16.2,747.0,511.43,396.82
2018,5,13,14,15,705.0,195.5,3.3,16.15,776.5,490.74,377.99
2018,5,13,14,30,835.0,136.0,3.3,16.1,806.0,457.9,347.35
2018,5,13,14,45,825.0,132.5,3.3,16.0,769.0,399.72,296.85
2018,5,13,15,0,815.0,129.0,3.3,15.9,732.0,341.6,245.49
2018,5,13,15,15,800.0,126.5,3.3,15.9,690.0,283.32,193.98
2018,5,13,15,30,785.0,124.0,3.3,15.9,648.0,226.17,145.18
2018,5,13,15,45,767.5,119.5,3.3,15.6,601.5,168.69,101.58
2018,5,13,16,0,750.0,115.0,3.3,15.3,555.0,106.04,65.1
2018,5,13,16,15,727.5,110.0,3.3,15.15,506.0,75.26,60.48
2018,5,13,16,30,705.0,105.0,3.3,15.0,457.0,73.51,59.23
2018,5,13,16,45,669.0,100.0,3.25,14.8,405.0,71.46,57.68
2018,5,13,17,0,633.0,95.0,3.2,14.6,353.0,69.32,56.03
2018,5,13,17,15,589.5,88.0,3.15,14.35,302.0,65.54,52.89
2018,5,13,17,30,546.0,81.0,3.1,14.1,251.0,61.63,49.53
2018,5,13,17,45,489.0,72.5,3.05,13.9,203.5,56.28,44.74
2018,5,13,18,0,432.0,64.0,3.0,13.7,156.0,50.79,39.64
2018,5,13,18,15,341.0,53.0,2.95,13.5,113.5,40.55,30.1
2018,5,13,18,30,250.0,42.0,2.9,13.3,71.0,32.32,21.95
2018,5,13,18,45,149.0,27.0,2.85,13.1,42.0,20.93,5.96
2018,5,13,19,0,48.0,12.0,2.8,12.9,13.0,10.24,0.0
2018,5,13,19,15,24.0,6.0,2.8,12.8,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.1,11.45,2.0,1.71,0.0
2018,5,14,5,30,0.0,4.0,2.0,11.5,4.0,3.28,0.0
2018,5,14,5,45,0.0,6.5,1.9,11.6,6.5,5.33,0.0
2018,5,14,6,0,0.0,9.0,1.8,11.7,9.0,7.39,0.68
2018,5,14,6,15,0.0,13.5,1.75,11.9,13.5,11.1,3.96
2018,5,14,6,30,0.0,18.0,1.7,12.1,18.0,14.81,7.23
2018,5,14,6,45,0.0,37.0,1.65,12.25,37.0,30.55,20.86
2018,5,14,7,0,0.0,56.0,1.6,12.4,56.0,46.35,34.41
2018,5,14,7,15,0.0,64.0,1.65,12.6,64.0,53.03,39.98
2018,5,14,7,30,0.0,72.0,1.7,12.8,72.0,59.73,45.49
2018,5,14,7,45,0.0,80.5,1.75,13.0,80.5,66.85,51.3
2018,5,14,8,0,0.0,89.0,1.8,13.2,89.0,73.99,57.07
2018,5,14,8,15,0.0,108.5,1.9,13.45,108.5,91.1,71.1
2018,5,14,8,30,0.0,128.0,2.0,13.7,128.0,108.35,85.07
2018,5,14,8,45,0.5,141.5,2.1,13.9,142.0,120.71,94.92
2018,5,14,9,0,1.0,155.0,2.2,14.1,156.0,133.09,104.73
2018,5,14,9,15,4.0,177.5,2.35,14.3,180.5,156.0,123.13
2018,5,14,9,30,7.0,200.0,2.5,14.5,205.0,178.99,141.41
2018,5,14,9,45,12.0,240.5,2.65,14.7,250.0,220.44,174.29
2018,5,14,10,0,17.0,281.0,2.8,14.9,295.0,261.98,206.77
2018,5,14,10,15,29.5,321.0,2.9,15.05,346.5,327.9,258.07
2018,5,14,10,30,42.0,361.0,3.0,15.2,398.0,377.29,295.77
2018,5,14,10,45,64.0,398.0,3.1,15.3,456.0,431.96,337.48
2018,5,14,11,0,86.0,435.0,3.2,15.4,514.0,485.13,377.45
2018,5,14,11,15,147.0,447.5,3.25,15.5,584.5,564.76,437.72
2018,5,14,11,30,208.0,460.0,3.3,15.6,655.0,624.34,482.18
2018,5,14,11,45,325.5,419.5,3.35,15.7,727.0,693.17,534.68
2018,5,14,12,0,443.0,379.0,3.4,15.8,799.0,752.1,578.98
2018,5,14,12,15,472.5,361.5,3.45,15.8,808.5,739.93,570.47
2018,5,14,12,30,502.0,344.0,3.5,15.8,818.0,724.37,559.83
2018,5,14,12,45,534.0,323.5,3.55,15.8,823.0,704.73,546.09
2018,5,14,13,0,566.0,303.0,3.6,15.8,828.0,681.37,529.29
2018,5,14,13,15,688.0,235.5,3.65,15.75,861.5,676.48,527.14
2018,5,14,13,30,810.0,168.0,3.7,15.7,895.0,659.09,514.59
2018,5,14,13,45,837.5,149.0,3.8,15.65,883.0,615.58,480.43
2018,5,14,14,0,865.0,130.0,3.9,15.6,871.0,567.39,441.5
2018,5,14,14,15,857.5,127.5,3.95,15.45,840.0,512.86,396.2
2018,5,14,14,30,850.0,125.0,4.0,15.3,809.0,457.48,348.82
2018,5,14,14,45,840.0,122.5,4.05,15.2,772.0,397.08,296.2
2018,5,14,15,0,830.0,120.0,4.1,15.1,735.0,339.02,244.36
2018,5,14,15,15,815.5,117.5,4.1,15.1,693.0,280.13,191.83
2018,5,14,15,30,801.0,115.0,4.1,15.1,651.0,222.29,142.01
2018,5,14,15,45,784.5,111.5,4.15,14.8,605.5,164.79,98.1
2018,5,14,16,0,768.0,108.0,4.2,14.5,560.0,109.1,67.43
2018,5,14,16,15,746.0,103.5,4.2,14.3,511.0,78.15,63.21
2018,5,14,16,30,724.0,99.0,4.2,14.1,462.0,69.7,56.08
2018,5,14,16,45,693.5,94.5,4.2,13.95,411.5,67.87,54.71
2018,5,14,17,0,663.0,90.0,4.2,13.8,361.0,65.97,53.24
2018,5,14,17,15,621.0,84.0,4.2,13.55,310.0,62.78,50.6
2018,5,14,17,30,579.0,78.0,4.2,13.3,259.0,59.49,47.78
2018,5,14,17,45,503.0,71.0,4.15,13.05,207.5,55.07,43.82
2018,5,14,18,0,427.0,64.0,4.1,12.8,156.0,50.66,39.68
2018,5,14,18,15,241.0,52.5,4.05,12.65,102.0,39.67,29.46
2018,5,14,18,30,55.0,41.0,4.0,12.5,48.0,32.1,21.92
2018,5,14,18,45,31.0,25.0,3.95,12.3,28.5,19.89,6.4
2018,5,14,19,0,7.0,9.0,3.9,12.1,9.0,7.68,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.05,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,11.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.3,11.9,3.0,3.3,0.0
2018,5,15,5,30,0.0,4.0,2.3,12.1,4.0,3.28,0.0
2018,5,15,5,45,0.0,6.5,2.3,12.3,6.5,5.33,0.0
2018,5,15,6,0,0.0,9.0,2.3,12.5,9.0,7.39,0.66
2018,5,15,6,15,0.0,14.0,2.2,12.65,14.0,11.51,4.29
2018,5,15,6,30,0.0,19.0,2.1,12.8,19.0,15.64,7.9
2018,5,15,6,45,0.0,46.0,2.05,12.95,46.0,38.02,27.23
2018,5,15,7,0,0.0,73.0,2.0,13.1,73.0,60.64,46.52
2018,5,15,7,15,0.0,97.5,1.95,13.25,97.5,82.7,65.05
2018,5,15,7,30,0.0,122.0,1.9,13.4,122.0,104.96,83.46
2018,5,15,7,45,1.0,140.5,1.9,13.55,141.0,122.35,97.59
2018,5,15,8,0,2.0,159.0,1.9,13.7,160.0,139.8,111.62
2018,5,15,8,15,4.0,173.5,1.95,13.9,176.0,154.35,123.14
2018,5,15,8,30,6.0,188.0,2.0,14.1,192.0,169.0,134.66
2018,5,15,8,45,14.5,222.0,2.05,14.3,232.0,208.2,166.09
2018,5,15,9,0,23.0,256.0,2.1,14.5,272.0,247.77,197.26
2018,5,15,9,15,50.0,304.5,2.2,14.65,342.5,338.62,268.68
2018,5,15,9,30,77.0,353.0,2.3,14.8,413.0,413.49,325.92
2018,5,15,9,45,89.5,374.0,2.4,15.0,447.0,445.15,349.2
2018,5,15,10,0,102.0,395.0,2.5,15.2,481.0,476.28,372.1
2018,5,15,10,15,209.5,397.0,2.65,15.3,580.0,599.06,465.83
2018,5,15,10,30,317.0,399.0,2.8,15.4,679.0,719.03,554.14
2018,5,15,10,45,552.0,294.0,2.9,15.55,795.5,852.29,653.75
2018,5,15,11,0,787.0,189.0,3.0,15.7,912.0,958.82,729.42
2018,5,15,11,15,823.5,169.5,3.1,15.8,935.5,958.22,728.1
2018,5,15,11,30,860.0,150.0,3.2,15.9,959.0,939.87,715.68
2018,5,15,11,45,837.5,164.0,3.3,16.0,955.5,921.63,703.5
2018,5,15,12,0,815.0,178.0,3.4,16.1,952.0,887.64,680.35
2018,5,15,12,15,849.5,158.0,3.55,16.1,963.0,868.9,668.39
2018,5,15,12,30,884.0,138.0,3.7,16.1,974.0,836.89,646.85
2018,5,15,12,45,891.5,131.5,3.8,16.15,967.0,801.3,622.28
2018,5,15,13,0,899.0,125.0,3.9,16.2,960.0,762.52,594.4
2018,5,15,13,15,896.0,124.0,4.0,16.15,943.0,717.9,560.82
2018,5,15,13,30,893.0,123.0,4.1,16.1,926.0,671.09,524.73
2018,5,15,13,45,889.0,120.5,4.2,16.05,902.0,620.53,484.8
2018,5,15,14,0,885.0,118.0,4.3,16.0,878.0,568.28,442.49
2018,5,15,14,15,879.0,116.0,4.35,15.9,847.5,513.98,397.11
2018,5,15,14,30,873.0,114.0,4.4,15.8,817.0,458.61,349.44
2018,5,15,14,45,865.0,110.5,4.45,15.7,780.5,400.59,298.37
2018,5,15,15,0,857.0,107.0,4.5,15.6,744.0,342.23,246.0
2018,5,15,15,15,843.5,105.0,4.5,15.6,702.0,283.5,193.32
2018,5,15,15,30,830.0,103.0,4.5,15.6,660.0,218.63,137.65
2018,5,15,15,45,815.5,99.5,4.5,15.3,614.5,159.77,92.54
2018,5,15,16,0,801.0,96.0,4.5,15.0,569.0,102.42,60.92
2018,5,15,16,15,783.0,91.5,4.45,14.85,520.5,70.17,56.1
2018,5,15,16,30,765.0,87.0,4.4,14.7,472.0,68.06,54.51
2018,5,15,16,45,737.5,82.5,4.35,14.5,421.0,65.69,52.66
2018,5,15,17,0,710.0,78.0,4.3,14.3,370.0,63.22,50.69
2018,5,15,17,15,658.0,74.5,4.3,14.15,316.0,56.08,44.52
2018,5,15,17,30,606.0,71.0,4.3,14.0,262.0,54.27,43.0
2018,5,15,17,45,488.0,67.5,4.25,13.8,203.5,52.05,41.0
2018,5,15,18,0,370.0,64.0,4.2,13.6,145.0,48.25,37.43
2018,5,15,18,15,289.0,52.0,4.1,13.45,105.0,39.52,29.26
2018,5,15,18,30,208.0,40.0,4.0,13.3,65.0,30.64,20.67
2018,5,15,18,45,131.5,25.5,3.85,13.15,39.0,19.72,7.06
2018,5,15,19,0,55.0,11.0,3.7,13.0,13.0,9.39,0.0
2018,5,15,19,15,27.5,5.5,3.6,12.9,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.6,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.7,5.0,4.27,0.0
2018,5,16,5,15,139.0,18.0,3.0,12.0,28.5,56.29,0.0
2018,5,16,5,30,251.0,31.0,3.1,12.3,52.0,142.08,93.93
2018,5,16,5,45,357.5,40.5,3.15,12.65,93.0,213.36,166.79
2018,5,16,6,0,464.0,50.0,3.2,13.0,134.0,295.35,239.75
2018,5,16,6,15,505.0,60.0,3.15,13.15,178.0,354.56,292.96
2018,5,16,6,30,546.0,70.0,3.1,13.3,222.0,417.01,346.91
2018,5,16,6,45,621.5,72.0,3.1,13.5,279.0,494.59,411.27
2018,5,16,7,0,697.0,74.0,3.1,13.7,336.0,577.37,477.47
2018,5,16,7,15,730.0,78.5,3.1,13.85,388.5,634.74,521.38
2018,5,16,7,30,763.0,83.0,3.1,14.0,441.0,695.48,565.35
2018,5,16,7,45,787.5,86.5,3.05,14.2,492.0,748.27,601.9
2018,5,16,8,0,812.0,90.0,3.0,14.4,543.0,800.01,636.86
2018,5,16,8,15,830.5,92.5,3.0,14.55,591.5,843.97,665.92
2018,5,16,8,30,849.0,95.0,3.0,14.7,640.0,876.54,686.52
2018,5,16,8,45,863.0,97.5,3.0,14.9,684.5,911.42,708.53
2018,5,16,9,0,877.0,100.0,3.0,15.1,729.0,943.47,728.33
2018,5,16,9,15,881.0,105.5,3.05,15.25,766.5,966.17,742.14
2018,5,16,9,30,885.0,111.0,3.1,15.4,804.0,985.18,753.53
2018,5,16,9,45,885.5,117.5,3.15,15.55,836.0,998.04,760.82
2018,5,16,10,0,886.0,124.0,3.2,15.7,868.0,1006.93,765.57
2018,5,16,10,15,893.5,125.0,3.3,15.8,896.0,1013.2,769.26
2018,5,16,10,30,901.0,126.0,3.4,15.9,924.0,1015.64,770.5
2018,5,16,10,45,907.0,126.5,3.45,16.0,945.5,1012.25,767.54
2018,5,16,11,0,913.0,127.0,3.5,16.1,967.0,1004.97,762.11
2018,5,16,11,15,916.5,127.0,3.5,16.15,980.0,991.0,752.05
2018,5,16,11,30,920.0,127.0,3.5,16.2,993.0,973.28,739.58
2018,5,16,11,45,922.5,126.5,3.5,16.25,999.0,950.55,723.79
2018,5,16,12,0,925.0,126.0,3.5,16.3,1005.0,924.34,705.66
2018,5,16,12,15,922.0,127.5,3.55,16.3,1002.0,891.86,683.63
2018,5,16,12,30,919.0,129.0,3.6,16.3,999.0,856.44,659.45
2018,5,16,12,45,914.0,131.0,3.6,16.35,988.5,817.12,631.98
2018,5,16,13,0,909.0,133.0,3.6,16.4,978.0,775.33,601.56
2018,5,16,13,15,906.5,131.0,3.7,16.35,960.5,729.78,567.66
2018,5,16,13,30,904.0,129.0,3.8,16.3,943.0,682.0,531.16
2018,5,16,13,45,900.0,126.5,3.85,16.3,918.5,630.9,490.88
2018,5,16,14,0,896.0,124.0,3.9,16.3,894.0,578.1,448.08
2018,5,16,14,15,889.5,121.0,3.95,16.2,862.5,522.22,401.77
2018,5,16,14,30,883.0,118.0,4.0,16.1,831.0,465.34,353.2
2018,5,16,14,45,874.5,115.0,4.05,16.05,794.0,406.96,302.03
2018,5,16,15,0,866.0,112.0,4.1,16.0,757.0,348.27,249.59
2018,5,16,15,15,852.5,109.5,4.1,16.0,714.0,282.72,191.76
2018,5,16,15,30,839.0,107.0,4.1,16.0,671.0,223.03,140.44
2018,5,16,15,45,823.5,103.5,4.15,15.75,624.5,163.53,95.03
2018,5,16,16,0,808.0,100.0,4.2,15.5,578.0,105.66,63.21
2018,5,16,16,15,787.0,96.0,4.25,15.35,528.5,73.33,58.73
2018,5,16,16,30,766.0,92.0,4.3,15.2,479.0,71.65,57.53
2018,5,16,16,45,737.5,87.0,4.3,15.0,427.0,69.03,55.48
2018,5,16,17,0,709.0,82.0,4.3,14.8,375.0,60.7,48.35
2018,5,16,17,15,669.0,76.5,4.25,14.6,323.0,57.6,45.78
2018,5,16,17,30,629.0,71.0,4.2,14.4,271.0,54.42,43.06
2018,5,16,17,45,571.5,64.5,4.2,14.15,221.0,50.24,39.34
2018,5,16,18,0,514.0,58.0,4.2,13.9,171.0,46.02,35.42
2018,5,16,18,15,425.5,49.0,4.15,13.7,126.5,39.48,29.22
2018,5,16,18,30,337.0,40.0,4.1,13.5,82.0,32.88,22.64
2018,5,16,18,45,212.5,27.0,4.0,13.25,49.5,21.04,8.6
2018,5,16,19,0,88.0,14.0,3.9,13.0,17.0,11.95,0.0
2018,5,16,19,15,44.0,7.0,3.85,12.85,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.2,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.3,5.0,4.27,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.5,28.0,48.99,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.7,51.0,128.46,86.38
2018,5,17,5,45,284.5,42.5,3.5,12.9,85.0,182.84,142.93
2018,5,17,6,0,366.0,52.0,3.6,13.1,119.0,251.21,204.3
2018,5,17,6,15,218.0,46.5,3.65,13.25,90.0,181.14,149.7
2018,5,17,6,30,70.0,41.0,3.7,13.4,61.0,88.44,71.34
2018,5,17,6,45,35.0,58.0,3.75,13.55,68.0,72.91,57.76
2018,5,17,7,0,0.0,75.0,3.8,13.7,75.0,62.43,47.88
2018,5,17,7,15,0.0,80.0,3.8,13.85,80.0,66.53,51.2
2018,5,17,7,30,0.0,85.0,3.8,14.0,85.0,70.72,54.52
2018,5,17,7,45,0.0,95.5,3.85,14.15,95.5,79.86,61.98
2018,5,17,8,0,0.0,106.0,3.9,14.3,106.0,89.03,69.38
2018,5,17,8,15,1.5,135.5,3.9,14.4,136.5,116.68,92.13
2018,5,17,8,30,3.0,165.0,3.9,14.5,167.0,144.67,114.86
2018,5,17,8,45,3.5,174.0,3.9,14.65,176.5,152.93,121.2
2018,5,17,9,0,4.0,183.0,3.9,14.8,186.0,161.22,127.57
2018,5,17,9,15,9.5,215.0,3.95,14.9,222.5,195.39,155.04
2018,5,17,9,30,15.0,247.0,4.0,15.0,259.0,229.73,182.3
2018,5,17,9,45,16.5,263.0,4.0,15.15,276.5,245.32,194.22
2018,5,17,10,0,18.0,279.0,4.0,15.3,294.0,260.77,206.01
2018,5,17,10,15,22.0,303.0,4.05,15.35,322.0,285.88,225.51
2018,5,17,10,30,26.0,327.0,4.1,15.4,350.0,327.45,257.66
2018,5,17,10,45,22.5,310.5,4.1,15.5,331.0,305.9,240.36
2018,5,17,11,0,19.0,294.0,4.1,15.6,312.0,271.61,213.26
2018,5,17,11,15,18.0,293.5,4.2,15.65,310.5,269.09,211.2
2018,5,17,11,30,17.0,293.0,4.3,15.7,309.0,266.52,209.06
2018,5,17,11,45,23.5,332.5,4.35,15.75,355.0,316.91,248.4
2018,5,17,12,0,30.0,372.0,4.4,15.8,401.0,354.81,277.58
2018,5,17,12,15,27.5,362.5,4.55,15.8,389.0,340.0,266.1
2018,5,17,12,30,25.0,353.0,4.7,15.8,377.0,325.42,254.91
2018,5,17,12,45,24.5,348.5,4.8,15.8,371.5,316.92,248.44
2018,5,17,13,0,24.0,344.0,4.9,15.8,366.0,308.44,241.97
2018,5,17,13,15,19.5,310.0,5.05,15.7,328.0,270.69,212.64
2018,5,17,13,30,15.0,276.0,5.2,15.6,290.0,237.82,186.95
2018,5,17,13,45,15.5,276.0,5.3,15.55,290.0,236.15,185.86
2018,5,17,14,0,16.0,276.0,5.4,15.5,290.0,234.29,184.58
2018,5,17,14,15,16.0,272.0,5.5,15.4,285.5,228.85,180.49
2018,5,17,14,30,16.0,268.0,5.6,15.3,281.0,223.3,176.31
2018,5,17,14,45,15.5,253.5,5.7,15.15,265.5,209.51,165.56
2018,5,17,15,0,15.0,239.0,5.8,15.0,250.0,195.88,154.9
2018,5,17,15,15,22.0,244.5,5.8,15.0,260.0,198.8,157.23
2018,5,17,15,30,29.0,250.0,5.8,15.0,270.0,192.1,151.72
2018,5,17,15,45,74.5,238.0,5.9,14.7,283.5,183.62,143.56
2018,5,17,16,0,120.0,226.0,6.0,14.4,297.0,161.46,126.21
2018,5,17,16,15,117.0,204.5,6.0,14.25,269.0,141.77,118.56
2018,5,17,16,30,114.0,183.0,6.0,14.1,241.0,129.12,108.05
2018,5,17,16,45,160.0,169.5,6.0,13.9,241.5,121.35,101.71
2018,5,17,17,0,206.0,156.0,6.0,13.7,242.0,108.31,90.66
2018,5,17,17,15,206.0,137.5,6.0,13.5,213.5,97.26,81.2
2018,5,17,17,30,206.0,119.0,6.0,13.3,185.0,85.72,71.14
2018,5,17,17,45,186.0,99.5,5.95,13.1,151.0,72.89,59.72
2018,5,17,18,0,166.0,80.0,5.9,12.9,117.0,59.62,47.68
2018,5,17,18,15,123.5,62.0,5.8,12.8,85.5,46.83,35.83
2018,5,17,18,30,81.0,44.0,5.7,12.7,54.0,34.41,24.09
2018,5,17,18,45,46.5,28.0,5.6,12.6,33.0,22.18,10.02
2018,5,17,19,0,12.0,12.0,5.5,12.5,12.0,10.24,0.0
2018,5,17,19,15,6.0,6.0,5.4,12.5,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.3,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.3,1.0,0.85,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.35,4.5,3.84,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.4,8.0,6.57,0.0
2018,5,18,5,45,0.0,13.5,4.15,12.5,13.5,11.1,3.65
2018,5,18,6,0,0.0,19.0,4.2,12.6,19.0,15.63,7.72
2018,5,18,6,15,0.0,26.5,4.2,12.7,26.5,21.84,13.18
2018,5,18,6,30,0.0,34.0,4.2,12.8,34.0,28.05,18.61
2018,5,18,6,45,0.0,47.0,4.15,12.85,47.0,38.86,27.92
2018,5,18,7,0,0.0,60.0,4.1,12.9,60.0,49.69,37.15
2018,5,18,7,15,0.0,68.5,4.05,13.05,68.5,56.79,43.06
2018,5,18,7,30,0.0,77.0,4.0,13.2,77.0,63.91,48.92
2018,5,18,7,45,0.0,87.0,3.95,13.3,87.0,72.29,55.81
2018,5,18,8,0,0.0,97.0,3.9,13.4,97.0,81.0,62.9
2018,5,18,8,15,0.0,106.5,3.85,13.55,106.5,89.29,69.56
2018,5,18,8,30,0.0,116.0,3.8,13.7,116.0,97.59,76.2
2018,5,18,8,45,0.5,131.0,3.75,13.85,131.5,111.23,87.23
2018,5,18,9,0,1.0,146.0,3.7,14.0,147.0,124.92,98.2
2018,5,18,9,15,3.5,169.5,3.65,14.2,172.5,148.15,116.94
2018,5,18,9,30,6.0,193.0,3.6,14.4,198.0,171.48,135.56
2018,5,18,9,45,8.0,207.5,3.6,14.55,214.0,186.2,147.12
2018,5,18,10,0,10.0,222.0,3.6,14.7,230.0,200.86,158.59
2018,5,18,10,15,21.0,274.5,3.65,14.85,292.5,273.15,215.92
2018,5,18,10,30,32.0,327.0,3.7,15.0,355.0,333.06,262.41
2018,5,18,10,45,42.0,361.0,3.75,15.15,399.0,373.21,293.08
2018,5,18,11,0,52.0,395.0,3.8,15.3,443.0,412.32,322.67
2018,5,18,11,15,38.0,371.0,3.9,15.35,406.5,372.48,291.49
2018,5,18,11,30,24.0,347.0,4.0,15.4,370.0,333.69,261.18
2018,5,18,11,45,22.5,332.0,4.1,15.5,353.5,315.39,246.99
2018,5,18,12,0,21.0,317.0,4.2,15.6,337.0,288.0,225.67
2018,5,18,12,15,17.0,284.0,4.3,15.6,300.0,254.51,199.51
2018,5,18,12,30,13.0,251.0,4.4,15.6,263.0,221.76,173.73
2018,5,18,12,45,18.0,292.5,4.55,15.6,309.0,259.16,203.44
2018,5,18,13,0,23.0,334.0,4.7,15.6,355.0,299.18,234.89
2018,5,18,13,15,25.0,336.5,4.8,15.5,359.0,298.38,234.44
2018,5,18,13,30,27.0,339.0,4.9,15.4,363.0,297.15,233.74
2018,5,18,13,45,31.0,336.0,4.95,15.35,363.0,292.26,230.12
2018,5,18,14,0,35.0,333.0,5.0,15.3,363.0,286.83,226.03
2018,5,18,14,15,62.5,310.5,5.1,15.15,362.0,277.28,218.74
2018,5,18,14,30,90.0,288.0,5.2,15.0,361.0,262.59,206.86
2018,5,18,14,45,386.5,210.0,5.25,14.9,502.0,295.1,226.76
2018,5,18,15,0,683.0,132.0,5.3,14.8,643.0,303.07,221.47
2018,5,18,15,15,356.5,145.5,5.3,14.8,411.0,187.19,135.07
2018,5,18,15,30,30.0,159.0,5.3,14.8,179.0,130.12,101.13
2018,5,18,15,45,15.0,153.0,5.5,14.45,163.0,125.31,98.35
2018,5,18,16,0,0.0,147.0,5.7,14.1,147.0,118.16,93.5
2018,5,18,16,15,1.5,147.0,5.75,13.9,148.0,117.22,97.41
2018,5,18,16,30,3.0,147.0,5.8,13.7,149.0,116.43,97.12
2018,5,18,16,45,21.5,145.5,5.85,13.45,155.0,114.59,95.94
2018,5,18,17,0,40.0,144.0,5.9,13.2,161.0,108.21,90.73
2018,5,18,17,15,68.0,132.5,5.9,13.0,156.5,99.95,83.73
2018,5,18,17,30,96.0,121.0,5.9,12.8,152.0,88.85,74.06
2018,5,18,17,45,62.5,100.0,5.9,12.65,119.0,76.29,62.87
2018,5,18,18,0,29.0,79.0,5.9,12.5,86.0,61.0,49.0
2018,5,18,18,15,16.0,59.5,5.85,12.35,63.0,46.6,35.73
2018,5,18,18,30,3.0,40.0,5.8,12.2,40.0,32.18,22.28
2018,5,18,18,45,3.5,25.0,5.7,12.1,25.0,20.33,9.21
2018,5,18,19,0,4.0,10.0,5.6,12.0,10.0,8.54,0.0
2018,5,18,19,15,2.0,5.0,5.55,11.95,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,11.85,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,11.75,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,11.7,1.0,0.85,0.0
2018,5,19,5,15,0.0,4.5,5.65,11.7,4.5,3.69,0.0
2018,5,19,5,30,0.0,8.0,5.6,11.7,8.0,6.57,0.0
2018,5,19,5,45,34.0,18.5,5.6,11.7,25.0,32.66,21.6
2018,5,19,6,0,68.0,29.0,5.6,11.7,42.0,67.18,51.97
2018,5,19,6,15,34.0,29.0,5.6,11.75,35.5,46.58,34.94
2018,5,19,6,30,0.0,29.0,5.6,11.8,29.0,23.91,15.09
2018,5,19,6,45,0.0,44.0,5.6,11.8,44.0,36.36,25.87
2018,5,19,7,0,0.0,59.0,5.6,11.8,59.0,48.86,36.58
2018,5,19,7,15,0.0,73.5,5.55,11.95,73.5,60.97,46.82
2018,5,19,7,30,0.0,88.0,5.5,12.1,88.0,73.38,57.2
2018,5,19,7,45,0.0,87.5,5.5,12.25,87.5,72.73,56.4
2018,5,19,8,0,0.0,87.0,5.5,12.4,87.0,72.32,55.83
2018,5,19,8,15,0.0,99.5,5.5,12.55,99.5,83.1,64.67
2018,5,19,8,30,0.0,112.0,5.5,12.7,112.0,94.04,73.58
2018,5,19,8,45,0.0,116.0,5.5,12.85,116.0,97.49,76.2
2018,5,19,9,0,0.0,120.0,5.5,13.0,120.0,100.97,78.84
2018,5,19,9,15,0.5,129.5,5.55,13.2,130.0,109.75,85.87
2018,5,19,9,30,1.0,139.0,5.6,13.4,140.0,118.53,92.88
2018,5,19,9,45,2.0,150.5,5.6,13.55,152.5,129.56,101.73
2018,5,19,10,0,3.0,162.0,5.6,13.7,165.0,140.57,110.54
2018,5,19,10,15,6.0,185.5,5.65,13.85,191.0,164.06,129.54
2018,5,19,10,30,9.0,209.0,5.7,14.0,217.0,187.49,148.35
2018,5,19,10,45,9.0,212.0,5.8,14.15,220.0,189.78,149.94
2018,5,19,11,0,9.0,215.0,5.9,14.3,223.0,191.99,151.52
2018,5,19,11,15,10.5,228.0,5.95,14.35,237.5,204.26,161.29
2018,5,19,11,30,12.0,241.0,6.0,14.4,252.0,216.3,170.85
2018,5,19,11,45,16.5,286.5,6.05,14.5,302.0,258.99,204.82
2018,5,19,12,0,21.0,332.0,6.1,14.6,352.0,300.93,237.88
2018,5,19,12,15,25.5,354.0,6.2,14.6,378.5,330.43,261.11
2018,5,19,12,30,30.0,376.0,6.3,14.6,405.0,349.05,275.77
2018,5,19,12,45,28.0,362.5,6.35,14.6,389.0,331.2,261.76
2018,5,19,13,0,26.0,349.0,6.4,14.6,373.0,313.75,248.11
2018,5,19,13,15,28.5,353.5,6.45,14.55,379.5,314.55,248.94
2018,5,19,13,30,31.0,358.0,6.5,14.5,386.0,314.77,249.29
2018,5,19,13,45,24.5,324.0,6.55,14.45,346.0,278.93,221.03
2018,5,19,14,0,18.0,290.0,6.6,14.4,306.0,246.36,195.26
2018,5,19,14,15,16.5,276.5,6.65,14.3,290.5,232.55,184.46
2018,5,19,14,30,15.0,263.0,6.7,14.2,275.0,219.01,173.83
2018,5,19,14,45,15.5,256.5,6.7,14.1,268.5,211.76,168.22
2018,5,19,15,0,16.0,250.0,6.7,14.0,262.0,204.37,162.47
2018,5,19,15,15,10.5,219.0,6.7,14.0,226.5,177.44,140.98
2018,5,19,15,30,5.0,188.0,6.7,14.0,191.0,151.51,120.26
2018,5,19,15,45,4.5,180.5,6.7,13.75,183.0,144.28,114.79
2018,5,19,16,0,4.0,173.0,6.7,13.5,175.0,137.01,109.31
2018,5,19,16,15,5.5,164.5,6.7,13.3,167.5,129.57,108.41
2018,5,19,16,30,7.0,156.0,6.7,13.1,160.0,122.75,102.9
2018,5,19,16,45,40.0,141.5,6.65,12.95,159.0,107.82,90.18
2018,5,19,17,0,73.0,127.0,6.6,12.8,158.0,97.96,81.81
2018,5,19,17,15,77.5,102.0,6.6,12.6,131.0,77.49,63.89
2018,5,19,17,30,82.0,77.0,6.6,12.4,104.0,60.27,48.63
2018,5,19,17,45,41.0,42.5,6.55,12.15,56.0,34.72,25.7
2018,5,19,18,0,0.0,8.0,6.5,11.9,8.0,6.57,0.26
2018,5,19,18,15,0.0,6.5,6.4,11.8,6.5,5.33,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.7,5.0,4.1,0.0
2018,5,19,18,45,0.5,4.0,6.25,11.6,4.0,3.28,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.5,3.0,2.56,0.0
2018,5,19,19,15,0.5,1.5,6.1,11.5,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.0,11.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.7,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.7,1.0,0.85,0.0
2018,5,20,5,15,6.0,5.0,5.8,11.75,5.5,6.49,0.0
2018,5,20,5,30,12.0,9.0,5.8,11.8,10.0,13.14,4.37
2018,5,20,5,45,24.5,15.5,5.85,11.9,19.5,25.45,15.62
2018,5,20,6,0,37.0,22.0,5.9,12.0,29.0,39.1,27.92
2018,5,20,6,15,18.5,26.0,5.9,12.05,29.5,31.6,21.84
2018,5,20,6,30,0.0,30.0,5.9,12.1,30.0,24.74,15.79
2018,5,20,6,45,0.0,54.5,5.85,12.2,54.5,45.1,33.36
2018,5,20,7,0,0.0,79.0,5.8,12.3,79.0,66.03,51.24
2018,5,20,7,15,0.0,69.5,5.75,12.4,69.5,57.63,43.87
2018,5,20,7,30,0.0,60.0,5.7,12.5,60.0,49.72,36.95
2018,5,20,7,45,0.0,57.0,5.7,12.55,57.0,47.24,34.7
2018,5,20,8,0,0.0,54.0,5.7,12.6,54.0,44.77,32.47
2018,5,20,8,15,0.0,68.5,5.65,12.65,68.5,56.9,42.59
2018,5,20,8,30,0.0,83.0,5.6,12.7,83.0,69.05,52.66
2018,5,20,8,45,0.0,95.5,5.6,12.7,95.5,79.61,61.33
2018,5,20,9,0,0.0,108.0,5.6,12.7,108.0,90.49,70.22
2018,5,20,9,15,1.0,122.0,5.65,12.75,123.0,103.65,81.0
2018,5,20,9,30,2.0,136.0,5.7,12.8,138.0,116.85,91.76
2018,5,20,9,45,6.0,180.5,5.75,12.85,185.5,159.96,127.09
2018,5,20,10,0,10.0,225.0,5.8,12.9,233.0,203.46,162.33
2018,5,20,10,15,12.0,245.0,5.85,13.05,255.0,222.96,177.78
2018,5,20,10,30,14.0,265.0,5.9,13.2,277.0,242.3,193.05
2018,5,20,10,45,19.0,301.0,5.95,13.35,318.0,278.71,221.96
2018,5,20,11,0,24.0,337.0,6.0,13.5,359.0,329.67,262.07
2018,5,20,11,15,151.0,365.0,6.05,13.65,507.5,486.83,388.82
2018,5,20,11,30,278.0,393.0,6.1,13.8,656.0,634.76,504.24
2018,5,20,11,45,363.0,396.0,6.15,13.9,741.5,700.48,554.75
2018,5,20,12,0,448.0,399.0,6.2,14.0,827.0,768.45,606.21
2018,5,20,12,15,464.0,391.5,6.25,14.05,834.0,753.24,594.62
2018,5,20,12,30,480.0,384.0,6.3,14.1,841.0,735.34,581.21
2018,5,20,12,45,372.5,408.5,6.4,14.15,761.0,642.98,509.28
2018,5,20,13,0,265.0,433.0,6.5,14.2,681.0,562.91,446.0
2018,5,20,13,15,211.5,435.5,6.55,14.1,631.0,507.3,402.35
2018,5,20,13,30,158.0,438.0,6.6,14.0,581.0,458.83,363.92
2018,5,20,13,45,134.5,424.0,6.65,13.9,543.5,419.74,333.18
2018,5,20,14,0,111.0,410.0,6.7,13.8,506.0,383.07,304.21
2018,5,20,14,15,72.5,354.5,6.75,13.6,416.5,314.56,250.17
2018,5,20,14,30,34.0,299.0,6.8,13.4,327.0,249.75,198.84
2018,5,20,14,45,109.0,318.5,6.8,13.25,401.5,280.38,222.24
2018,5,20,15,0,184.0,338.0,6.8,13.1,476.0,303.13,237.78
2018,5,20,15,15,123.5,270.5,6.8,13.1,361.0,228.11,178.36
2018,5,20,15,30,63.0,203.0,6.8,13.1,246.0,166.88,130.71
2018,5,20,15,45,31.5,157.0,6.75,12.8,178.5,125.46,98.39
2018,5,20,16,0,0.0,111.0,6.7,12.5,111.0,91.28,71.58
2018,5,20,16,15,23.0,146.5,6.7,12.4,158.5,112.05,93.47
2018,5,20,16,30,46.0,182.0,6.7,12.3,206.0,133.95,113.03
2018,5,20,16,45,122.5,172.0,6.7,12.2,226.0,122.38,103.27
2018,5,20,17,0,199.0,162.0,6.7,12.1,246.0,116.69,98.61
2018,5,20,17,15,273.5,134.0,6.7,12.05,233.0,95.81,80.35
2018,5,20,17,30,348.0,106.0,6.7,12.0,220.0,75.65,62.5
2018,5,20,17,45,327.5,90.0,6.7,11.95,182.0,65.49,53.38
2018,5,20,18,0,307.0,74.0,6.7,11.9,144.0,54.87,43.67
2018,5,20,18,15,245.0,61.5,6.65,11.85,108.5,46.13,35.44
2018,5,20,18,30,183.0,49.0,6.6,11.8,73.0,37.67,27.19
2018,5,20,18,45,107.5,32.5,6.6,11.8,45.0,25.21,13.7
2018,5,20,19,0,32.0,16.0,6.6,11.8,17.0,13.66,0.0
2018,5,20,19,15,16.0,8.0,6.5,11.8,8.5,6.83,0.0
2018,5,20,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.6,11.75,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.5,11.8,3.0,2.8,0.0
2018,5,21,5,15,4.5,8.0,3.45,11.85,8.5,8.06,0.0
2018,5,21,5,30,8.0,13.0,3.4,11.9,14.0,13.78,5.02
2018,5,21,5,45,8.0,21.0,3.3,12.0,22.5,21.02,12.02
2018,5,21,6,0,8.0,29.0,3.2,12.1,31.0,28.26,18.61
2018,5,21,6,15,4.0,42.5,3.1,12.2,43.5,37.2,26.53
2018,5,21,6,30,0.0,56.0,3.0,12.3,56.0,46.37,34.47
2018,5,21,6,45,1.0,82.0,2.9,12.45,82.5,70.25,54.96
2018,5,21,7,0,2.0,108.0,2.8,12.6,109.0,94.85,75.75
2018,5,21,7,15,4.0,130.5,2.7,12.8,132.5,116.88,94.07
2018,5,21,7,30,6.0,153.0,2.6,13.0,156.0,139.04,112.22
2018,5,21,7,45,14.0,178.0,2.5,13.2,185.5,168.53,136.36
2018,5,21,8,0,22.0,203.0,2.4,13.4,215.0,198.5,160.53
2018,5,21,8,15,27.5,227.0,2.4,13.7,243.5,240.85,194.16
2018,5,21,8,30,33.0,251.0,2.4,14.0,272.0,269.65,216.4
2018,5,21,8,45,38.0,273.5,2.45,14.3,299.5,296.39,236.8
2018,5,21,9,0,43.0,296.0,2.5,14.6,327.0,323.02,256.9
2018,5,21,9,15,51.5,318.0,2.6,14.85,357.0,352.25,279.04
2018,5,21,9,30,60.0,340.0,2.7,15.1,387.0,381.26,300.81
2018,5,21,9,45,149.0,355.5,2.85,15.4,479.5,500.06,393.09
2018,5,21,10,0,238.0,371.0,3.0,15.7,572.0,618.51,481.77
2018,5,21,10,15,206.5,394.0,3.15,15.85,572.5,589.48,458.34
2018,5,21,10,30,175.0,417.0,3.3,16.0,573.0,577.42,448.0
2018,5,21,10,45,117.5,412.5,3.45,16.15,518.5,512.23,397.72
2018,5,21,11,0,60.0,408.0,3.6,16.3,464.0,431.58,335.42
2018,5,21,11,15,40.0,363.0,3.75,16.35,400.5,366.12,285.41
2018,5,21,11,30,20.0,318.0,3.9,16.4,337.0,290.99,227.08
2018,5,21,11,45,18.0,305.5,4.1,16.5,322.5,276.76,216.09
2018,5,21,12,0,16.0,293.0,4.3,16.6,308.0,262.71,205.12
2018,5,21,12,15,19.5,313.5,4.5,16.55,332.0,281.69,220.16
2018,5,21,12,30,23.0,334.0,4.7,16.5,356.0,306.66,239.77
2018,5,21,12,45,33.0,366.0,4.9,16.45,397.0,337.64,264.13
2018,5,21,13,0,43.0,398.0,5.1,16.4,438.0,366.56,286.79
2018,5,21,13,15,35.5,374.0,5.25,16.25,406.5,335.74,263.1
2018,5,21,13,30,28.0,350.0,5.4,16.1,375.0,306.2,240.38
2018,5,21,13,45,28.0,342.5,5.55,15.95,367.0,295.26,232.18
2018,5,21,14,0,28.0,335.0,5.7,15.8,359.0,284.34,223.92
2018,5,21,14,15,24.5,311.5,5.8,15.6,332.0,259.82,204.87
2018,5,21,14,30,21.0,288.0,5.9,15.4,305.0,240.62,189.99
2018,5,21,14,45,18.0,269.0,6.0,15.2,283.0,222.07,175.55
2018,5,21,15,0,15.0,250.0,6.1,15.0,261.0,204.08,161.5
2018,5,21,15,15,12.5,231.0,6.1,15.0,240.0,186.76,147.82
2018,5,21,15,30,10.0,212.0,6.1,15.0,219.0,169.95,134.55
2018,5,21,15,45,8.0,196.0,6.15,14.5,201.5,155.83,123.72
2018,5,21,16,0,6.0,180.0,6.2,14.0,184.0,142.09,113.19
2018,5,21,16,15,4.5,165.0,6.2,13.75,168.0,129.97,108.52
2018,5,21,16,30,3.0,150.0,6.2,13.5,152.0,118.63,99.09
2018,5,21,16,45,10.0,146.5,6.2,13.25,151.0,115.26,96.58
2018,5,21,17,0,17.0,143.0,6.2,13.0,150.0,111.67,93.82
2018,5,21,17,15,46.0,129.5,6.15,12.75,145.5,98.07,82.13
2018,5,21,17,30,75.0,116.0,6.1,12.5,141.0,88.39,73.74
2018,5,21,17,45,70.0,100.0,6.05,12.25,120.0,76.61,63.27
2018,5,21,18,0,65.0,84.0,6.0,12.0,99.0,64.65,52.41
2018,5,21,18,15,42.5,64.0,5.95,11.85,73.0,49.91,38.82
2018,5,21,18,30,20.0,44.0,5.9,11.7,47.0,34.98,24.92
2018,5,21,18,45,12.5,28.0,5.8,11.55,29.5,22.63,12.06
2018,5,21,19,0,5.0,12.0,5.7,11.4,12.0,10.24,0.0
2018,5,21,19,15,2.5,6.0,5.65,11.4,6.0,5.12,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.75,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.8,2.0,2.65,0.0
2018,5,22,5,15,2.0,3.5,4.1,11.9,3.5,3.53,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.0,5.0,4.1,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.05,7.0,5.74,0.0
2018,5,22,6,0,0.0,9.0,4.1,12.1,9.0,7.39,0.69
2018,5,22,6,15,0.0,13.0,4.1,12.2,13.0,10.69,3.59
2018,5,22,6,30,0.0,17.0,4.1,12.3,17.0,13.99,6.48
2018,5,22,6,45,0.0,31.5,4.05,12.45,31.5,25.99,16.86
2018,5,22,7,0,0.0,46.0,4.0,12.6,46.0,38.03,27.17
2018,5,22,7,15,0.0,54.5,4.0,12.7,54.5,45.12,33.14
2018,5,22,7,30,0.0,63.0,4.0,12.8,63.0,52.22,39.05
2018,5,22,7,45,0.0,77.0,4.0,12.9,77.0,63.93,48.81
2018,5,22,8,0,0.0,91.0,4.0,13.0,91.0,75.7,58.51
2018,5,22,8,15,0.0,108.5,4.0,13.2,108.5,91.03,71.09
2018,5,22,8,30,0.0,126.0,4.0,13.4,126.0,106.43,83.6
2018,5,22,8,45,0.5,139.0,4.0,13.55,139.5,118.31,93.13
2018,5,22,9,0,1.0,152.0,4.0,13.7,153.0,130.21,102.63
2018,5,22,9,15,2.0,159.5,4.1,13.85,161.0,137.67,108.48
2018,5,22,9,30,3.0,167.0,4.2,14.0,169.0,145.16,114.35
2018,5,22,9,45,5.5,185.0,4.3,14.15,189.5,163.43,129.01
2018,5,22,10,0,8.0,203.0,4.4,14.3,210.0,181.68,143.55
2018,5,22,10,15,10.0,223.0,4.45,14.45,232.0,201.16,158.95
2018,5,22,10,30,12.0,243.0,4.5,14.6,254.0,220.51,174.16
2018,5,22,10,45,13.5,264.5,4.6,14.7,277.0,240.52,189.85
2018,5,22,11,0,15.0,286.0,4.7,14.8,300.0,260.28,205.27
2018,5,22,11,15,14.5,279.5,4.75,14.85,293.0,253.09,199.39
2018,5,22,11,30,14.0,273.0,4.8,14.9,286.0,245.92,193.61
2018,5,22,11,45,16.5,296.5,4.85,14.95,312.0,267.52,210.61
2018,5,22,12,0,19.0,320.0,4.9,15.0,338.0,288.58,227.09
2018,5,22,12,15,17.5,309.0,4.9,15.0,325.5,276.12,217.19
2018,5,22,12,30,16.0,298.0,4.9,15.0,313.0,263.81,207.5
2018,5,22,12,45,17.0,305.0,4.9,15.0,321.0,268.69,211.4
2018,5,22,13,0,18.0,312.0,4.9,15.0,329.0,273.25,215.04
2018,5,22,13,15,17.5,302.5,4.95,14.95,318.5,262.92,207.03
2018,5,22,13,30,17.0,293.0,5.0,14.9,308.0,252.7,199.12
2018,5,22,13,45,18.0,292.5,5.0,14.85,308.0,250.66,197.68
2018,5,22,14,0,19.0,292.0,5.0,14.8,308.0,248.37,196.02
2018,5,22,14,15,31.5,315.0,5.0,14.7,341.0,265.67,209.9
2018,5,22,14,30,44.0,338.0,5.0,14.6,374.0,282.05,222.84
2018,5,22,14,45,53.0,325.5,5.0,14.5,367.0,269.45,212.72
2018,5,22,15,0,62.0,313.0,5.0,14.4,360.0,255.83,201.62
2018,5,22,15,15,81.0,303.5,5.0,14.4,361.0,245.43,192.51
2018,5,22,15,30,100.0,294.0,5.0,14.4,362.0,232.46,181.26
2018,5,22,15,45,116.5,279.5,5.0,14.2,353.5,205.53,159.54
2018,5,22,16,0,133.0,265.0,5.0,14.0,345.0,183.89,144.12
2018,5,22,16,15,149.0,242.0,5.0,13.8,324.5,162.56,136.49
2018,5,22,16,30,165.0,219.0,5.0,13.6,304.0,149.93,126.15
2018,5,22,16,45,192.5,192.0,5.0,13.45,281.5,134.71,113.41
2018,5,22,17,0,220.0,165.0,5.0,13.3,259.0,113.81,95.52
2018,5,22,17,15,244.5,141.0,4.95,13.1,232.5,99.81,83.51
2018,5,22,17,30,269.0,117.0,4.9,12.9,206.0,85.07,70.64
2018,5,22,17,45,262.5,98.0,4.85,12.7,172.5,72.6,59.58
2018,5,22,18,0,256.0,79.0,4.8,12.5,139.0,59.66,47.87
2018,5,22,18,15,206.5,63.0,4.75,12.35,104.0,48.07,37.15
2018,5,22,18,30,157.0,47.0,4.7,12.2,69.0,36.25,26.03
2018,5,22,18,45,95.5,31.5,4.6,12.05,43.0,24.54,13.82
2018,5,22,19,0,34.0,16.0,4.5,11.9,17.0,12.98,0.0
2018,5,22,19,15,17.0,8.0,4.45,11.9,8.5,6.83,0.0
2018,5,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
