Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,4,45,39.5,5.5,1.65,12.55,6.5,0.0,0.0
2018,6,2,5,0,79.0,11.0,1.6,12.7,13.0,27.3,0.0
2018,6,2,5,15,203.5,23.0,1.55,12.95,42.5,94.84,35.63
2018,6,2,5,30,328.0,35.0,1.5,13.2,72.0,168.57,123.71
2018,6,2,5,45,416.0,43.5,1.45,13.5,114.0,233.25,182.55
2018,6,2,6,0,504.0,52.0,1.4,13.8,156.0,307.11,246.97
2018,6,2,6,15,551.5,60.0,1.4,14.1,202.5,368.43,300.03
2018,6,2,6,30,599.0,68.0,1.4,14.4,249.0,433.51,354.09
2018,6,2,6,45,623.0,76.5,1.4,14.75,295.5,488.15,397.75
2018,6,2,7,0,647.0,85.0,1.4,15.1,342.0,543.39,440.14
2018,6,2,7,15,673.5,91.5,1.5,15.6,391.0,598.32,481.15
2018,6,2,7,30,700.0,98.0,1.6,16.1,440.0,653.36,520.89
2018,6,2,7,45,738.5,98.5,1.65,16.55,493.5,707.31,557.48
2018,6,2,8,0,777.0,99.0,1.7,17.0,547.0,764.75,595.7
2018,6,2,8,15,793.5,103.0,1.8,17.5,593.5,807.13,622.9
2018,6,2,8,30,810.0,107.0,1.9,18.0,640.0,847.44,648.44
2018,6,2,8,45,839.5,103.5,2.0,18.55,688.5,879.07,667.66
2018,6,2,9,0,869.0,100.0,2.1,19.1,737.0,918.08,691.8
2018,6,2,9,15,881.5,101.5,2.15,19.5,777.0,944.28,706.94
2018,6,2,9,30,894.0,103.0,2.2,19.9,817.0,967.25,720.03
2018,6,2,9,45,897.0,107.5,2.25,20.25,849.0,980.85,727.12
2018,6,2,10,0,900.0,112.0,2.3,20.6,881.0,990.64,731.89
2018,6,2,10,15,905.5,113.5,2.35,20.9,908.0,995.96,734.01
2018,6,2,10,30,911.0,115.0,2.4,21.2,935.0,997.47,733.81
2018,6,2,10,45,914.5,116.5,2.45,21.5,955.0,993.22,730.0
2018,6,2,11,0,918.0,118.0,2.5,21.8,975.0,985.13,723.86
2018,6,2,11,15,920.5,118.5,2.55,22.0,988.0,971.38,714.41
2018,6,2,11,30,923.0,119.0,2.6,22.2,1001.0,953.96,702.67
2018,6,2,11,45,924.0,119.0,2.65,22.4,1006.5,931.19,687.47
2018,6,2,12,0,925.0,119.0,2.7,22.6,1012.0,905.05,670.06
2018,6,2,12,15,927.0,117.5,2.8,22.7,1011.0,875.25,650.79
2018,6,2,12,30,929.0,116.0,2.9,22.8,1010.0,842.34,629.26
2018,6,2,12,45,931.0,113.5,2.95,22.9,1002.0,805.59,604.64
2018,6,2,13,0,933.0,111.0,3.0,23.0,994.0,765.95,577.13
2018,6,2,13,15,929.5,110.0,3.15,22.95,977.0,721.02,544.94
2018,6,2,13,30,926.0,109.0,3.3,22.9,960.0,673.88,510.18
2018,6,2,13,45,920.5,109.0,3.4,22.85,936.5,624.34,472.35
2018,6,2,14,0,915.0,109.0,3.5,22.8,913.0,573.13,432.08
2018,6,2,14,15,908.0,107.5,3.65,22.7,882.5,518.65,388.23
2018,6,2,14,30,901.0,106.0,3.8,22.6,852.0,463.13,342.1
2018,6,2,14,45,891.5,104.5,3.9,22.45,816.0,405.93,293.32
2018,6,2,15,0,882.0,103.0,4.0,22.3,780.0,348.45,243.29
2018,6,2,15,15,870.0,101.0,4.0,22.3,738.5,289.97,192.22
2018,6,2,15,30,858.0,99.0,4.0,22.3,697.0,232.01,143.22
2018,6,2,15,45,843.0,97.0,4.1,21.9,652.0,174.42,99.77
2018,6,2,16,0,828.0,95.0,4.2,21.5,607.0,109.44,61.14
2018,6,2,16,15,808.0,91.5,4.2,21.15,558.0,69.64,54.1
2018,6,2,16,30,788.0,88.0,4.2,20.8,509.0,68.21,53.17
2018,6,2,16,45,761.5,85.0,4.15,20.5,458.5,66.97,52.35
2018,6,2,17,0,735.0,82.0,4.1,20.2,408.0,65.68,51.5
2018,6,2,17,15,699.5,77.0,4.0,19.7,356.5,57.47,44.64
2018,6,2,17,30,664.0,72.0,3.9,19.2,305.0,54.65,42.38
2018,6,2,17,45,613.5,66.5,3.8,18.75,255.0,51.25,39.51
2018,6,2,18,0,563.0,61.0,3.7,18.3,205.0,47.8,36.49
2018,6,2,18,15,489.0,54.0,3.5,17.75,159.0,42.96,32.08
2018,6,2,18,30,415.0,47.0,3.3,17.2,113.0,38.11,27.45
2018,6,2,18,45,303.5,36.5,3.15,16.7,76.0,30.01,19.53
2018,6,2,19,0,192.0,26.0,3.0,16.2,39.0,20.26,4.57
2018,6,2,19,15,100.5,14.0,2.9,16.0,20.5,11.95,0.0
2018,6,2,19,30,9.0,2.0,2.8,15.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.7,15.55,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,4,45,32.5,6.0,2.1,13.0,6.5,0.0,0.0
2018,6,3,5,0,65.0,12.0,2.2,13.1,13.0,24.92,0.0
2018,6,3,5,15,174.0,24.5,2.2,13.4,41.0,87.14,34.07
2018,6,3,5,30,283.0,37.0,2.2,13.7,69.0,154.55,113.54
2018,6,3,5,45,389.0,45.5,2.2,13.95,112.5,224.04,175.66
2018,6,3,6,0,495.0,54.0,2.2,14.2,156.0,304.61,245.71
2018,6,3,6,15,556.5,60.0,2.15,14.55,204.5,370.33,302.58
2018,6,3,6,30,618.0,66.0,2.1,14.9,253.0,441.12,361.56
2018,6,3,6,45,661.0,70.5,2.05,15.2,304.0,503.48,411.77
2018,6,3,7,0,704.0,75.0,2.0,15.5,355.0,565.81,460.09
2018,6,3,7,15,709.0,84.5,2.0,15.9,399.5,614.07,495.55
2018,6,3,7,30,714.0,94.0,2.0,16.3,444.0,658.18,526.53
2018,6,3,7,45,731.5,100.5,2.05,16.75,491.5,703.22,556.93
2018,6,3,8,0,749.0,107.0,2.1,17.2,539.0,749.97,587.95
2018,6,3,8,15,797.5,100.5,2.15,17.5,595.0,806.8,625.84
2018,6,3,8,30,846.0,94.0,2.2,17.8,651.0,854.39,656.5
2018,6,3,8,45,859.0,96.5,2.25,18.1,694.5,888.03,677.24
2018,6,3,9,0,872.0,99.0,2.3,18.4,738.0,918.87,696.04
2018,6,3,9,15,880.0,102.0,2.4,18.6,776.5,942.56,710.7
2018,6,3,9,30,888.0,105.0,2.5,18.8,815.0,962.86,723.17
2018,6,3,9,45,893.5,108.0,2.6,19.05,847.5,977.22,731.62
2018,6,3,10,0,899.0,111.0,2.7,19.3,880.0,987.88,737.74
2018,6,3,10,15,905.0,112.5,2.85,19.4,907.0,993.74,741.66
2018,6,3,10,30,911.0,114.0,3.0,19.5,934.0,995.79,743.16
2018,6,3,10,45,916.0,114.0,3.1,19.65,954.5,991.58,740.04
2018,6,3,11,0,921.0,114.0,3.2,19.8,975.0,983.56,734.52
2018,6,3,11,15,887.5,135.5,3.3,19.85,974.5,955.8,716.09
2018,6,3,11,30,854.0,157.0,3.4,19.9,974.0,924.24,695.15
2018,6,3,11,45,753.0,219.5,3.5,20.0,943.0,889.6,671.86
2018,6,3,12,0,652.0,282.0,3.6,20.1,912.0,832.49,629.79
2018,6,3,12,15,661.0,274.5,3.75,20.05,912.0,807.23,613.08
2018,6,3,12,30,670.0,267.0,3.9,20.0,912.0,779.22,593.87
2018,6,3,12,45,582.5,315.5,4.05,19.95,872.5,723.64,552.47
2018,6,3,13,0,495.0,364.0,4.2,19.9,833.0,669.52,511.8
2018,6,3,13,15,623.0,291.0,4.3,19.8,871.0,666.33,511.5
2018,6,3,13,30,751.0,218.0,4.4,19.7,909.0,654.78,503.84
2018,6,3,13,45,707.5,232.0,4.55,19.55,869.5,598.65,460.77
2018,6,3,14,0,664.0,246.0,4.7,19.4,830.0,544.71,418.58
2018,6,3,14,15,751.0,194.5,4.75,19.25,834.0,506.74,387.08
2018,6,3,14,30,838.0,143.0,4.8,19.1,838.0,461.8,347.98
2018,6,3,14,45,854.5,127.0,4.9,18.95,809.0,408.84,301.45
2018,6,3,15,0,871.0,111.0,5.0,18.8,780.0,351.15,249.91
2018,6,3,15,15,861.5,107.0,5.0,18.8,739.0,292.51,197.75
2018,6,3,15,30,852.0,103.0,5.0,18.8,698.0,234.13,147.47
2018,6,3,15,45,822.5,104.5,5.1,18.4,648.0,169.56,98.17
2018,6,3,16,0,793.0,106.0,5.2,18.0,598.0,115.43,67.68
2018,6,3,16,15,790.0,98.5,5.2,17.75,555.0,74.07,58.68
2018,6,3,16,30,787.0,91.0,5.2,17.5,512.0,70.27,55.68
2018,6,3,16,45,761.5,86.5,5.25,17.25,461.0,68.02,53.97
2018,6,3,17,0,736.0,82.0,5.3,17.0,410.0,65.65,52.15
2018,6,3,17,15,701.5,77.5,5.25,16.6,359.0,57.81,45.51
2018,6,3,17,30,667.0,73.0,5.2,16.2,308.0,55.38,43.55
2018,6,3,17,45,618.5,67.5,5.2,15.85,258.0,52.01,40.67
2018,6,3,18,0,570.0,62.0,5.2,15.5,208.0,48.6,37.63
2018,6,3,18,15,498.5,54.5,5.1,15.15,162.0,43.38,32.81
2018,6,3,18,30,427.0,47.0,5.0,14.8,116.0,38.11,27.74
2018,6,3,18,45,318.0,37.0,4.9,14.5,78.5,30.44,20.15
2018,6,3,19,0,209.0,27.0,4.8,14.2,41.0,21.05,5.92
2018,6,3,19,15,109.5,14.5,4.7,14.05,21.5,12.38,0.0
2018,6,3,19,30,10.0,2.0,4.6,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.5,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.75,12.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,4,45,44.0,6.5,5.65,12.6,7.5,0.0,0.0
2018,6,4,5,0,88.0,13.0,5.8,12.7,15.0,30.9,0.0
2018,6,4,5,15,216.5,24.5,5.95,12.95,45.0,99.64,41.1
2018,6,4,5,30,345.0,36.0,6.1,13.2,75.0,174.53,129.12
2018,6,4,5,45,435.0,43.5,6.2,13.4,117.5,239.85,189.78
2018,6,4,6,0,525.0,51.0,6.3,13.6,160.0,314.37,256.92
2018,6,4,6,15,583.0,57.5,6.4,13.85,209.0,380.26,316.12
2018,6,4,6,30,641.0,64.0,6.5,14.1,258.0,450.91,377.65
2018,6,4,6,45,681.0,68.0,6.55,14.35,308.5,509.64,427.72
2018,6,4,7,0,721.0,72.0,6.6,14.6,359.0,572.77,479.76
2018,6,4,7,15,750.5,76.0,6.6,14.8,410.5,629.99,525.52
2018,6,4,7,30,780.0,80.0,6.6,15.0,462.0,687.32,568.83
2018,6,4,7,45,746.5,99.0,6.55,15.2,496.0,712.42,585.82
2018,6,4,8,0,713.0,118.0,6.5,15.4,530.0,736.11,601.63
2018,6,4,8,15,683.0,140.5,6.45,15.55,561.5,758.1,616.13
2018,6,4,8,30,653.0,163.0,6.4,15.7,593.0,774.91,626.62
2018,6,4,8,45,582.5,204.5,6.4,15.85,607.5,769.52,619.14
2018,6,4,9,0,512.0,246.0,6.4,16.0,622.0,752.03,602.35
2018,6,4,9,15,664.5,193.0,6.4,16.15,707.5,854.43,680.74
2018,6,4,9,30,817.0,140.0,6.4,16.3,793.0,943.21,743.85
2018,6,4,9,45,763.5,175.5,6.35,16.4,805.5,933.28,734.4
2018,6,4,10,0,710.0,211.0,6.3,16.5,818.0,927.69,728.77
2018,6,4,10,15,650.5,253.0,6.35,16.55,822.5,909.11,713.34
2018,6,4,10,30,591.0,295.0,6.4,16.6,827.0,884.96,693.14
2018,6,4,10,45,658.0,264.5,6.4,16.65,869.5,912.43,714.17
2018,6,4,11,0,725.0,234.0,6.4,16.7,912.0,934.74,730.91
2018,6,4,11,15,709.5,245.0,6.45,16.65,916.0,914.86,715.86
2018,6,4,11,30,694.0,256.0,6.5,16.6,920.0,891.96,698.59
2018,6,4,11,45,816.0,185.5,6.55,16.6,971.0,906.12,710.25
2018,6,4,12,0,938.0,115.0,6.6,16.6,1022.0,911.95,714.54
2018,6,4,12,15,930.5,120.0,6.65,16.6,1018.0,879.63,691.15
2018,6,4,12,30,923.0,125.0,6.7,16.6,1014.0,844.56,665.81
2018,6,4,12,45,900.0,138.0,6.75,16.55,998.0,801.61,634.64
2018,6,4,13,0,877.0,151.0,6.8,16.5,982.0,757.14,600.17
2018,6,4,13,15,881.5,145.0,6.85,16.45,968.0,715.91,567.82
2018,6,4,13,30,886.0,139.0,6.9,16.4,954.0,671.98,532.61
2018,6,4,13,45,902.0,125.0,6.9,16.35,937.0,626.1,495.01
2018,6,4,14,0,918.0,111.0,6.9,16.3,920.0,576.56,453.4
2018,6,4,14,15,910.5,110.0,6.9,16.25,889.5,522.17,406.66
2018,6,4,14,30,903.0,109.0,6.9,16.2,859.0,466.77,357.9
2018,6,4,14,45,894.5,107.0,6.9,16.1,823.0,409.54,306.59
2018,6,4,15,0,886.0,105.0,6.9,16.0,787.0,351.92,254.13
2018,6,4,15,15,862.5,107.0,6.9,16.0,741.5,293.23,201.3
2018,6,4,15,30,839.0,109.0,6.9,16.0,696.0,229.25,146.15
2018,6,4,15,45,816.5,108.0,6.95,15.7,648.0,171.81,101.44
2018,6,4,16,0,794.0,107.0,7.0,15.4,600.0,116.76,69.27
2018,6,4,16,15,793.0,99.0,6.95,15.2,558.0,74.41,59.59
2018,6,4,16,30,792.0,91.0,6.9,15.0,516.0,70.31,56.27
2018,6,4,16,45,765.0,87.5,6.9,14.8,465.0,68.76,55.16
2018,6,4,17,0,738.0,84.0,6.9,14.6,414.0,67.16,53.98
2018,6,4,17,15,701.5,80.0,6.9,14.35,362.5,59.54,47.45
2018,6,4,17,30,665.0,76.0,6.9,14.1,311.0,57.53,45.83
2018,6,4,17,45,594.5,71.5,6.85,13.85,256.5,54.83,43.51
2018,6,4,18,0,524.0,67.0,6.8,13.6,202.0,52.22,41.15
2018,6,4,18,15,405.5,58.5,6.7,13.35,149.5,46.09,35.47
2018,6,4,18,30,287.0,50.0,6.6,13.1,97.0,38.09,27.94
2018,6,4,18,45,209.5,38.0,6.5,12.9,66.0,29.18,19.28
2018,6,4,19,0,132.0,26.0,6.4,12.7,35.0,20.12,6.18
2018,6,4,19,15,70.0,14.0,6.3,12.6,18.5,11.95,0.0
2018,6,4,19,30,8.0,2.0,6.2,12.5,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.15,12.45,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,11.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,6.15,11.85,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,6.3,11.9,13.0,21.23,0.0
2018,6,5,5,15,153.0,27.5,6.35,12.05,42.5,84.61,35.87
2018,6,5,5,30,257.0,43.0,6.4,12.2,72.0,150.89,112.33
2018,6,5,5,45,319.5,54.0,6.45,12.3,108.5,202.19,160.73
2018,6,5,6,0,382.0,65.0,6.5,12.4,145.0,260.45,213.91
2018,6,5,6,15,301.0,87.5,6.45,12.55,161.0,265.42,221.44
2018,6,5,6,30,220.0,110.0,6.4,12.7,177.0,249.37,209.19
2018,6,5,6,45,242.5,129.5,6.35,12.85,216.0,294.62,248.01
2018,6,5,7,0,265.0,149.0,6.3,13.0,255.0,341.31,287.09
2018,6,5,7,15,341.0,157.5,6.25,13.2,312.5,414.12,347.79
2018,6,5,7,30,417.0,166.0,6.2,13.4,370.0,508.59,424.35
2018,6,5,7,45,439.5,179.5,6.15,13.55,415.0,556.56,461.55
2018,6,5,8,0,462.0,193.0,6.1,13.7,460.0,604.49,498.14
2018,6,5,8,15,444.0,217.5,6.05,13.9,491.5,629.42,515.11
2018,6,5,8,30,426.0,242.0,6.0,14.1,523.0,651.13,529.38
2018,6,5,8,45,339.5,284.0,5.9,14.3,517.5,609.43,493.08
2018,6,5,9,0,253.0,326.0,5.8,14.5,512.0,579.53,465.71
2018,6,5,9,15,206.0,351.5,5.75,14.6,508.0,545.91,437.37
2018,6,5,9,30,159.0,377.0,5.7,14.7,504.0,527.68,420.65
2018,6,5,9,45,208.5,389.0,5.65,14.85,563.0,585.5,465.29
2018,6,5,10,0,258.0,401.0,5.6,15.0,622.0,660.48,521.59
2018,6,5,10,15,336.5,389.5,5.55,15.05,687.0,720.57,567.44
2018,6,5,10,30,415.0,378.0,5.5,15.1,752.0,793.26,621.54
2018,6,5,10,45,422.0,383.5,5.5,15.2,771.0,797.23,623.26
2018,6,5,11,0,429.0,389.0,5.5,15.3,790.0,798.67,623.51
2018,6,5,11,15,401.5,403.5,5.5,15.3,783.0,773.63,603.85
2018,6,5,11,30,374.0,418.0,5.5,15.3,776.0,737.76,576.53
2018,6,5,11,45,367.0,414.5,5.5,15.3,767.5,713.38,558.21
2018,6,5,12,0,360.0,411.0,5.5,15.3,759.0,687.73,538.84
2018,6,5,12,15,342.0,413.5,5.55,15.25,743.5,657.19,515.67
2018,6,5,12,30,324.0,416.0,5.6,15.2,728.0,626.29,492.1
2018,6,5,12,45,223.0,440.5,5.7,15.15,654.5,547.32,430.34
2018,6,5,13,0,122.0,465.0,5.8,15.1,581.0,479.49,376.59
2018,6,5,13,15,134.5,455.5,5.8,15.05,581.0,468.0,368.15
2018,6,5,13,30,147.0,446.0,5.8,15.0,581.0,455.26,358.42
2018,6,5,13,45,323.0,369.0,5.85,14.95,656.5,482.95,381.47
2018,6,5,14,0,499.0,292.0,5.9,14.9,732.0,494.14,389.58
2018,6,5,14,15,705.5,200.5,5.9,14.85,799.5,490.04,383.3
2018,6,5,14,30,912.0,109.0,5.9,14.8,867.0,470.89,361.79
2018,6,5,14,45,904.0,107.0,5.9,14.75,831.0,413.38,310.13
2018,6,5,15,0,896.0,105.0,5.9,14.7,795.0,355.42,257.3
2018,6,5,15,15,884.5,103.0,5.9,14.7,753.5,296.37,203.64
2018,6,5,15,30,873.0,101.0,5.9,14.7,712.0,237.75,152.12
2018,6,5,15,45,858.0,98.5,5.85,14.55,666.5,179.02,105.86
2018,6,5,16,0,843.0,96.0,5.8,14.4,621.0,112.91,64.64
2018,6,5,16,15,822.5,93.0,5.8,14.25,571.5,70.78,56.63
2018,6,5,16,30,802.0,90.0,5.8,14.1,522.0,69.72,55.94
2018,6,5,16,45,775.0,87.0,5.8,14.0,470.5,68.5,55.09
2018,6,5,17,0,748.0,84.0,5.8,13.9,419.0,67.24,54.2
2018,6,5,17,15,710.0,80.0,5.8,13.65,367.0,59.6,47.64
2018,6,5,17,30,672.0,76.0,5.8,13.4,315.0,57.56,45.99
2018,6,5,17,45,619.0,70.5,5.75,13.2,263.5,54.23,43.1
2018,6,5,18,0,566.0,65.0,5.7,13.0,212.0,50.87,40.06
2018,6,5,18,15,491.0,58.0,5.65,12.8,165.5,46.14,35.62
2018,6,5,18,30,416.0,51.0,5.6,12.6,119.0,41.42,30.97
2018,6,5,18,45,305.0,40.0,5.5,12.35,81.0,32.98,22.64
2018,6,5,19,0,194.0,29.0,5.4,12.1,43.0,22.54,8.31
2018,6,5,19,15,102.0,15.5,5.4,12.05,22.5,13.23,0.0
2018,6,5,19,30,10.0,2.0,5.4,12.0,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.35,11.95,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,4,45,11.5,4.0,4.9,12.25,4.5,0.0,0.0
2018,6,6,5,0,23.0,8.0,4.9,12.3,9.0,11.96,0.0
2018,6,6,5,15,16.0,16.5,4.9,12.4,17.5,18.69,4.06
2018,6,6,5,30,9.0,25.0,4.9,12.5,26.0,24.83,14.52
2018,6,6,5,45,5.0,40.0,4.9,12.6,40.5,35.54,24.4
2018,6,6,6,0,1.0,55.0,4.9,12.7,55.0,47.32,34.91
2018,6,6,6,15,21.0,66.0,4.95,12.8,72.0,70.95,55.55
2018,6,6,6,30,41.0,77.0,5.0,12.9,89.0,93.1,74.98
2018,6,6,6,45,22.0,63.5,5.0,13.05,70.0,69.27,54.38
2018,6,6,7,0,3.0,50.0,5.0,13.2,51.0,43.32,31.66
2018,6,6,7,15,18.5,110.0,5.0,13.35,119.0,113.32,91.41
2018,6,6,7,30,34.0,170.0,5.0,13.5,187.0,186.22,152.31
2018,6,6,7,45,30.0,175.0,5.05,13.65,191.0,187.73,152.83
2018,6,6,8,0,26.0,180.0,5.1,13.8,195.0,189.12,153.32
2018,6,6,8,15,27.0,204.0,5.1,14.0,220.5,213.92,173.05
2018,6,6,8,30,28.0,228.0,5.1,14.2,246.0,238.58,192.41
2018,6,6,8,45,39.5,263.0,5.15,14.4,290.5,283.76,228.44
2018,6,6,9,0,51.0,298.0,5.2,14.6,335.0,329.13,264.11
2018,6,6,9,15,48.0,309.0,5.2,14.7,345.5,336.25,268.83
2018,6,6,9,30,45.0,320.0,5.2,14.8,356.0,343.04,273.4
2018,6,6,9,45,38.5,327.0,5.25,14.95,358.5,342.16,271.83
2018,6,6,10,0,32.0,334.0,5.3,15.1,361.0,340.99,270.09
2018,6,6,10,15,37.5,355.0,5.35,15.15,388.0,364.78,288.44
2018,6,6,10,30,43.0,376.0,5.4,15.2,415.0,388.02,306.21
2018,6,6,10,45,46.0,389.5,5.45,15.3,432.0,400.96,315.84
2018,6,6,11,0,49.0,403.0,5.5,15.4,449.0,413.29,325.02
2018,6,6,11,15,61.5,423.0,5.55,15.45,481.5,439.78,345.45
2018,6,6,11,30,74.0,443.0,5.6,15.5,514.0,464.95,364.72
2018,6,6,11,45,83.0,449.5,5.65,15.5,529.5,473.12,371.03
2018,6,6,12,0,92.0,456.0,5.7,15.5,545.0,480.14,376.49
2018,6,6,12,15,153.5,460.5,5.7,15.5,608.5,535.54,420.02
2018,6,6,12,30,215.0,465.0,5.7,15.5,672.0,576.27,451.8
2018,6,6,12,45,439.5,361.5,5.75,15.5,780.0,653.04,514.42
2018,6,6,13,0,664.0,258.0,5.8,15.5,888.0,702.76,555.02
2018,6,6,13,15,752.0,211.0,5.8,15.5,913.0,689.61,544.99
2018,6,6,13,30,840.0,164.0,5.8,15.5,938.0,666.54,526.83
2018,6,6,13,45,833.5,162.5,5.75,15.45,914.5,617.58,486.94
2018,6,6,14,0,827.0,161.0,5.7,15.4,891.0,567.34,445.21
2018,6,6,14,15,818.0,159.5,5.75,15.35,861.0,514.87,400.88
2018,6,6,14,30,809.0,158.0,5.8,15.3,831.0,461.84,354.92
2018,6,6,14,45,797.0,156.0,5.8,15.25,795.0,407.03,306.48
2018,6,6,15,0,785.0,154.0,5.8,15.2,759.0,352.48,257.52
2018,6,6,15,15,770.5,151.0,5.8,15.2,718.5,297.12,207.99
2018,6,6,15,30,756.0,148.0,5.8,15.2,678.0,236.06,155.43
2018,6,6,15,45,736.5,144.5,5.9,14.95,633.0,181.18,112.57
2018,6,6,16,0,717.0,141.0,6.0,14.7,588.0,128.44,80.77
2018,6,6,16,15,691.5,137.0,6.05,14.55,540.0,90.17,73.46
2018,6,6,16,30,666.0,133.0,6.1,14.4,492.0,89.82,73.47
2018,6,6,16,45,633.5,127.5,6.15,14.2,442.0,88.26,72.41
2018,6,6,17,0,601.0,122.0,6.2,14.0,392.0,86.6,71.26
2018,6,6,17,15,559.5,114.0,6.15,13.75,341.5,82.84,68.23
2018,6,6,17,30,518.0,106.0,6.1,13.5,291.0,76.66,62.98
2018,6,6,17,45,462.5,97.5,6.05,13.3,243.0,71.26,58.28
2018,6,6,18,0,407.0,89.0,6.0,13.1,195.0,65.72,53.3
2018,6,6,18,15,333.5,76.0,5.9,12.95,150.5,56.71,45.01
2018,6,6,18,30,260.0,63.0,5.8,12.8,106.0,47.5,36.31
2018,6,6,18,45,174.0,46.5,5.7,12.6,71.0,35.69,24.99
2018,6,6,19,0,88.0,30.0,5.6,12.4,36.0,23.21,9.31
2018,6,6,19,15,45.0,16.0,5.55,12.4,19.0,13.66,0.0
2018,6,6,19,30,2.0,2.0,5.5,12.4,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.5,12.35,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.0,4.65,11.9,5.5,0.0,0.0
2018,6,7,5,0,22.0,10.0,4.7,11.9,11.0,13.43,0.0
2018,6,7,5,15,92.0,27.5,4.75,12.05,37.5,62.18,26.52
2018,6,7,5,30,162.0,45.0,4.8,12.2,64.0,113.66,84.07
2018,6,7,5,45,218.5,56.5,4.85,12.3,95.0,164.33,130.17
2018,6,7,6,0,275.0,68.0,4.9,12.4,126.0,214.75,175.68
2018,6,7,6,15,154.0,81.5,4.9,12.6,115.5,172.5,142.5
2018,6,7,6,30,33.0,95.0,4.9,12.8,105.0,107.81,87.33
2018,6,7,6,45,165.5,119.5,4.95,13.0,184.0,224.43,187.99
2018,6,7,7,0,298.0,144.0,5.0,13.2,263.0,356.36,298.97
2018,6,7,7,15,405.0,146.5,4.95,13.4,331.5,460.72,384.48
2018,6,7,7,30,512.0,149.0,4.9,13.6,400.0,559.14,463.27
2018,6,7,7,45,508.5,166.5,4.85,13.85,438.0,594.97,489.3
2018,6,7,8,0,505.0,184.0,4.8,14.1,476.0,628.58,513.25
2018,6,7,8,15,475.0,209.5,4.75,14.3,502.5,646.03,523.82
2018,6,7,8,30,445.0,235.0,4.7,14.5,529.0,659.38,531.13
2018,6,7,8,45,574.5,206.0,4.7,14.65,611.5,761.88,609.44
2018,6,7,9,0,704.0,177.0,4.7,14.8,694.0,862.03,682.37
2018,6,7,9,15,767.5,160.0,4.8,14.95,751.0,906.56,712.8
2018,6,7,9,30,831.0,143.0,4.9,15.1,808.0,957.42,747.87
2018,6,7,9,45,851.5,139.0,5.0,15.25,845.0,978.27,761.41
2018,6,7,10,0,872.0,135.0,5.1,15.4,882.0,983.24,763.98
2018,6,7,10,15,880.0,136.5,5.2,15.5,910.5,990.74,768.73
2018,6,7,10,30,888.0,138.0,5.3,15.6,939.0,994.52,770.94
2018,6,7,10,45,893.5,139.0,5.4,15.65,960.0,991.66,768.75
2018,6,7,11,0,899.0,140.0,5.5,15.7,981.0,985.02,764.03
2018,6,7,11,15,903.5,139.5,5.55,15.7,995.0,972.35,754.95
2018,6,7,11,30,908.0,139.0,5.6,15.7,1009.0,956.04,743.38
2018,6,7,11,45,873.0,162.5,5.6,15.7,1003.0,921.41,718.45
2018,6,7,12,0,838.0,186.0,5.6,15.7,997.0,898.56,702.08
2018,6,7,12,15,823.5,194.5,5.6,15.75,990.5,864.41,677.33
2018,6,7,12,30,809.0,203.0,5.6,15.8,984.0,828.06,650.03
2018,6,7,12,45,852.5,174.0,5.6,15.85,990.0,803.05,631.68
2018,6,7,13,0,896.0,145.0,5.6,15.9,996.0,766.08,604.12
2018,6,7,13,15,895.5,142.5,5.65,15.9,980.5,723.55,571.02
2018,6,7,13,30,895.0,140.0,5.7,15.9,965.0,678.68,535.39
2018,6,7,13,45,897.5,134.0,5.7,15.95,944.0,630.76,496.34
2018,6,7,14,0,900.0,128.0,5.7,16.0,923.0,580.55,454.45
2018,6,7,14,15,894.5,126.0,5.75,15.95,893.5,527.29,409.26
2018,6,7,14,30,889.0,124.0,5.8,15.9,864.0,472.87,361.85
2018,6,7,14,45,881.0,121.0,5.85,15.85,828.0,415.88,311.24
2018,6,7,15,0,873.0,118.0,5.9,15.8,792.0,358.48,259.37
2018,6,7,15,15,861.0,115.0,5.9,15.8,750.5,299.89,206.55
2018,6,7,15,30,849.0,112.0,5.9,15.8,709.0,234.92,150.25
2018,6,7,15,45,835.0,109.0,5.85,15.6,664.0,176.61,104.3
2018,6,7,16,0,821.0,106.0,5.8,15.4,619.0,119.67,70.06
2018,6,7,16,15,802.0,102.0,5.75,15.2,570.0,76.48,61.37
2018,6,7,16,30,783.0,98.0,5.7,15.0,521.0,75.0,60.35
2018,6,7,16,45,756.5,94.0,5.7,14.85,470.0,73.3,59.1
2018,6,7,17,0,730.0,90.0,5.7,14.7,419.0,65.41,52.39
2018,6,7,17,15,694.0,84.5,5.65,14.5,367.0,62.54,50.07
2018,6,7,17,30,658.0,79.0,5.6,14.3,315.0,59.55,47.59
2018,6,7,17,45,608.0,73.0,5.55,14.05,264.5,55.97,44.5
2018,6,7,18,0,558.0,67.0,5.5,13.8,214.0,52.32,41.23
2018,6,7,18,15,484.0,59.0,5.35,13.55,167.0,46.83,36.14
2018,6,7,18,30,410.0,51.0,5.2,13.3,120.0,41.27,30.79
2018,6,7,18,45,301.5,40.5,5.05,13.1,82.0,31.35,21.28
2018,6,7,19,0,193.0,30.0,4.9,12.9,44.0,23.29,9.85
2018,6,7,19,15,101.0,16.0,4.75,12.75,23.0,13.66,0.0
2018,6,7,19,30,9.0,2.0,4.6,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.5,12.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.75,12.2,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.8,12.4,14.0,24.65,0.0
2018,6,8,5,15,168.0,26.0,3.9,12.65,42.5,86.58,38.83
2018,6,8,5,30,271.0,40.0,4.0,12.9,71.0,150.92,111.7
2018,6,8,5,45,318.5,48.0,4.1,13.2,102.0,193.39,152.43
2018,6,8,6,0,366.0,56.0,4.2,13.5,133.0,245.93,200.16
2018,6,8,6,15,183.0,57.0,4.2,13.7,95.5,169.16,139.14
2018,6,8,6,30,0.0,58.0,4.2,13.9,58.0,48.03,35.6
2018,6,8,6,45,0.0,79.0,4.2,14.1,79.0,66.38,51.25
2018,6,8,7,0,0.0,100.0,4.2,14.3,100.0,85.19,67.0
2018,6,8,7,15,6.5,133.5,4.2,14.55,136.5,120.54,96.57
2018,6,8,7,30,13.0,167.0,4.2,14.8,173.0,156.7,126.34
2018,6,8,7,45,37.5,202.0,4.2,15.05,223.0,221.93,179.97
2018,6,8,8,0,62.0,237.0,4.2,15.3,273.0,278.08,225.18
2018,6,8,8,15,97.0,266.5,4.25,15.5,328.0,338.38,273.35
2018,6,8,8,30,132.0,296.0,4.3,15.7,383.0,417.17,334.93
2018,6,8,8,45,136.5,316.0,4.3,15.95,411.5,443.21,353.72
2018,6,8,9,0,141.0,336.0,4.3,16.2,440.0,468.67,372.04
2018,6,8,9,15,122.5,352.0,4.35,16.4,445.5,467.85,369.67
2018,6,8,9,30,104.0,368.0,4.4,16.6,451.0,447.55,352.74
2018,6,8,9,45,200.0,363.5,4.4,16.8,531.5,550.57,432.89
2018,6,8,10,0,296.0,359.0,4.4,17.0,612.0,653.47,510.32
2018,6,8,10,15,359.0,351.5,4.4,17.2,668.5,703.11,546.7
2018,6,8,10,30,422.0,344.0,4.4,17.4,725.0,766.96,592.69
2018,6,8,10,45,346.0,387.5,4.4,17.55,704.5,714.58,551.43
2018,6,8,11,0,270.0,431.0,4.4,17.7,684.0,676.34,520.63
2018,6,8,11,15,196.0,445.0,4.4,17.85,630.0,598.38,461.32
2018,6,8,11,30,122.0,459.0,4.4,18.0,576.0,535.66,412.6
2018,6,8,11,45,151.0,464.5,4.45,18.15,610.0,557.75,429.62
2018,6,8,12,0,180.0,470.0,4.5,18.3,644.0,577.32,444.3
2018,6,8,12,15,186.5,476.0,4.6,18.35,656.0,575.99,443.28
2018,6,8,12,30,193.0,482.0,4.7,18.4,668.0,573.09,441.19
2018,6,8,12,45,244.0,460.5,4.8,18.45,693.5,583.04,449.67
2018,6,8,13,0,295.0,439.0,4.9,18.5,719.0,584.03,451.24
2018,6,8,13,15,230.5,447.5,5.0,18.45,664.0,526.12,406.97
2018,6,8,13,30,166.0,456.0,5.1,18.4,609.0,474.74,367.51
2018,6,8,13,45,314.5,375.0,5.15,18.35,656.0,482.7,375.12
2018,6,8,14,0,463.0,294.0,5.2,18.3,703.0,477.01,370.47
2018,6,8,14,15,672.0,203.0,5.25,18.2,774.5,476.75,367.63
2018,6,8,14,30,881.0,112.0,5.3,18.1,846.0,461.29,349.66
2018,6,8,14,45,873.5,109.0,5.35,18.0,811.0,405.13,300.18
2018,6,8,15,0,866.0,106.0,5.4,17.9,776.0,348.51,249.49
2018,6,8,15,15,854.0,104.5,5.4,17.9,735.5,291.58,198.47
2018,6,8,15,30,842.0,103.0,5.4,17.9,695.0,235.15,149.45
2018,6,8,15,45,829.0,99.0,5.4,17.6,650.5,169.57,97.92
2018,6,8,16,0,816.0,95.0,5.4,17.3,606.0,112.52,63.53
2018,6,8,16,15,800.0,90.5,5.35,17.05,558.5,68.6,54.09
2018,6,8,16,30,784.0,86.0,5.3,16.8,511.0,66.53,52.55
2018,6,8,16,45,762.0,81.5,5.25,16.55,461.5,64.21,50.77
2018,6,8,17,0,740.0,77.0,5.2,16.3,412.0,61.76,48.85
2018,6,8,17,15,710.5,72.5,5.1,16.0,362.5,59.09,46.72
2018,6,8,17,30,681.0,68.0,5.0,15.7,313.0,56.33,44.47
2018,6,8,17,45,639.0,62.5,4.85,15.45,264.0,48.24,37.39
2018,6,8,18,0,597.0,57.0,4.7,15.2,215.0,44.68,34.22
2018,6,8,18,15,533.0,50.5,4.55,14.9,169.0,40.12,30.02
2018,6,8,18,30,469.0,44.0,4.4,14.6,123.0,35.52,25.61
2018,6,8,18,45,368.5,35.5,4.25,14.3,85.0,29.03,19.24
2018,6,8,19,0,268.0,27.0,4.1,14.0,47.0,22.51,9.71
2018,6,8,19,15,149.5,16.0,4.05,13.85,25.5,13.66,0.0
2018,6,8,19,30,31.0,5.0,4.0,13.7,4.0,0.0,0.0
2018,6,8,19,45,15.5,2.5,3.9,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.65,13.25,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.8,13.3,5.0,6.03,0.0
2018,6,9,5,15,4.0,13.5,3.95,13.4,13.5,12.52,1.23
2018,6,9,5,30,0.0,22.0,4.1,13.5,22.0,18.14,9.18
2018,6,9,5,45,0.0,28.5,4.3,13.65,28.5,23.52,14.22
2018,6,9,6,0,0.0,35.0,4.5,13.8,35.0,28.9,19.06
2018,6,9,6,15,1.5,52.0,4.65,13.9,52.5,43.79,31.98
2018,6,9,6,30,3.0,69.0,4.8,14.0,70.0,59.51,45.5
2018,6,9,6,45,25.0,102.0,4.9,14.1,112.0,109.84,88.65
2018,6,9,7,0,47.0,135.0,5.0,14.2,154.0,158.53,129.88
2018,6,9,7,15,201.5,154.0,5.05,14.3,251.0,311.67,259.6
2018,6,9,7,30,356.0,173.0,5.1,14.4,348.0,453.45,376.3
2018,6,9,7,45,437.5,173.0,5.1,14.5,410.5,545.91,449.55
2018,6,9,8,0,519.0,173.0,5.1,14.6,473.0,626.91,512.67
2018,6,9,8,15,509.5,194.5,5.15,14.7,509.5,658.06,534.58
2018,6,9,8,30,500.0,216.0,5.2,14.8,546.0,686.34,554.22
2018,6,9,8,45,527.5,222.0,5.25,14.9,591.0,728.59,585.25
2018,6,9,9,0,555.0,228.0,5.3,15.0,636.0,769.78,615.08
2018,6,9,9,15,508.5,263.0,5.4,15.2,652.0,770.63,612.67
2018,6,9,9,30,462.0,298.0,5.5,15.4,668.0,766.77,607.02
2018,6,9,9,45,473.5,310.5,5.55,15.6,703.0,791.96,624.4
2018,6,9,10,0,485.0,323.0,5.6,15.8,738.0,814.8,639.84
2018,6,9,10,15,592.5,283.0,5.7,15.95,806.0,878.74,688.45
2018,6,9,10,30,700.0,243.0,5.8,16.1,874.0,938.82,733.47
2018,6,9,10,45,663.5,271.0,5.95,16.3,880.0,921.43,718.9
2018,6,9,11,0,627.0,299.0,6.1,16.5,886.0,900.26,702.03
2018,6,9,11,15,649.0,293.0,6.25,16.6,908.0,900.52,702.64
2018,6,9,11,30,671.0,287.0,6.4,16.7,930.0,897.09,700.46
2018,6,9,11,45,561.0,333.0,6.5,16.8,873.0,820.37,641.46
2018,6,9,12,0,451.0,379.0,6.6,16.9,816.0,744.79,582.91
2018,6,9,12,15,414.5,402.0,6.75,16.85,803.0,712.53,558.22
2018,6,9,12,30,378.0,425.0,6.9,16.8,790.0,676.29,530.31
2018,6,9,12,45,526.0,353.0,7.0,16.8,856.0,711.27,559.6
2018,6,9,13,0,674.0,281.0,7.1,16.8,922.0,728.2,574.38
2018,6,9,13,15,620.0,300.0,7.15,16.7,882.0,671.11,529.52
2018,6,9,13,30,566.0,319.0,7.2,16.6,842.0,619.87,488.78
2018,6,9,13,45,534.0,326.0,7.3,16.55,809.5,572.3,450.73
2018,6,9,14,0,502.0,333.0,7.4,16.5,777.0,526.33,413.39
2018,6,9,14,15,451.5,337.5,7.45,16.4,727.0,471.73,369.06
2018,6,9,14,30,401.0,342.0,7.5,16.3,677.0,421.49,327.94
2018,6,9,14,45,405.5,324.0,7.55,16.15,650.0,380.95,293.56
2018,6,9,15,0,410.0,306.0,7.6,16.0,623.0,339.81,258.1
2018,6,9,15,15,406.5,289.5,7.6,16.0,590.0,297.13,221.32
2018,6,9,15,30,403.0,273.0,7.6,16.0,557.0,254.91,185.64
2018,6,9,15,45,445.0,239.5,7.75,15.7,534.0,208.5,147.04
2018,6,9,16,0,487.0,206.0,7.9,15.4,511.0,157.7,110.84
2018,6,9,16,15,462.0,195.5,7.85,15.25,466.5,123.58,102.23
2018,6,9,16,30,437.0,185.0,7.8,15.1,422.0,119.37,98.98
2018,6,9,16,45,459.0,160.0,7.8,14.9,387.5,106.47,88.14
2018,6,9,17,0,481.0,135.0,7.8,14.7,353.0,92.7,76.42
2018,6,9,17,15,447.5,123.0,7.75,14.45,306.5,85.93,70.76
2018,6,9,17,30,414.0,111.0,7.7,14.2,260.0,78.84,64.74
2018,6,9,17,45,373.5,97.5,7.65,14.0,216.0,70.36,57.32
2018,6,9,18,0,333.0,84.0,7.6,13.8,172.0,61.55,49.46
2018,6,9,18,15,289.5,70.0,7.5,13.6,135.0,52.05,40.78
2018,6,9,18,30,246.0,56.0,7.4,13.4,98.0,42.23,31.64
2018,6,9,18,45,184.0,42.5,7.35,13.15,68.0,32.41,22.26
2018,6,9,19,0,122.0,29.0,7.3,12.9,38.0,22.66,10.23
2018,6,9,19,15,67.0,16.5,7.15,12.85,21.0,14.08,0.0
2018,6,9,19,30,12.0,4.0,7.0,12.8,4.0,0.0,0.0
2018,6,9,19,45,6.0,2.0,6.9,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,4.85,11.35,7.0,0.0,0.0
2018,6,10,5,0,56.0,13.0,4.9,11.5,14.0,23.41,0.0
2018,6,10,5,15,143.0,26.0,4.9,11.75,40.0,79.27,36.18
2018,6,10,5,30,230.0,39.0,4.9,12.0,66.0,135.22,100.32
2018,6,10,5,45,306.5,49.5,4.9,12.3,103.0,189.72,150.19
2018,6,10,6,0,383.0,60.0,4.9,12.6,140.0,252.71,206.61
2018,6,10,6,15,437.0,69.0,4.8,12.95,184.0,315.82,262.38
2018,6,10,6,30,491.0,78.0,4.7,13.3,228.0,379.49,317.24
2018,6,10,6,45,510.0,91.0,4.65,13.6,271.5,430.53,360.05
2018,6,10,7,0,529.0,104.0,4.6,13.9,315.0,481.95,401.74
2018,6,10,7,15,553.0,113.5,4.5,14.2,360.5,533.26,442.02
2018,6,10,7,30,577.0,123.0,4.4,14.5,406.0,584.78,481.23
2018,6,10,7,45,606.5,129.0,4.3,14.85,454.5,636.66,519.66
2018,6,10,8,0,636.0,135.0,4.2,15.2,503.0,688.42,556.94
2018,6,10,8,15,639.5,149.5,4.05,15.45,545.5,727.07,583.04
2018,6,10,8,30,643.0,164.0,3.9,15.7,588.0,763.23,606.86
2018,6,10,8,45,667.5,169.0,3.8,15.95,635.0,805.52,634.97
2018,6,10,9,0,692.0,174.0,3.7,16.2,682.0,846.04,661.29
2018,6,10,9,15,745.5,161.0,3.7,16.4,734.5,892.1,691.82
2018,6,10,9,30,799.0,148.0,3.7,16.6,787.0,930.61,716.64
2018,6,10,9,45,823.5,142.5,3.7,16.85,825.0,953.54,730.37
2018,6,10,10,0,848.0,137.0,3.7,17.1,863.0,960.63,733.31
2018,6,10,10,15,861.0,135.5,3.75,17.25,892.5,970.12,738.73
2018,6,10,10,30,874.0,134.0,3.8,17.4,922.0,976.05,741.8
2018,6,10,10,45,867.5,141.5,3.85,17.55,938.5,968.14,735.53
2018,6,10,11,0,861.0,149.0,3.9,17.7,955.0,956.48,726.9
2018,6,10,11,15,862.5,150.5,4.05,17.75,967.5,943.36,718.23
2018,6,10,11,30,864.0,152.0,4.2,17.8,980.0,926.77,707.19
2018,6,10,11,45,880.0,142.0,4.35,17.9,990.0,909.97,695.91
2018,6,10,12,0,896.0,132.0,4.5,18.0,1000.0,889.47,682.44
2018,6,10,12,15,910.0,121.5,4.75,17.95,1002.0,863.19,665.84
2018,6,10,12,30,924.0,111.0,5.0,17.9,1004.0,833.28,646.35
2018,6,10,12,45,921.5,111.5,5.2,17.85,995.0,796.38,621.21
2018,6,10,13,0,919.0,112.0,5.4,17.8,986.0,756.88,593.06
2018,6,10,13,15,915.5,111.0,5.55,17.75,969.5,713.06,559.68
2018,6,10,13,30,912.0,110.0,5.7,17.7,953.0,667.07,523.75
2018,6,10,13,45,907.0,109.0,5.85,17.6,929.5,618.21,484.69
2018,6,10,14,0,902.0,108.0,6.0,17.5,906.0,567.69,443.16
2018,6,10,14,15,895.0,106.0,6.1,17.35,876.0,514.0,397.91
2018,6,10,14,30,888.0,104.0,6.2,17.2,846.0,459.32,350.52
2018,6,10,14,45,880.0,102.0,6.3,17.1,811.0,403.49,300.91
2018,6,10,15,0,872.0,100.0,6.4,17.0,776.0,347.23,250.02
2018,6,10,15,15,860.5,98.5,6.4,17.0,736.0,290.25,198.43
2018,6,10,15,30,849.0,97.0,6.4,17.0,696.0,233.69,148.82
2018,6,10,15,45,835.5,94.0,6.55,16.6,651.5,176.52,103.71
2018,6,10,16,0,822.0,91.0,6.7,16.2,607.0,111.62,62.39
2018,6,10,16,15,805.5,87.0,6.7,15.95,559.5,66.29,52.32
2018,6,10,16,30,789.0,83.0,6.7,15.7,512.0,64.47,50.98
2018,6,10,16,45,766.0,79.0,6.7,15.45,462.5,62.42,49.41
2018,6,10,17,0,743.0,75.0,6.7,15.2,413.0,60.25,47.73
2018,6,10,17,15,711.5,71.0,6.65,14.95,363.0,57.89,45.85
2018,6,10,17,30,680.0,67.0,6.6,14.7,313.0,55.46,43.86
2018,6,10,17,45,636.5,62.0,6.55,14.4,264.0,47.79,37.14
2018,6,10,18,0,593.0,57.0,6.5,14.1,215.0,44.6,34.29
2018,6,10,18,15,527.0,51.0,6.25,13.9,169.5,40.42,30.42
2018,6,10,18,30,461.0,45.0,6.0,13.7,124.0,36.25,26.37
2018,6,10,18,45,359.5,36.5,5.8,13.5,86.0,29.79,20.02
2018,6,10,19,0,258.0,28.0,5.6,13.3,48.0,23.31,11.0
2018,6,10,19,15,143.5,16.0,5.5,13.2,26.0,13.66,0.0
2018,6,10,19,30,29.0,4.0,5.4,13.1,4.0,0.0,0.0
2018,6,10,19,45,14.5,2.0,5.25,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,47.5,6.5,4.25,12.55,7.5,0.0,0.0
2018,6,11,5,0,95.0,13.0,4.3,12.7,15.0,31.9,0.0
2018,6,11,5,15,215.0,23.5,4.25,12.95,44.0,97.33,44.85
2018,6,11,5,30,335.0,34.0,4.2,13.2,73.0,166.57,122.86
2018,6,11,5,45,400.0,42.5,4.15,13.45,111.0,221.67,174.39
2018,6,11,6,0,465.0,51.0,4.1,13.7,149.0,283.5,230.16
2018,6,11,6,15,365.5,74.0,4.05,14.0,163.5,280.04,231.15
2018,6,11,6,30,266.0,97.0,4.0,14.3,178.0,257.78,214.21
2018,6,11,6,45,293.0,113.5,3.95,14.55,218.0,304.65,253.86
2018,6,11,7,0,320.0,130.0,3.9,14.8,258.0,353.29,293.8
2018,6,11,7,15,399.5,135.0,3.85,15.1,316.5,442.46,365.72
2018,6,11,7,30,479.0,140.0,3.8,15.4,375.0,522.77,428.84
2018,6,11,7,45,529.0,146.0,3.75,15.65,431.0,586.09,476.91
2018,6,11,8,0,579.0,152.0,3.7,15.9,487.0,659.91,531.55
2018,6,11,8,15,677.5,132.0,3.65,16.25,555.5,739.18,589.0
2018,6,11,8,30,776.0,112.0,3.6,16.6,624.0,816.54,642.27
2018,6,11,8,45,820.0,103.5,3.55,16.9,676.5,864.24,673.2
2018,6,11,9,0,864.0,95.0,3.5,17.2,729.0,901.36,696.39
2018,6,11,9,15,673.0,174.0,3.45,17.45,684.0,838.23,649.22
2018,6,11,9,30,482.0,253.0,3.4,17.7,639.0,739.42,573.63
2018,6,11,9,45,333.5,327.5,3.4,18.0,599.5,657.85,509.59
2018,6,11,10,0,185.0,402.0,3.4,18.3,560.0,572.52,441.7
2018,6,11,10,15,185.5,422.0,3.4,18.5,585.0,589.68,453.54
2018,6,11,10,30,186.0,442.0,3.4,18.7,610.0,605.47,463.78
2018,6,11,10,45,161.0,452.5,3.45,18.9,600.0,586.43,448.35
2018,6,11,11,0,136.0,463.0,3.5,19.1,590.0,566.67,432.61
2018,6,11,11,15,127.0,468.5,3.6,19.25,588.5,556.48,424.62
2018,6,11,11,30,118.0,474.0,3.7,19.4,587.0,545.59,416.11
2018,6,11,11,45,131.5,470.5,3.8,19.5,597.5,545.78,416.54
2018,6,11,12,0,145.0,467.0,3.9,19.6,608.0,544.6,415.91
2018,6,11,12,15,215.0,421.5,4.05,19.65,629.5,558.88,428.53
2018,6,11,12,30,285.0,376.0,4.2,19.7,651.0,560.86,431.88
2018,6,11,12,45,214.0,382.0,4.4,19.75,587.5,495.23,381.94
2018,6,11,13,0,143.0,388.0,4.6,19.8,524.0,431.93,333.44
2018,6,11,13,15,127.0,386.0,4.8,19.75,505.5,407.95,315.38
2018,6,11,13,30,111.0,384.0,5.0,19.7,487.0,384.99,297.85
2018,6,11,13,45,325.0,309.0,5.15,19.7,599.0,438.86,341.0
2018,6,11,14,0,539.0,234.0,5.3,19.7,711.0,471.12,364.97
2018,6,11,14,15,714.0,173.0,5.45,19.6,783.0,477.35,366.55
2018,6,11,14,30,889.0,112.0,5.6,19.5,855.0,466.14,351.95
2018,6,11,14,45,880.5,109.5,5.7,19.45,819.5,409.65,302.41
2018,6,11,15,0,872.0,107.0,5.8,19.4,784.0,352.8,251.73
2018,6,11,15,15,860.0,105.5,5.8,19.4,743.5,295.62,200.66
2018,6,11,15,30,848.0,104.0,5.8,19.4,703.0,238.91,151.52
2018,6,11,15,45,834.0,101.5,5.9,19.1,659.0,173.98,100.55
2018,6,11,16,0,820.0,99.0,6.0,18.8,615.0,117.62,66.4
2018,6,11,16,15,801.0,96.5,5.95,18.55,567.5,72.55,57.15
2018,6,11,16,30,782.0,94.0,5.9,18.3,520.0,71.98,56.94
2018,6,11,16,45,756.0,90.0,5.85,18.1,469.5,70.18,55.62
2018,6,11,17,0,730.0,86.0,5.8,17.9,419.0,68.29,54.21
2018,6,11,17,15,695.0,82.0,5.65,17.5,368.5,60.62,47.77
2018,6,11,17,30,660.0,78.0,5.5,17.1,318.0,58.68,46.27
2018,6,11,17,45,610.5,72.5,5.4,16.75,268.0,55.44,43.55
2018,6,11,18,0,561.0,67.0,5.3,16.4,218.0,52.17,40.67
2018,6,11,18,15,489.0,59.5,5.05,16.0,171.0,47.09,36.04
2018,6,11,18,30,417.0,52.0,4.8,15.6,124.0,41.97,31.17
2018,6,11,18,45,312.0,41.5,4.6,15.25,86.0,34.01,23.51
2018,6,11,19,0,207.0,31.0,4.4,14.9,48.0,24.06,11.74
2018,6,11,19,15,112.5,17.5,4.2,14.7,26.0,14.94,0.0
2018,6,11,19,30,18.0,4.0,4.0,14.5,4.0,3.41,0.0
2018,6,11,19,45,9.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
