Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,49.5,6.5,1.8,12.95,8.0,0.0,0.0
2018,6,12,5,0,99.0,13.0,1.8,13.1,16.0,32.68,0.0
2018,6,12,5,15,189.5,22.5,1.8,13.35,40.0,89.13,40.75
2018,6,12,5,30,280.0,32.0,1.8,13.6,64.0,145.79,106.84
2018,6,12,5,45,358.5,39.0,1.8,13.85,101.0,201.13,157.13
2018,6,12,6,0,437.0,46.0,1.8,14.1,138.0,264.76,213.29
2018,6,12,6,15,218.5,56.0,1.8,14.45,102.0,184.69,150.96
2018,6,12,6,30,0.0,66.0,1.8,14.8,66.0,55.05,41.4
2018,6,12,6,45,0.0,86.0,1.85,15.1,86.0,72.91,56.56
2018,6,12,7,0,0.0,106.0,1.9,15.4,106.0,90.83,71.4
2018,6,12,7,15,12.5,142.5,2.0,15.85,148.5,133.36,106.7
2018,6,12,7,30,25.0,179.0,2.1,16.3,191.0,177.24,142.37
2018,6,12,7,45,49.0,211.0,2.2,16.75,238.0,240.15,192.96
2018,6,12,8,0,73.0,243.0,2.3,17.2,285.0,293.0,234.42
2018,6,12,8,15,100.0,270.0,2.4,17.55,333.0,344.1,273.99
2018,6,12,8,30,127.0,297.0,2.5,17.9,381.0,413.13,326.39
2018,6,12,8,45,166.0,317.0,2.6,18.3,434.5,469.75,368.78
2018,6,12,9,0,205.0,337.0,2.7,18.7,488.0,527.24,411.1
2018,6,12,9,15,239.0,351.5,2.8,18.95,536.0,592.72,458.43
2018,6,12,9,30,273.0,366.0,2.9,19.2,584.0,640.03,492.05
2018,6,12,9,45,384.5,336.5,3.0,19.45,658.0,715.27,547.91
2018,6,12,10,0,496.0,307.0,3.1,19.7,732.0,808.7,614.72
2018,6,12,10,15,579.5,276.5,3.2,19.85,788.0,859.39,650.63
2018,6,12,10,30,663.0,246.0,3.3,20.0,844.0,905.4,683.29
2018,6,12,10,45,425.5,353.5,3.45,20.15,740.5,770.81,583.23
2018,6,12,11,0,188.0,461.0,3.6,20.3,637.0,613.35,465.14
2018,6,12,11,15,200.5,457.5,3.7,20.3,647.5,613.81,466.61
2018,6,12,11,30,213.0,454.0,3.8,20.3,658.0,612.89,466.24
2018,6,12,11,45,275.0,421.5,3.95,20.35,687.0,637.78,485.97
2018,6,12,12,0,337.0,389.0,4.1,20.4,716.0,647.73,494.8
2018,6,12,12,15,331.0,387.5,4.25,20.4,708.0,624.88,478.13
2018,6,12,12,30,325.0,386.0,4.4,20.4,700.0,601.12,460.94
2018,6,12,12,45,247.0,413.5,4.6,20.35,651.0,546.46,419.47
2018,6,12,13,0,169.0,441.0,4.8,20.3,602.0,493.65,379.11
2018,6,12,13,15,185.5,415.0,4.95,20.2,589.0,470.42,362.56
2018,6,12,13,30,202.0,389.0,5.1,20.1,576.0,446.06,344.69
2018,6,12,13,45,360.5,326.0,5.3,19.95,649.5,472.34,366.1
2018,6,12,14,0,519.0,263.0,5.5,19.8,723.0,484.42,374.8
2018,6,12,14,15,716.0,182.5,5.6,19.65,794.5,483.75,371.47
2018,6,12,14,30,913.0,102.0,5.7,19.5,866.0,469.47,354.45
2018,6,12,14,45,904.5,101.0,5.8,19.35,831.0,412.89,304.76
2018,6,12,15,0,896.0,100.0,5.9,19.2,796.0,355.87,253.82
2018,6,12,15,15,885.0,98.5,5.9,19.2,755.5,297.67,201.66
2018,6,12,15,30,874.0,97.0,5.9,19.2,715.0,239.8,151.32
2018,6,12,15,45,860.5,94.5,5.9,18.8,670.5,181.51,105.57
2018,6,12,16,0,847.0,92.0,5.9,18.4,626.0,124.33,70.92
2018,6,12,16,15,829.0,89.5,5.9,18.15,578.0,68.3,53.57
2018,6,12,16,30,811.0,87.0,5.9,17.9,530.0,67.52,53.16
2018,6,12,16,45,787.5,83.5,5.9,17.65,479.5,65.9,51.99
2018,6,12,17,0,764.0,80.0,5.9,17.4,429.0,64.19,50.74
2018,6,12,17,15,730.0,76.5,5.85,17.05,378.0,62.3,49.32
2018,6,12,17,30,696.0,73.0,5.8,16.7,327.0,55.38,43.43
2018,6,12,17,45,648.0,68.0,5.75,16.3,276.0,52.34,40.88
2018,6,12,18,0,600.0,63.0,5.7,15.9,225.0,49.27,38.19
2018,6,12,18,15,531.0,56.0,5.65,15.55,177.5,44.44,33.77
2018,6,12,18,30,462.0,49.0,5.6,15.2,130.0,39.57,29.13
2018,6,12,18,45,355.0,40.5,5.5,14.8,91.0,33.23,22.91
2018,6,12,19,0,248.0,32.0,5.4,14.4,52.0,24.92,12.66
2018,6,12,19,15,137.0,18.5,5.3,14.2,28.5,15.79,0.0
2018,6,12,19,30,26.0,5.0,5.2,14.0,5.0,4.27,0.0
2018,6,12,19,45,13.0,2.5,5.15,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,40.0,7.0,4.6,12.45,8.0,0.0,0.0
2018,6,13,5,0,80.0,14.0,4.7,12.6,16.0,29.32,0.0
2018,6,13,5,15,206.0,26.5,4.75,12.9,46.5,96.68,44.71
2018,6,13,5,30,332.0,39.0,4.8,13.2,77.0,169.27,125.05
2018,6,13,5,45,418.0,47.0,4.8,13.5,119.0,232.43,183.01
2018,6,13,6,0,504.0,55.0,4.8,13.8,161.0,304.21,247.09
2018,6,13,6,15,573.5,60.5,4.75,14.05,211.5,373.27,308.06
2018,6,13,6,30,643.0,66.0,4.7,14.3,262.0,448.17,372.11
2018,6,13,6,45,686.5,70.0,4.65,14.6,313.5,511.08,424.44
2018,6,13,7,0,730.0,74.0,4.6,14.9,365.0,574.19,475.2
2018,6,13,7,15,760.5,77.0,4.65,15.2,416.5,631.22,519.81
2018,6,13,7,30,791.0,80.0,4.7,15.5,468.0,688.41,562.21
2018,6,13,7,45,814.5,82.5,4.7,15.8,518.5,739.43,598.21
2018,6,13,8,0,838.0,85.0,4.7,16.1,569.0,789.35,632.71
2018,6,13,8,15,855.0,87.0,4.8,16.4,616.5,823.95,655.94
2018,6,13,8,30,872.0,89.0,4.9,16.7,664.0,863.87,682.95
2018,6,13,8,45,885.0,91.0,5.05,17.0,708.0,897.85,705.73
2018,6,13,9,0,898.0,93.0,5.2,17.3,752.0,928.99,726.42
2018,6,13,9,15,906.5,95.5,5.3,17.6,791.0,953.44,741.97
2018,6,13,9,30,915.0,98.0,5.4,17.9,830.0,974.46,755.14
2018,6,13,9,45,921.0,100.0,5.5,18.15,863.0,989.01,763.97
2018,6,13,10,0,927.0,102.0,5.6,18.4,896.0,999.83,770.3
2018,6,13,10,15,932.0,103.5,5.6,18.65,923.0,1005.36,772.36
2018,6,13,10,30,937.0,105.0,5.6,18.9,950.0,1007.01,771.86
2018,6,13,10,45,941.0,105.0,5.65,19.1,970.0,1002.34,767.59
2018,6,13,11,0,945.0,105.0,5.7,19.3,990.0,993.79,760.79
2018,6,13,11,15,947.5,105.5,5.75,19.45,1003.5,980.49,750.93
2018,6,13,11,30,950.0,106.0,5.8,19.6,1017.0,963.42,738.54
2018,6,13,11,45,951.5,105.5,5.8,19.75,1023.0,940.9,722.09
2018,6,13,12,0,953.0,105.0,5.8,19.9,1029.0,914.91,703.28
2018,6,13,12,15,949.0,107.5,5.9,19.9,1026.5,883.65,681.67
2018,6,13,12,30,945.0,110.0,6.0,19.9,1024.0,849.45,657.84
2018,6,13,12,45,939.0,112.0,6.05,19.95,1013.5,810.56,630.12
2018,6,13,13,0,933.0,114.0,6.1,20.0,1003.0,769.25,599.74
2018,6,13,13,15,929.0,114.0,6.2,19.9,986.5,725.44,566.28
2018,6,13,13,30,925.0,114.0,6.3,19.8,970.0,679.43,530.34
2018,6,13,13,45,851.5,148.0,6.4,19.7,921.0,616.33,480.03
2018,6,13,14,0,778.0,182.0,6.5,19.6,872.0,559.88,434.05
2018,6,13,14,15,839.0,146.0,6.6,19.4,868.0,517.4,398.25
2018,6,13,14,30,900.0,110.0,6.7,19.2,864.0,470.45,356.94
2018,6,13,14,45,891.0,108.5,6.8,19.0,828.5,413.99,307.23
2018,6,13,15,0,882.0,107.0,6.9,18.8,793.0,357.17,256.29
2018,6,13,15,15,870.5,105.0,6.9,18.8,752.0,299.24,204.2
2018,6,13,15,30,859.0,103.0,6.9,18.8,711.0,241.73,153.99
2018,6,13,15,45,844.5,100.5,6.9,18.25,666.5,184.13,108.66
2018,6,13,16,0,830.0,98.0,6.9,17.7,622.0,119.1,67.09
2018,6,13,16,15,811.0,95.0,6.9,17.4,574.0,71.64,56.63
2018,6,13,16,30,792.0,92.0,6.9,17.1,526.0,70.67,56.07
2018,6,13,16,45,768.0,88.5,6.85,16.75,476.0,69.2,55.06
2018,6,13,17,0,744.0,85.0,6.8,16.4,426.0,67.65,53.98
2018,6,13,17,15,711.0,80.5,6.75,16.05,375.0,59.7,47.23
2018,6,13,17,30,678.0,76.0,6.7,15.7,324.0,57.34,45.34
2018,6,13,17,45,631.0,71.0,6.65,15.3,274.0,54.42,42.89
2018,6,13,18,0,584.0,66.0,6.6,14.9,224.0,51.48,40.31
2018,6,13,18,15,516.5,58.5,6.45,14.6,177.0,46.36,35.62
2018,6,13,18,30,449.0,51.0,6.3,14.3,130.0,41.18,30.67
2018,6,13,18,45,347.0,41.0,6.15,13.95,90.5,33.6,23.35
2018,6,13,19,0,245.0,31.0,6.0,13.6,51.0,24.14,12.37
2018,6,13,19,15,136.0,18.0,5.9,13.45,28.0,15.36,0.0
2018,6,13,19,30,27.0,5.0,5.8,13.3,5.0,4.27,0.0
2018,6,13,19,45,13.5,2.5,5.7,13.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,45,31.0,6.5,5.85,12.15,7.5,0.0,0.0
2018,6,14,5,0,62.0,13.0,5.8,12.2,15.0,24.51,0.0
2018,6,14,5,15,174.0,27.5,5.75,12.3,45.0,88.84,40.9
2018,6,14,5,30,286.0,42.0,5.7,12.4,75.0,156.3,115.95
2018,6,14,5,45,339.5,50.0,5.65,12.5,107.5,201.75,159.56
2018,6,14,6,0,393.0,58.0,5.6,12.6,140.0,257.49,210.56
2018,6,14,6,15,196.5,62.0,5.45,12.75,103.0,169.3,139.93
2018,6,14,6,30,0.0,66.0,5.3,12.9,66.0,55.06,41.78
2018,6,14,6,45,0.0,74.5,5.15,13.05,74.5,62.23,47.9
2018,6,14,7,0,0.0,83.0,5.0,13.2,83.0,69.44,53.91
2018,6,14,7,15,1.5,110.5,4.85,13.4,111.0,95.18,75.53
2018,6,14,7,30,3.0,138.0,4.7,13.6,139.0,121.28,97.15
2018,6,14,7,45,13.0,172.5,4.6,13.85,179.5,160.85,129.9
2018,6,14,8,0,23.0,207.0,4.5,14.1,220.0,201.27,162.81
2018,6,14,8,15,18.0,207.0,4.35,14.35,218.0,196.37,157.92
2018,6,14,8,30,13.0,207.0,4.2,14.6,216.0,191.45,153.11
2018,6,14,8,45,11.0,209.5,4.05,14.85,217.5,191.46,152.47
2018,6,14,9,0,9.0,212.0,3.9,15.1,219.0,191.48,151.86
2018,6,14,9,15,13.0,240.0,3.8,15.35,250.5,220.45,174.69
2018,6,14,9,30,17.0,268.0,3.7,15.6,282.0,249.44,197.22
2018,6,14,9,45,21.0,293.0,3.65,15.8,310.5,275.59,217.32
2018,6,14,10,0,25.0,318.0,3.6,16.0,339.0,318.04,249.89
2018,6,14,10,15,42.0,358.5,3.6,16.15,395.5,371.98,291.35
2018,6,14,10,30,59.0,399.0,3.6,16.3,452.0,425.15,331.55
2018,6,14,10,45,67.0,419.5,3.65,16.45,481.0,449.27,349.22
2018,6,14,11,0,75.0,440.0,3.7,16.6,510.0,472.43,366.2
2018,6,14,11,15,119.5,455.0,3.8,16.7,568.5,536.78,414.97
2018,6,14,11,30,164.0,470.0,3.9,16.8,627.0,583.34,449.9
2018,6,14,11,45,214.5,470.0,4.0,16.85,677.0,618.35,476.51
2018,6,14,12,0,265.0,470.0,4.1,16.9,727.0,658.1,506.2
2018,6,14,12,15,274.5,468.0,4.2,16.9,734.0,648.26,499.02
2018,6,14,12,30,284.0,466.0,4.3,16.9,741.0,636.7,490.88
2018,6,14,12,45,271.5,464.0,4.4,16.9,725.0,606.84,468.84
2018,6,14,13,0,259.0,462.0,4.5,16.9,709.0,577.07,446.72
2018,6,14,13,15,255.0,455.0,4.6,16.85,694.5,549.39,426.18
2018,6,14,13,30,251.0,448.0,4.7,16.8,680.0,521.58,405.23
2018,6,14,13,45,438.0,351.5,4.8,16.75,745.0,536.7,418.32
2018,6,14,14,0,625.0,255.0,4.9,16.7,810.0,533.33,415.19
2018,6,14,14,15,759.0,185.0,4.95,16.65,836.5,509.16,393.59
2018,6,14,14,30,893.0,115.0,5.0,16.6,863.0,471.73,359.27
2018,6,14,14,45,885.5,112.5,5.05,16.55,828.0,415.47,309.65
2018,6,14,15,0,878.0,110.0,5.1,16.5,793.0,358.71,258.67
2018,6,14,15,15,866.5,108.0,5.1,16.5,752.5,301.0,206.78
2018,6,14,15,30,855.0,106.0,5.1,16.5,712.0,243.7,156.66
2018,6,14,15,45,842.0,102.5,5.1,16.3,667.5,177.9,104.2
2018,6,14,16,0,829.0,99.0,5.1,16.1,623.0,120.47,68.33
2018,6,14,16,15,811.5,95.5,5.1,15.95,575.0,71.95,57.21
2018,6,14,16,30,794.0,92.0,5.1,15.8,527.0,70.67,56.35
2018,6,14,16,45,768.5,88.5,5.1,15.65,476.5,69.17,55.27
2018,6,14,17,0,743.0,85.0,5.1,15.5,426.0,67.6,54.12
2018,6,14,17,15,707.5,81.0,5.05,15.3,374.5,59.98,47.62
2018,6,14,17,30,672.0,77.0,5.0,15.1,323.0,57.98,46.02
2018,6,14,17,45,622.5,72.0,5.0,14.9,273.0,55.07,43.55
2018,6,14,18,0,573.0,67.0,5.0,14.7,223.0,52.16,40.95
2018,6,14,18,15,500.0,60.0,4.9,14.45,176.0,47.46,36.63
2018,6,14,18,30,427.0,53.0,4.8,14.2,129.0,42.75,32.09
2018,6,14,18,45,319.0,43.0,4.7,13.95,90.0,35.24,24.8
2018,6,14,19,0,211.0,33.0,4.6,13.7,51.0,25.58,13.65
2018,6,14,19,15,115.5,19.0,4.55,13.55,28.0,16.22,0.0
2018,6,14,19,30,20.0,5.0,4.5,13.4,5.0,4.27,0.0
2018,6,14,19,45,10.0,2.5,4.5,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.0,4.5,12.65,7.5,0.0,0.0
2018,6,15,5,0,57.0,14.0,4.6,12.7,15.0,24.23,0.0
2018,6,15,5,15,168.0,27.5,4.65,12.8,44.0,86.95,39.59
2018,6,15,5,30,279.0,41.0,4.7,12.9,73.0,152.49,112.64
2018,6,15,5,45,335.5,45.5,4.7,13.0,102.5,198.05,156.01
2018,6,15,6,0,392.0,50.0,4.7,13.1,132.0,248.08,202.04
2018,6,15,6,15,196.0,37.5,4.75,13.25,78.5,149.31,122.8
2018,6,15,6,30,0.0,25.0,4.8,13.4,25.0,20.6,12.12
2018,6,15,6,45,0.0,31.5,4.8,13.55,31.5,25.99,16.75
2018,6,15,7,0,0.0,38.0,4.8,13.7,38.0,31.39,21.32
2018,6,15,7,15,0.0,59.5,4.85,13.85,59.5,49.29,36.49
2018,6,15,7,30,0.0,81.0,4.9,14.0,81.0,67.26,51.54
2018,6,15,7,45,0.0,90.5,4.95,14.2,90.5,75.32,58.08
2018,6,15,8,0,0.0,100.0,5.0,14.4,100.0,83.57,64.73
2018,6,15,8,15,0.0,110.5,5.05,14.5,110.5,92.71,72.09
2018,6,15,8,30,0.0,121.0,5.1,14.6,121.0,101.86,79.43
2018,6,15,8,45,1.0,136.0,5.15,14.75,136.5,115.89,90.76
2018,6,15,9,0,2.0,151.0,5.2,14.9,152.0,129.98,102.06
2018,6,15,9,15,64.0,156.5,5.2,14.95,207.5,213.11,172.0
2018,6,15,9,30,126.0,162.0,5.2,15.0,263.0,289.48,235.15
2018,6,15,9,45,66.0,173.5,5.25,15.1,226.5,231.89,186.2
2018,6,15,10,0,6.0,185.0,5.3,15.2,190.0,163.36,128.25
2018,6,15,10,15,8.0,199.0,5.3,15.3,206.0,177.43,139.5
2018,6,15,10,30,10.0,213.0,5.3,15.4,222.0,191.41,150.54
2018,6,15,10,45,10.5,219.5,5.3,15.5,229.0,197.25,154.99
2018,6,15,11,0,11.0,226.0,5.3,15.6,236.0,202.98,159.38
2018,6,15,11,15,12.0,236.5,5.3,15.65,247.5,212.53,166.84
2018,6,15,11,30,13.0,247.0,5.3,15.7,259.0,221.87,174.14
2018,6,15,11,45,12.5,242.0,5.3,15.7,254.0,216.31,169.63
2018,6,15,12,0,12.0,237.0,5.3,15.7,249.0,210.72,165.14
2018,6,15,12,15,12.0,237.5,5.35,15.7,249.5,210.2,164.71
2018,6,15,12,30,12.0,238.0,5.4,15.7,250.0,209.59,164.23
2018,6,15,12,45,12.0,240.0,5.45,15.7,251.5,210.14,164.69
2018,6,15,13,0,12.0,242.0,5.5,15.7,253.0,210.6,165.09
2018,6,15,13,15,12.0,243.5,5.65,15.7,254.5,210.55,165.13
2018,6,15,13,30,12.0,245.0,5.8,15.7,256.0,210.41,165.12
2018,6,15,13,45,199.0,233.0,5.9,15.65,410.0,306.73,243.88
2018,6,15,14,0,386.0,221.0,6.0,15.6,564.0,382.89,303.45
2018,6,15,14,15,628.0,170.0,6.1,15.5,706.5,433.57,340.2
2018,6,15,14,30,870.0,119.0,6.2,15.4,849.0,465.47,358.33
2018,6,15,14,45,864.0,115.5,6.3,15.25,814.5,410.34,309.01
2018,6,15,15,0,858.0,112.0,6.4,15.1,780.0,354.57,258.4
2018,6,15,15,15,846.0,110.0,6.4,15.1,740.0,297.91,206.88
2018,6,15,15,30,834.0,108.0,6.4,15.1,700.0,234.64,151.47
2018,6,15,15,45,821.5,104.5,6.45,14.8,656.5,177.33,105.36
2018,6,15,16,0,809.0,101.0,6.5,14.5,613.0,121.18,69.78
2018,6,15,16,15,792.0,97.0,6.45,14.35,566.0,72.59,58.14
2018,6,15,16,30,775.0,93.0,6.4,14.2,519.0,71.03,57.03
2018,6,15,16,45,750.0,89.5,6.35,14.0,469.5,69.59,56.01
2018,6,15,17,0,725.0,86.0,6.3,13.8,420.0,68.09,54.92
2018,6,15,17,15,689.5,82.5,6.25,13.65,369.5,60.78,48.65
2018,6,15,17,30,654.0,79.0,6.2,13.5,319.0,59.22,47.42
2018,6,15,17,45,603.0,73.5,6.15,13.3,269.0,56.0,44.66
2018,6,15,18,0,552.0,68.0,6.1,13.1,219.0,52.75,41.75
2018,6,15,18,15,478.0,61.5,6.0,12.9,173.0,48.52,37.81
2018,6,15,18,30,404.0,55.0,5.9,12.7,127.0,44.33,33.69
2018,6,15,18,45,297.0,44.5,5.8,12.55,88.5,34.27,24.13
2018,6,15,19,0,190.0,34.0,5.7,12.4,50.0,26.28,14.46
2018,6,15,19,15,103.0,19.5,5.65,12.4,27.5,16.64,0.0
2018,6,15,19,30,16.0,5.0,5.6,12.4,5.0,4.27,0.0
2018,6,15,19,45,8.0,2.5,5.5,12.35,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,4,45,21.0,6.5,2.65,12.8,7.0,0.0,0.0
2018,6,16,5,0,42.0,13.0,2.5,12.8,14.0,20.11,0.0
2018,6,16,5,15,140.0,29.0,2.4,12.9,43.0,80.82,36.35
2018,6,16,5,30,238.0,45.0,2.3,13.0,72.0,143.32,105.72
2018,6,16,5,45,296.0,52.0,2.25,13.1,102.5,186.59,146.34
2018,6,16,6,0,354.0,59.0,2.2,13.2,133.0,236.26,191.21
2018,6,16,6,15,177.0,58.0,2.2,13.4,95.0,154.58,126.49
2018,6,16,6,30,0.0,57.0,2.2,13.6,57.0,47.19,34.93
2018,6,16,6,45,0.0,77.0,2.15,13.75,77.0,64.53,49.75
2018,6,16,7,0,0.0,97.0,2.1,13.9,97.0,82.36,64.69
2018,6,16,7,15,4.0,129.0,2.1,14.1,131.0,114.39,91.4
2018,6,16,7,30,8.0,161.0,2.1,14.3,165.0,147.01,118.13
2018,6,16,7,45,21.5,191.5,2.05,14.5,203.5,185.84,149.78
2018,6,16,8,0,35.0,222.0,2.0,14.7,242.0,239.64,192.87
2018,6,16,8,15,65.5,255.5,2.0,14.9,297.0,299.37,240.29
2018,6,16,8,30,96.0,289.0,2.0,15.1,352.0,360.52,287.76
2018,6,16,8,45,288.5,269.0,1.95,15.35,477.0,544.48,431.37
2018,6,16,9,0,481.0,249.0,1.9,15.6,602.0,721.44,561.24
2018,6,16,9,15,671.5,185.0,1.95,15.8,706.0,846.41,649.91
2018,6,16,9,30,862.0,121.0,2.0,16.0,810.0,947.51,716.28
2018,6,16,9,45,875.0,120.0,2.0,16.2,844.5,964.96,725.07
2018,6,16,10,0,888.0,119.0,2.0,16.4,879.0,979.02,732.59
2018,6,16,10,15,893.5,121.0,2.1,16.6,906.5,985.33,736.29
2018,6,16,10,30,899.0,123.0,2.2,16.8,934.0,987.89,737.68
2018,6,16,10,45,903.0,124.0,2.3,16.95,954.5,984.27,735.24
2018,6,16,11,0,907.0,125.0,2.4,17.1,975.0,976.88,730.43
2018,6,16,11,15,909.0,126.5,2.5,17.15,988.5,964.36,722.54
2018,6,16,11,30,911.0,128.0,2.6,17.2,1002.0,948.18,712.26
2018,6,16,11,45,911.0,129.0,2.7,17.3,1008.0,926.26,697.98
2018,6,16,12,0,911.0,130.0,2.8,17.4,1014.0,901.05,681.45
2018,6,16,12,15,880.0,147.5,2.95,17.4,1000.5,860.57,654.88
2018,6,16,12,30,849.0,165.0,3.1,17.4,987.0,828.82,634.13
2018,6,16,12,45,569.5,283.5,3.25,17.4,833.0,685.73,527.77
2018,6,16,13,0,290.0,402.0,3.4,17.4,679.0,551.18,424.93
2018,6,16,13,15,259.0,413.5,3.55,17.3,657.5,519.82,401.79
2018,6,16,13,30,228.0,425.0,3.7,17.2,636.0,489.89,378.99
2018,6,16,13,45,394.5,346.5,3.85,17.15,701.5,508.28,394.31
2018,6,16,14,0,561.0,268.0,4.0,17.1,767.0,509.73,394.86
2018,6,16,14,15,716.0,198.5,4.1,16.95,813.5,497.66,382.96
2018,6,16,14,30,871.0,129.0,4.2,16.8,860.0,473.64,359.27
2018,6,16,14,45,860.0,128.0,4.35,16.65,824.5,418.25,311.25
2018,6,16,15,0,849.0,127.0,4.5,16.5,789.0,358.18,258.61
2018,6,16,15,15,836.5,125.0,4.5,16.5,748.5,300.79,207.44
2018,6,16,15,30,824.0,123.0,4.5,16.5,708.0,244.07,158.09
2018,6,16,15,45,808.0,120.5,4.75,16.1,664.0,187.45,113.33
2018,6,16,16,0,792.0,118.0,5.0,15.7,620.0,132.43,78.92
2018,6,16,16,15,770.5,115.0,5.15,15.5,572.0,84.55,68.24
2018,6,16,16,30,749.0,112.0,5.3,15.3,524.0,76.62,61.64
2018,6,16,16,45,722.0,107.5,5.4,15.05,474.0,75.16,60.64
2018,6,16,17,0,695.0,103.0,5.5,14.8,424.0,73.6,59.54
2018,6,16,17,15,657.0,98.5,5.6,14.55,373.0,71.82,58.24
2018,6,16,17,30,619.0,94.0,5.7,14.3,322.0,70.03,56.86
2018,6,16,17,45,566.5,87.0,5.75,14.05,271.5,66.12,53.53
2018,6,16,18,0,514.0,80.0,5.8,13.8,221.0,62.13,50.0
2018,6,16,18,15,442.0,71.0,5.75,13.65,174.5,53.66,42.27
2018,6,16,18,30,370.0,62.0,5.7,13.5,128.0,47.17,36.1
2018,6,16,18,45,269.5,49.0,5.65,13.3,89.5,37.52,26.88
2018,6,16,19,0,169.0,36.0,5.6,13.1,51.0,27.75,15.7
2018,6,16,19,15,90.5,20.5,5.5,13.05,28.0,17.5,0.0
2018,6,16,19,30,12.0,5.0,5.4,13.0,5.0,4.27,0.0
2018,6,16,19,45,6.0,2.5,5.3,12.95,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,17,4,45,14.0,5.5,3.75,13.25,6.0,0.0,0.0
2018,6,17,5,0,28.0,11.0,3.7,13.3,12.0,15.37,0.0
2018,6,17,5,15,113.0,27.5,3.65,13.4,39.5,66.59,28.57
2018,6,17,5,30,198.0,44.0,3.6,13.5,67.0,128.74,94.73
2018,6,17,5,45,249.5,51.5,3.6,13.6,94.5,167.75,131.46
2018,6,17,6,0,301.0,59.0,3.6,13.7,122.0,212.52,172.15
2018,6,17,6,15,150.5,51.5,3.55,13.8,83.0,133.73,109.0
2018,6,17,6,30,0.0,44.0,3.5,13.9,44.0,36.36,25.63
2018,6,17,6,45,0.0,69.5,3.5,14.0,69.5,57.68,43.86
2018,6,17,7,0,0.0,95.0,3.5,14.1,95.0,80.5,63.09
2018,6,17,7,15,2.5,125.0,3.4,14.25,126.0,109.54,87.32
2018,6,17,7,30,5.0,155.0,3.3,14.4,157.0,139.0,111.54
2018,6,17,7,45,15.5,182.0,3.25,14.55,190.5,171.94,138.52
2018,6,17,8,0,26.0,209.0,3.2,14.7,224.0,218.66,176.3
2018,6,17,8,15,24.5,224.0,3.15,14.8,239.0,218.11,175.09
2018,6,17,8,30,23.0,239.0,3.1,14.9,254.0,230.47,184.38
2018,6,17,8,45,38.5,272.5,3.05,15.05,300.0,291.96,233.08
2018,6,17,9,0,54.0,306.0,3.0,15.2,346.0,339.29,269.68
2018,6,17,9,15,64.5,331.0,2.9,15.35,381.0,373.31,295.28
2018,6,17,9,30,75.0,356.0,2.8,15.5,416.0,407.12,320.41
2018,6,17,9,45,104.5,380.0,2.75,15.65,467.5,457.53,358.49
2018,6,17,10,0,134.0,404.0,2.7,15.8,519.0,525.29,408.55
2018,6,17,10,15,136.0,419.5,2.6,16.05,539.0,539.39,417.25
2018,6,17,10,30,138.0,435.0,2.5,16.3,559.0,552.43,425.41
2018,6,17,10,45,157.0,448.0,2.4,16.55,592.5,577.98,443.15
2018,6,17,11,0,176.0,461.0,2.3,16.8,626.0,601.98,459.46
2018,6,17,11,15,161.5,468.0,2.3,17.0,621.0,587.68,447.81
2018,6,17,11,30,147.0,475.0,2.3,17.2,616.0,572.67,435.99
2018,6,17,11,45,163.0,477.5,2.25,17.35,635.0,579.91,441.0
2018,6,17,12,0,179.0,480.0,2.2,17.5,654.0,585.34,444.53
2018,6,17,12,15,382.5,391.0,2.25,17.65,761.5,677.49,515.09
2018,6,17,12,30,586.0,302.0,2.3,17.8,869.0,741.36,563.33
2018,6,17,12,45,723.5,225.0,2.3,17.9,919.0,754.58,573.97
2018,6,17,13,0,861.0,148.0,2.3,18.0,969.0,745.69,569.1
2018,6,17,13,15,875.5,137.5,2.35,18.05,960.5,709.26,542.21
2018,6,17,13,30,890.0,127.0,2.4,18.1,952.0,669.3,512.19
2018,6,17,13,45,886.0,125.0,2.4,18.15,929.5,621.46,475.14
2018,6,17,14,0,882.0,123.0,2.4,18.2,907.0,571.91,435.8
2018,6,17,14,15,875.5,121.5,2.45,18.15,878.5,520.01,393.81
2018,6,17,14,30,869.0,120.0,2.5,18.1,850.0,467.04,349.64
2018,6,17,14,45,860.5,117.5,2.5,18.1,815.0,411.79,302.27
2018,6,17,15,0,852.0,115.0,2.5,18.1,780.0,356.17,253.59
2018,6,17,15,15,840.5,112.5,2.5,18.1,740.0,299.64,203.95
2018,6,17,15,30,829.0,110.0,2.5,18.1,700.0,236.56,150.27
2018,6,17,15,45,814.5,107.0,2.5,17.9,656.0,179.62,105.5
2018,6,17,16,0,800.0,104.0,2.5,17.7,612.0,124.08,70.79
2018,6,17,16,15,781.5,101.0,2.5,17.55,565.0,75.06,59.46
2018,6,17,16,30,763.0,98.0,2.5,17.4,518.0,74.3,59.09
2018,6,17,16,45,738.0,94.0,2.5,17.2,468.5,72.64,57.91
2018,6,17,17,0,713.0,90.0,2.5,17.0,419.0,64.83,51.36
2018,6,17,17,15,678.5,85.5,2.5,16.75,369.0,62.71,49.73
2018,6,17,17,30,644.0,81.0,2.5,16.5,319.0,60.53,48.0
2018,6,17,17,45,597.0,75.0,2.5,16.25,269.5,57.03,45.05
2018,6,17,18,0,550.0,69.0,2.5,16.0,220.0,53.47,41.91
2018,6,17,18,15,483.0,61.0,2.45,15.7,174.0,48.07,37.01
2018,6,17,18,30,416.0,53.0,2.4,15.4,128.0,42.58,31.83
2018,6,17,18,45,319.0,43.0,2.3,15.1,90.0,35.12,24.67
2018,6,17,19,0,222.0,33.0,2.2,14.8,52.0,25.59,14.1
2018,6,17,19,15,123.5,19.0,2.15,14.65,28.5,16.22,0.0
2018,6,17,19,30,25.0,5.0,2.1,14.5,5.0,4.27,0.0
2018,6,17,19,45,12.5,2.5,2.05,14.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,35.0,6.0,1.35,13.1,7.0,0.0,0.0
2018,6,18,5,0,70.0,12.0,1.4,13.3,14.0,25.14,0.0
2018,6,18,5,15,183.5,25.0,1.45,13.5,43.0,87.4,37.82
2018,6,18,5,30,297.0,38.0,1.5,13.7,72.0,155.12,113.28
2018,6,18,5,45,348.0,43.5,1.5,13.95,102.0,199.77,155.48
2018,6,18,6,0,399.0,49.0,1.5,14.2,132.0,248.89,199.86
2018,6,18,6,15,199.5,45.0,1.45,14.4,86.5,160.18,130.42
2018,6,18,6,30,0.0,41.0,1.4,14.6,41.0,33.87,23.4
2018,6,18,6,45,0.0,47.5,1.4,14.8,47.5,39.27,28.06
2018,6,18,7,0,0.0,54.0,1.4,15.0,54.0,44.69,32.57
2018,6,18,7,15,0.0,83.5,1.4,15.25,83.5,69.52,53.37
2018,6,18,7,30,0.0,113.0,1.4,15.5,113.0,95.81,75.03
2018,6,18,7,45,1.0,134.5,1.35,15.75,135.0,115.76,91.14
2018,6,18,8,0,2.0,156.0,1.3,16.0,157.0,135.84,107.11
2018,6,18,8,15,5.5,178.0,1.35,16.25,181.5,158.53,125.12
2018,6,18,8,30,9.0,200.0,1.4,16.5,206.0,181.42,143.04
2018,6,18,8,45,15.0,230.0,1.45,16.8,240.5,214.15,168.6
2018,6,18,9,0,21.0,260.0,1.5,17.1,275.0,247.09,193.92
2018,6,18,9,15,43.5,305.5,1.55,17.3,339.5,327.72,256.1
2018,6,18,9,30,66.0,351.0,1.6,17.5,404.0,393.53,305.38
2018,6,18,9,45,156.0,367.5,1.7,17.7,499.0,511.56,394.49
2018,6,18,10,0,246.0,384.0,1.8,17.9,594.0,629.31,480.0
2018,6,18,10,15,281.0,397.0,1.85,18.05,644.5,672.34,509.46
2018,6,18,10,30,316.0,410.0,1.9,18.2,695.0,713.6,537.93
2018,6,18,10,45,327.5,418.0,2.0,18.35,719.0,725.53,545.79
2018,6,18,11,0,339.0,426.0,2.1,18.5,743.0,735.36,552.47
2018,6,18,11,15,350.5,426.5,2.2,18.6,758.5,735.89,552.98
2018,6,18,11,30,362.0,427.0,2.3,18.7,774.0,734.24,552.06
2018,6,18,11,45,366.0,429.0,2.4,18.8,782.0,725.05,545.72
2018,6,18,12,0,370.0,431.0,2.5,18.9,790.0,713.85,537.98
2018,6,18,12,15,316.5,445.5,2.6,18.9,752.5,664.02,501.92
2018,6,18,12,30,263.0,460.0,2.7,18.9,715.0,615.57,466.66
2018,6,18,12,45,206.0,457.0,2.8,18.9,655.5,548.66,417.8
2018,6,18,13,0,149.0,454.0,2.9,18.9,596.0,490.43,374.59
2018,6,18,13,15,141.0,455.5,2.95,18.85,588.0,473.03,361.87
2018,6,18,13,30,133.0,457.0,3.0,18.8,580.0,455.7,348.93
2018,6,18,13,45,305.5,377.0,3.1,18.75,651.0,480.77,369.51
2018,6,18,14,0,478.0,297.0,3.2,18.7,722.0,490.02,376.24
2018,6,18,14,15,680.5,204.5,3.2,18.55,788.0,486.16,370.87
2018,6,18,14,30,883.0,112.0,3.2,18.4,854.0,467.9,351.45
2018,6,18,14,45,874.5,110.0,3.25,18.3,819.0,412.35,303.49
2018,6,18,15,0,866.0,108.0,3.3,18.2,784.0,356.39,254.28
2018,6,18,15,15,854.5,106.0,3.3,18.2,744.0,299.49,203.95
2018,6,18,15,30,843.0,104.0,3.3,18.2,704.0,243.01,155.13
2018,6,18,15,45,829.0,101.0,3.4,17.9,660.0,178.17,103.84
2018,6,18,16,0,815.0,98.0,3.5,17.6,616.0,121.85,68.35
2018,6,18,16,15,796.5,95.0,3.55,17.4,568.5,71.24,56.23
2018,6,18,16,30,778.0,92.0,3.6,17.2,521.0,70.3,55.69
2018,6,18,16,45,754.0,88.0,3.65,17.0,471.5,68.49,54.35
2018,6,18,17,0,730.0,84.0,3.7,16.8,422.0,66.57,52.92
2018,6,18,17,15,696.5,80.0,3.7,16.5,372.0,59.04,46.55
2018,6,18,17,30,663.0,76.0,3.7,16.2,322.0,57.05,44.99
2018,6,18,17,45,617.0,71.0,3.7,15.95,272.5,54.15,42.55
2018,6,18,18,0,571.0,66.0,3.7,15.7,223.0,51.23,39.98
2018,6,18,18,15,504.0,58.5,3.65,15.4,176.5,46.13,35.34
2018,6,18,18,30,437.0,51.0,3.6,15.1,130.0,40.95,30.44
2018,6,18,18,45,330.5,41.5,3.5,14.8,91.0,33.8,23.57
2018,6,18,19,0,224.0,32.0,3.4,14.5,52.0,24.83,13.64
2018,6,18,19,15,112.5,17.5,3.4,14.3,27.5,14.94,0.0
2018,6,18,19,30,1.0,3.0,3.4,14.1,3.0,2.56,0.0
2018,6,18,19,45,0.5,1.5,3.35,13.95,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,4,45,46.5,6.5,3.1,12.95,7.5,0.0,0.0
2018,6,19,5,0,93.0,13.0,3.1,13.0,15.0,30.81,0.0
2018,6,19,5,15,218.5,24.0,3.1,13.15,44.5,96.34,41.12
2018,6,19,5,30,344.0,35.0,3.1,13.3,74.0,167.59,122.56
2018,6,19,5,45,389.0,38.5,3.1,13.4,103.0,209.74,163.97
2018,6,19,6,0,434.0,42.0,3.1,13.5,132.0,255.63,206.78
2018,6,19,6,15,217.0,33.0,3.1,13.65,78.0,159.38,130.73
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,19.77,11.38
2018,6,19,6,45,0.0,27.5,3.1,13.9,27.5,22.68,13.9
2018,6,19,7,0,0.0,31.0,3.1,14.0,31.0,25.59,16.34
2018,6,19,7,15,0.0,48.5,3.05,14.2,48.5,40.13,28.67
2018,6,19,7,30,0.0,66.0,3.0,14.4,66.0,54.73,40.89
2018,6,19,7,45,0.0,82.0,2.95,14.6,82.0,68.12,51.95
2018,6,19,8,0,0.0,98.0,2.9,14.8,98.0,81.81,63.14
2018,6,19,8,15,0.0,110.5,2.9,15.05,110.5,92.71,71.89
2018,6,19,8,30,0.0,123.0,2.9,15.3,123.0,103.63,80.59
2018,6,19,8,45,1.0,143.5,2.95,15.55,144.0,122.55,95.79
2018,6,19,9,0,2.0,164.0,3.0,15.8,165.0,141.56,110.92
2018,6,19,9,15,5.0,188.0,3.0,16.05,191.5,165.62,130.03
2018,6,19,9,30,8.0,212.0,3.0,16.3,218.0,189.77,149.0
2018,6,19,9,45,12.5,245.5,3.05,16.5,256.0,223.95,175.82
2018,6,19,10,0,17.0,279.0,3.1,16.7,294.0,258.13,202.29
2018,6,19,10,15,26.0,318.5,3.1,16.85,342.0,317.68,248.22
2018,6,19,10,30,35.0,358.0,3.1,17.0,390.0,362.39,282.01
2018,6,19,10,45,33.5,363.5,3.15,17.15,394.5,363.71,282.37
2018,6,19,11,0,32.0,369.0,3.2,17.3,399.0,364.75,282.72
2018,6,19,11,15,34.5,381.0,3.3,17.35,413.5,375.21,290.54
2018,6,19,11,30,37.0,393.0,3.4,17.4,428.0,385.04,297.85
2018,6,19,11,45,41.5,405.5,3.45,17.5,445.5,396.35,306.25
2018,6,19,12,0,46.0,418.0,3.5,17.6,463.0,406.75,313.95
2018,6,19,12,15,58.0,429.5,3.65,17.6,486.0,421.48,325.39
2018,6,19,12,30,70.0,441.0,3.8,17.6,509.0,434.7,335.64
2018,6,19,12,45,98.0,454.5,3.95,17.6,548.5,460.11,355.35
2018,6,19,13,0,126.0,468.0,4.1,17.6,588.0,485.34,374.66
2018,6,19,13,15,134.0,461.0,4.25,17.55,587.0,472.77,365.5
2018,6,19,13,30,142.0,454.0,4.4,17.5,586.0,459.27,355.7
2018,6,19,13,45,265.0,389.5,4.55,17.45,628.0,466.83,362.97
2018,6,19,14,0,388.0,325.0,4.7,17.4,670.0,462.93,360.07
2018,6,19,14,15,639.5,217.0,4.85,17.3,764.0,476.26,368.37
2018,6,19,14,30,891.0,109.0,5.0,17.2,858.0,469.83,357.58
2018,6,19,14,45,882.0,107.5,5.1,17.05,823.0,414.05,308.59
2018,6,19,15,0,873.0,106.0,5.2,16.9,788.0,357.91,258.39
2018,6,19,15,15,862.0,104.0,5.2,16.9,748.0,300.78,206.96
2018,6,19,15,30,851.0,102.0,5.2,16.9,708.0,243.99,157.08
2018,6,19,15,45,836.5,99.5,5.3,16.6,664.0,186.95,111.45
2018,6,19,16,0,822.0,97.0,5.4,16.3,620.0,122.45,68.84
2018,6,19,16,15,803.5,94.0,5.4,16.05,572.5,70.67,56.06
2018,6,19,16,30,785.0,91.0,5.4,15.8,525.0,69.7,55.48
2018,6,19,16,45,761.0,87.0,5.4,15.55,475.0,67.85,54.11
2018,6,19,17,0,737.0,83.0,5.4,15.3,425.0,65.89,52.64
2018,6,19,17,15,705.0,78.5,5.3,15.0,374.5,63.36,50.65
2018,6,19,17,30,673.0,74.0,5.2,14.7,324.0,55.69,44.05
2018,6,19,17,45,629.5,69.0,5.15,14.4,275.0,52.75,41.56
2018,6,19,18,0,586.0,64.0,5.1,14.1,226.0,49.76,38.93
2018,6,19,18,15,522.0,57.0,4.95,13.85,179.5,45.0,34.56
2018,6,19,18,30,458.0,50.0,4.8,13.6,133.0,40.18,29.96
2018,6,19,18,45,362.0,40.5,4.7,13.35,94.0,33.02,23.05
2018,6,19,19,0,266.0,31.0,4.6,13.1,55.0,25.75,14.55
2018,6,19,19,15,150.0,18.5,4.5,12.95,30.5,14.47,0.0
2018,6,19,19,30,34.0,6.0,4.4,12.8,6.0,5.12,0.0
2018,6,19,19,45,17.0,3.0,4.3,12.7,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,3.95,11.95,8.0,0.0,0.0
2018,6,20,5,0,111.0,13.0,4.1,12.1,16.0,34.54,0.0
2018,6,20,5,15,248.5,23.5,4.1,12.25,47.0,103.65,43.46
2018,6,20,5,30,386.0,34.0,4.1,12.4,78.0,180.05,132.01
2018,6,20,5,45,429.5,37.5,4.1,12.6,108.5,223.78,175.59
2018,6,20,6,0,473.0,41.0,4.1,12.8,139.0,271.14,220.2
2018,6,20,6,15,236.5,36.0,4.1,12.95,85.0,173.0,142.7
2018,6,20,6,30,0.0,31.0,4.1,13.1,31.0,25.57,16.41
2018,6,20,6,45,0.0,39.5,4.05,13.3,39.5,32.63,22.49
2018,6,20,7,0,0.0,48.0,4.0,13.5,48.0,39.7,28.47
2018,6,20,7,15,0.0,78.0,4.0,13.7,78.0,64.73,49.65
2018,6,20,7,30,0.0,108.0,4.0,13.9,108.0,91.25,71.78
2018,6,20,7,45,0.0,125.5,4.0,14.1,125.5,106.73,84.38
2018,6,20,8,0,0.0,143.0,4.0,14.3,143.0,122.23,96.88
2018,6,20,8,15,1.0,156.5,4.05,14.55,157.0,134.9,106.94
2018,6,20,8,30,2.0,170.0,4.1,14.8,171.0,147.63,116.98
2018,6,20,8,45,6.5,195.5,4.1,15.0,200.0,174.51,138.59
2018,6,20,9,0,11.0,221.0,4.1,15.2,229.0,201.58,160.1
2018,6,20,9,15,19.5,262.5,4.15,15.4,277.5,247.34,196.43
2018,6,20,9,30,28.0,304.0,4.2,15.6,326.0,310.27,245.66
2018,6,20,9,45,49.0,335.5,4.25,15.75,376.5,359.97,284.39
2018,6,20,10,0,70.0,367.0,4.3,15.9,427.0,409.41,322.42
2018,6,20,10,15,111.5,392.0,4.4,16.05,491.0,488.7,383.33
2018,6,20,10,30,153.0,417.0,4.5,16.2,555.0,549.13,429.09
2018,6,20,10,45,155.5,431.5,4.6,16.3,574.5,560.71,437.05
2018,6,20,11,0,158.0,446.0,4.7,16.4,594.0,571.02,444.29
2018,6,20,11,15,187.0,450.5,4.85,16.45,628.0,594.99,462.83
2018,6,20,11,30,216.0,455.0,5.0,16.5,662.0,616.85,479.69
2018,6,20,11,45,250.0,451.5,5.15,16.55,693.0,643.48,500.09
2018,6,20,12,0,284.0,448.0,5.3,16.6,724.0,655.7,509.89
2018,6,20,12,15,288.0,450.5,5.4,16.6,730.0,645.21,502.09
2018,6,20,12,30,292.0,453.0,5.5,16.6,736.0,633.12,493.13
2018,6,20,12,45,322.5,440.0,5.6,16.55,750.0,626.84,489.18
2018,6,20,13,0,353.0,427.0,5.7,16.5,764.0,617.66,482.8
2018,6,20,13,15,339.5,422.0,5.75,16.5,742.0,581.94,455.31
2018,6,20,13,30,326.0,417.0,5.8,16.5,720.0,546.59,427.91
2018,6,20,13,45,425.5,358.0,5.85,16.45,743.0,536.24,420.51
2018,6,20,14,0,525.0,299.0,5.9,16.4,766.0,517.48,405.29
2018,6,20,14,15,724.0,200.5,5.9,16.35,822.0,505.3,393.25
2018,6,20,14,30,923.0,102.0,5.9,16.3,878.0,479.09,366.96
2018,6,20,14,45,915.5,99.5,5.9,16.2,842.5,421.46,315.73
2018,6,20,15,0,908.0,97.0,5.9,16.1,807.0,363.27,263.11
2018,6,20,15,15,897.0,95.5,5.9,16.1,766.5,304.58,209.83
2018,6,20,15,30,886.0,94.0,5.9,16.1,726.0,246.19,158.13
2018,6,20,15,45,873.0,92.0,5.85,15.9,681.5,187.71,110.82
2018,6,20,16,0,860.0,90.0,5.8,15.7,637.0,130.26,73.98
2018,6,20,16,15,843.5,87.0,5.75,15.55,589.0,76.09,60.88
2018,6,20,16,30,827.0,84.0,5.7,15.4,541.0,65.53,51.93
2018,6,20,16,45,805.0,80.0,5.65,15.2,490.5,63.48,50.36
2018,6,20,17,0,783.0,76.0,5.6,15.0,440.0,61.31,48.67
2018,6,20,17,15,753.0,72.0,5.55,14.75,388.5,58.94,46.79
2018,6,20,17,30,723.0,68.0,5.5,14.5,337.0,56.5,44.8
2018,6,20,17,45,680.5,63.5,5.4,14.25,286.5,53.47,42.23
2018,6,20,18,0,638.0,59.0,5.3,14.0,236.0,46.29,35.84
2018,6,20,18,15,574.5,53.0,5.2,13.8,188.0,42.11,32.0
2018,6,20,18,30,511.0,47.0,5.1,13.6,140.0,37.92,27.97
2018,6,20,18,45,412.0,39.0,5.0,13.35,99.5,31.88,22.07
2018,6,20,19,0,313.0,31.0,4.9,13.1,59.0,25.85,14.72
2018,6,20,19,15,179.0,18.5,4.85,13.0,32.5,15.48,0.0
2018,6,20,19,30,45.0,6.0,4.8,12.9,6.0,5.12,0.0
2018,6,20,19,45,22.5,3.0,4.8,12.75,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,4.45,12.1,7.5,0.0,0.0
2018,6,21,5,0,105.0,13.0,4.5,12.2,15.0,33.19,0.0
2018,6,21,5,15,240.0,24.0,4.55,12.35,46.0,101.38,41.15
2018,6,21,5,30,375.0,35.0,4.6,12.5,77.0,177.03,129.68
2018,6,21,5,45,419.5,38.5,4.65,12.65,107.5,220.74,173.3
2018,6,21,6,0,464.0,42.0,4.7,12.8,138.0,268.06,217.99
2018,6,21,6,15,232.0,37.5,4.65,13.0,85.5,172.66,142.48
2018,6,21,6,30,0.0,33.0,4.6,13.2,33.0,27.23,17.83
2018,6,21,6,45,0.0,45.5,4.55,13.4,45.5,37.61,26.76
2018,6,21,7,0,0.0,58.0,4.5,13.6,58.0,48.02,35.58
2018,6,21,7,15,0.0,92.5,4.5,13.8,92.5,77.63,60.56
2018,6,21,7,30,0.0,127.0,4.5,14.0,127.0,108.79,86.47
2018,6,21,7,45,1.0,146.5,4.45,14.25,147.0,126.96,101.23
2018,6,21,8,0,2.0,166.0,4.4,14.5,167.0,145.2,115.88
2018,6,21,8,15,5.0,181.5,4.4,14.75,184.5,161.41,128.79
2018,6,21,8,30,8.0,197.0,4.4,15.0,202.0,177.77,141.71
2018,6,21,8,45,7.0,195.5,4.35,15.25,200.0,174.96,138.86
2018,6,21,9,0,6.0,194.0,4.3,15.5,198.0,172.28,136.18
2018,6,21,9,15,7.0,203.5,4.25,15.7,208.5,181.48,143.22
2018,6,21,9,30,8.0,213.0,4.2,15.9,219.0,190.68,150.2
2018,6,21,9,45,12.5,247.0,4.15,16.1,257.5,225.33,177.53
2018,6,21,10,0,17.0,281.0,4.1,16.3,296.0,259.98,204.48
2018,6,21,10,15,31.0,329.5,4.1,16.5,357.5,333.17,261.38
2018,6,21,10,30,45.0,378.0,4.1,16.7,419.0,391.38,305.68
2018,6,21,10,45,75.0,415.5,4.05,16.9,485.0,453.07,352.5
2018,6,21,11,0,105.0,453.0,4.0,17.1,551.0,513.15,397.26
2018,6,21,11,15,147.5,464.5,4.05,17.2,604.5,571.81,441.09
2018,6,21,11,30,190.0,476.0,4.1,17.3,658.0,612.84,471.57
2018,6,21,11,45,248.5,464.0,4.15,17.4,704.0,653.61,502.19
2018,6,21,12,0,307.0,452.0,4.2,17.5,750.0,679.16,521.59
2018,6,21,12,15,422.0,402.0,4.35,17.55,811.0,720.28,554.13
2018,6,21,12,30,537.0,352.0,4.5,17.6,872.0,748.38,576.88
2018,6,21,12,45,737.0,235.0,4.65,17.65,942.0,774.9,600.33
2018,6,21,13,0,937.0,118.0,4.8,17.7,1012.0,778.94,606.75
2018,6,21,13,15,943.5,112.0,4.9,17.7,1000.0,737.63,575.38
2018,6,21,13,30,950.0,106.0,5.0,17.7,988.0,693.27,541.1
2018,6,21,13,45,935.5,111.0,5.1,17.7,962.0,642.22,500.58
2018,6,21,14,0,921.0,116.0,5.2,17.7,936.0,590.14,458.19
2018,6,21,14,15,927.5,108.0,5.25,17.7,911.0,537.83,414.3
2018,6,21,14,30,934.0,100.0,5.3,17.7,886.0,483.07,367.04
2018,6,21,14,45,927.0,98.0,5.3,17.65,851.0,425.42,316.26
2018,6,21,15,0,920.0,96.0,5.3,17.6,816.0,367.13,263.92
2018,6,21,15,15,909.5,94.0,5.3,17.6,775.0,307.53,210.3
2018,6,21,15,30,899.0,92.0,5.3,17.6,734.0,248.17,158.13
2018,6,21,15,45,887.0,90.0,5.15,17.45,689.5,189.09,110.5
2018,6,21,16,0,875.0,88.0,5.0,17.3,645.0,130.89,73.23
2018,6,21,16,15,859.0,85.0,5.0,17.15,597.0,75.09,59.61
