Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,30,843.0,82.0,5.0,17.0,549.0,64.41,50.62
2018,6,21,16,45,819.0,79.0,4.95,16.9,497.5,62.97,49.57
2018,6,21,17,0,795.0,76.0,4.9,16.8,446.0,61.46,48.45
2018,6,21,17,15,763.0,73.0,4.85,16.55,394.0,59.81,47.21
2018,6,21,17,30,731.0,70.0,4.8,16.3,342.0,58.15,45.94
2018,6,21,17,45,686.0,65.5,4.75,16.05,290.5,55.15,43.41
2018,6,21,18,0,641.0,61.0,4.7,15.8,239.0,47.84,36.96
2018,6,21,18,15,574.5,55.0,4.5,15.4,190.5,43.7,33.2
2018,6,21,18,30,508.0,49.0,4.3,15.0,142.0,39.57,29.26
2018,6,21,18,45,403.5,40.5,4.15,14.65,100.5,33.14,23.05
2018,6,21,19,0,299.0,32.0,4.0,14.3,59.0,26.7,15.39
2018,6,21,19,15,173.0,20.0,3.9,14.1,33.5,16.87,0.0
2018,6,21,19,30,47.0,8.0,3.8,13.9,8.0,6.83,0.0
2018,6,21,19,45,23.5,4.0,3.7,13.7,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,2.95,12.45,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,2.9,12.6,14.0,27.85,0.0
2018,6,22,5,15,212.0,24.0,2.9,12.95,44.0,93.47,36.19
2018,6,22,5,30,340.0,36.0,2.9,13.3,74.0,166.18,120.96
2018,6,22,5,45,390.0,44.5,2.85,13.6,108.5,215.55,168.15
2018,6,22,6,0,440.0,53.0,2.8,13.9,143.0,269.85,217.5
2018,6,22,6,15,226.0,77.5,2.65,14.2,124.5,200.69,164.31
2018,6,22,6,30,12.0,102.0,2.5,14.5,106.0,96.94,77.07
2018,6,22,6,45,28.0,126.0,2.4,14.85,136.5,137.5,111.39
2018,6,22,7,0,44.0,150.0,2.3,15.2,167.0,172.63,140.45
2018,6,22,7,15,96.0,176.0,2.25,15.6,220.5,235.81,192.65
2018,6,22,7,30,148.0,202.0,2.2,16.0,274.0,316.65,257.54
2018,6,22,7,45,256.5,208.5,2.15,16.4,349.5,425.15,343.39
2018,6,22,8,0,365.0,215.0,2.1,16.8,425.0,526.71,420.95
2018,6,22,8,15,594.5,162.0,2.05,17.15,537.0,697.59,549.05
2018,6,22,8,30,824.0,109.0,2.0,17.5,649.0,849.64,653.41
2018,6,22,8,45,851.5,106.5,2.0,17.85,697.5,890.88,677.59
2018,6,22,9,0,879.0,104.0,2.0,18.2,746.0,920.45,694.67
2018,6,22,9,15,871.5,114.0,2.0,18.55,779.5,937.93,703.67
2018,6,22,9,30,864.0,124.0,2.0,18.9,813.0,951.3,710.1
2018,6,22,9,45,858.5,134.5,2.05,19.25,843.0,962.97,716.09
2018,6,22,10,0,853.0,145.0,2.1,19.6,873.0,983.71,728.13
2018,6,22,10,15,869.0,142.0,2.15,19.9,904.5,982.02,725.57
2018,6,22,10,30,885.0,139.0,2.2,20.2,936.0,989.9,729.65
2018,6,22,10,45,902.0,133.0,2.3,20.5,961.5,992.22,730.63
2018,6,22,11,0,919.0,127.0,2.4,20.8,987.0,990.73,729.26
2018,6,22,11,15,933.5,121.0,2.5,20.95,1005.5,983.01,724.34
2018,6,22,11,30,948.0,115.0,2.6,21.1,1024.0,971.38,716.95
2018,6,22,11,45,949.0,115.5,2.75,21.25,1030.5,949.66,703.36
2018,6,22,12,0,950.0,116.0,2.9,21.4,1037.0,924.47,687.42
2018,6,22,12,15,949.5,116.0,3.1,21.4,1036.0,894.29,668.69
2018,6,22,12,30,949.0,116.0,3.3,21.4,1035.0,861.04,647.59
2018,6,22,12,45,946.5,116.5,3.45,21.45,1026.5,823.76,622.99
2018,6,22,13,0,944.0,117.0,3.6,21.5,1018.0,783.79,595.67
2018,6,22,13,15,940.5,116.5,3.8,21.45,1002.0,739.81,563.96
2018,6,22,13,30,937.0,116.0,4.0,21.4,986.0,693.56,529.63
2018,6,22,13,45,932.5,115.0,4.2,21.35,963.5,644.24,491.95
2018,6,22,14,0,928.0,114.0,4.4,21.3,941.0,593.11,451.76
2018,6,22,14,15,921.5,112.5,4.5,21.2,911.0,539.04,407.93
2018,6,22,14,30,915.0,111.0,4.6,21.1,881.0,483.81,361.77
2018,6,22,14,45,906.0,109.5,4.7,21.0,845.5,426.72,312.8
2018,6,22,15,0,897.0,108.0,4.8,20.9,810.0,369.2,262.38
2018,6,22,15,15,886.0,106.0,4.8,20.9,769.5,310.65,210.64
2018,6,22,15,30,875.0,104.0,4.8,20.9,729.0,252.4,160.3
2018,6,22,15,45,860.5,101.5,4.85,20.6,683.5,193.88,114.0
2018,6,22,16,0,846.0,99.0,4.9,20.3,638.0,127.96,70.67
2018,6,22,16,15,827.0,96.0,4.85,20.1,589.5,72.36,56.57
2018,6,22,16,30,808.0,93.0,4.8,19.9,541.0,71.4,56.02
2018,6,22,16,45,783.0,89.5,4.75,19.7,490.0,69.92,54.99
2018,6,22,17,0,758.0,86.0,4.7,19.5,439.0,68.37,53.89
2018,6,22,17,15,724.5,82.0,4.6,19.1,387.5,60.71,47.5
2018,6,22,17,30,691.0,78.0,4.5,18.7,336.0,58.73,45.99
2018,6,22,17,45,643.5,72.5,4.45,18.35,284.5,55.46,43.27
2018,6,22,18,0,596.0,67.0,4.4,18.0,233.0,52.14,40.4
2018,6,22,18,15,526.5,60.0,4.3,17.5,185.0,47.42,36.17
2018,6,22,18,30,457.0,53.0,4.2,17.0,137.0,42.67,31.72
2018,6,22,18,45,353.0,43.5,4.1,16.5,97.0,35.56,24.95
2018,6,22,19,0,249.0,34.0,4.0,16.0,57.0,26.41,15.1
2018,6,22,19,15,141.5,21.0,3.95,15.75,32.5,16.38,0.0
2018,6,22,19,30,34.0,8.0,3.9,15.5,8.0,6.83,0.0
2018,6,22,19,45,17.0,4.0,3.85,15.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,23,4,45,34.5,5.5,2.85,13.55,6.5,0.0,0.0
2018,6,23,5,0,69.0,11.0,2.9,13.7,13.0,23.8,0.0
2018,6,23,5,15,190.0,23.5,2.9,14.0,42.0,85.94,31.29
2018,6,23,5,30,311.0,36.0,2.9,14.3,71.0,156.44,113.23
2018,6,23,5,45,406.0,44.5,2.9,14.6,113.5,221.32,171.91
2018,6,23,6,0,501.0,53.0,2.9,14.9,156.0,296.14,237.52
2018,6,23,6,15,564.0,59.0,2.85,15.25,204.5,361.89,294.86
2018,6,23,6,30,627.0,65.0,2.8,15.6,253.0,432.94,354.65
2018,6,23,6,45,672.0,69.5,2.7,15.9,304.5,496.4,406.32
2018,6,23,7,0,717.0,74.0,2.6,16.2,356.0,560.26,456.38
2018,6,23,7,15,748.5,77.0,2.65,16.7,407.5,617.48,499.66
2018,6,23,7,30,780.0,80.0,2.7,17.2,459.0,675.01,541.06
2018,6,23,7,45,804.0,82.0,2.75,17.7,509.0,725.6,575.41
2018,6,23,8,0,828.0,84.0,2.8,18.2,559.0,775.19,608.34
2018,6,23,8,15,845.5,86.5,2.85,18.7,606.5,810.9,630.77
2018,6,23,8,30,863.0,89.0,2.9,19.2,654.0,851.88,656.71
2018,6,23,8,45,877.0,90.5,2.9,19.65,698.0,886.36,677.52
2018,6,23,9,0,891.0,92.0,2.9,20.1,742.0,918.12,696.27
2018,6,23,9,15,883.5,101.5,2.85,20.55,775.5,935.69,704.85
2018,6,23,9,30,876.0,111.0,2.8,21.0,809.0,949.14,710.78
2018,6,23,9,45,904.0,102.5,2.8,21.5,849.5,973.57,724.38
2018,6,23,10,0,932.0,94.0,2.8,22.0,890.0,994.85,735.73
2018,6,23,10,15,936.5,95.5,2.8,22.35,917.0,1000.61,737.35
2018,6,23,10,30,941.0,97.0,2.8,22.7,944.0,1002.49,736.68
2018,6,23,10,45,937.5,102.5,2.8,23.05,963.0,996.82,731.25
2018,6,23,11,0,934.0,108.0,2.8,23.4,982.0,987.18,723.42
2018,6,23,11,15,936.5,109.0,2.85,23.55,996.0,975.01,715.08
2018,6,23,11,30,939.0,110.0,2.9,23.7,1010.0,959.07,704.36
2018,6,23,11,45,946.5,106.0,2.95,23.85,1018.5,939.4,691.26
2018,6,23,12,0,954.0,102.0,3.0,24.0,1027.0,916.1,675.8
2018,6,23,12,15,953.5,102.5,3.1,24.0,1026.5,886.53,656.86
2018,6,23,12,30,953.0,103.0,3.2,24.0,1026.0,853.84,635.7
2018,6,23,12,45,951.0,103.0,3.3,23.95,1017.5,816.61,611.36
2018,6,23,13,0,949.0,103.0,3.4,23.9,1009.0,776.65,584.75
2018,6,23,13,15,946.0,102.5,3.5,23.8,993.5,733.01,553.35
2018,6,23,13,30,943.0,102.0,3.6,23.7,978.0,687.03,519.4
2018,6,23,13,45,938.5,101.5,3.65,23.6,955.5,638.0,482.07
2018,6,23,14,0,934.0,101.0,3.7,23.5,933.0,587.14,442.26
2018,6,23,14,15,928.5,100.0,3.7,23.35,904.5,533.79,399.31
2018,6,23,14,30,923.0,99.0,3.7,23.2,876.0,479.15,354.04
2018,6,23,14,45,915.5,97.5,3.7,23.1,841.5,422.34,305.73
2018,6,23,15,0,908.0,96.0,3.7,23.0,807.0,364.93,255.87
2018,6,23,15,15,897.5,94.0,3.7,23.0,766.5,306.04,204.44
2018,6,23,15,30,887.0,92.0,3.7,23.0,726.0,247.39,154.27
2018,6,23,15,45,874.0,90.0,3.55,22.65,681.5,188.88,108.28
2018,6,23,16,0,861.0,88.0,3.4,22.3,637.0,131.38,72.03
2018,6,23,16,15,844.0,85.5,3.3,22.0,589.5,75.14,58.45
2018,6,23,16,30,827.0,83.0,3.2,21.7,542.0,64.81,49.97
2018,6,23,16,45,804.5,79.5,3.05,21.4,491.5,63.08,48.74
2018,6,23,17,0,782.0,76.0,2.9,21.1,441.0,61.26,47.41
2018,6,23,17,15,749.5,73.0,2.8,20.6,389.5,59.62,46.26
2018,6,23,17,30,717.0,70.0,2.7,20.1,338.0,57.97,45.06
2018,6,23,17,45,672.5,65.5,2.55,19.6,287.0,50.48,38.7
2018,6,23,18,0,628.0,61.0,2.4,19.1,236.0,47.71,36.35
2018,6,23,18,15,560.0,54.5,2.25,18.55,187.5,43.17,32.31
2018,6,23,18,30,492.0,48.0,2.1,18.0,139.0,38.61,28.08
2018,6,23,18,45,388.0,40.0,1.95,17.45,98.5,32.6,22.35
2018,6,23,19,0,284.0,32.0,1.8,16.9,58.0,26.63,15.28
2018,6,23,19,15,165.5,20.0,1.75,16.6,33.0,15.64,0.0
2018,6,23,19,30,47.0,8.0,1.7,16.3,8.0,6.83,0.0
2018,6,23,19,45,23.5,4.0,1.65,16.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.25,13.95,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.1,11.0,21.64,0.0
2018,6,24,5,15,158.0,23.0,3.5,14.3,37.5,76.53,25.9
2018,6,24,5,30,253.0,36.0,3.6,14.5,64.0,135.93,98.02
2018,6,24,5,45,296.5,45.5,3.7,14.75,94.0,177.07,137.46
2018,6,24,6,0,340.0,55.0,3.8,15.0,124.0,223.11,179.46
2018,6,24,6,15,170.0,55.0,3.85,15.25,89.5,146.64,119.11
2018,6,24,6,30,0.0,55.0,3.9,15.5,55.0,45.53,33.24
2018,6,24,6,45,1.0,79.5,3.95,15.75,80.0,67.52,51.9
2018,6,24,7,0,2.0,104.0,4.0,16.0,105.0,90.33,70.94
2018,6,24,7,15,21.0,144.5,4.0,16.25,154.5,141.19,113.49
2018,6,24,7,30,40.0,185.0,4.0,16.5,204.0,206.13,166.74
2018,6,24,7,45,38.5,202.5,4.0,16.75,222.5,222.79,179.42
2018,6,24,8,0,37.0,220.0,4.0,17.0,241.0,239.2,191.81
2018,6,24,8,15,28.5,223.5,4.0,17.2,240.5,234.84,187.32
2018,6,24,8,30,20.0,227.0,4.0,17.4,240.0,216.46,171.7
2018,6,24,8,45,17.0,232.0,4.0,17.6,243.5,217.87,172.16
2018,6,24,9,0,14.0,237.0,4.0,17.8,247.0,219.21,172.56
2018,6,24,9,15,21.0,269.5,3.95,17.95,285.5,255.34,200.78
2018,6,24,9,30,28.0,302.0,3.9,18.1,324.0,308.4,241.72
2018,6,24,9,45,123.5,306.0,3.85,18.25,410.5,418.65,329.09
2018,6,24,10,0,219.0,310.0,3.8,18.4,497.0,528.96,413.68
2018,6,24,10,15,349.5,307.5,3.75,18.55,617.0,666.15,516.13
2018,6,24,10,30,480.0,305.0,3.7,18.7,737.0,783.77,601.15
2018,6,24,10,45,593.0,266.5,3.65,18.8,812.5,850.11,648.58
2018,6,24,11,0,706.0,228.0,3.6,18.9,888.0,909.4,690.43
2018,6,24,11,15,797.5,184.5,3.6,18.95,940.5,929.82,703.41
2018,6,24,11,30,889.0,141.0,3.6,19.0,993.0,941.89,711.02
2018,6,24,11,45,891.0,140.5,3.55,19.0,999.5,921.07,696.13
2018,6,24,12,0,893.0,140.0,3.5,19.0,1006.0,896.99,679.32
2018,6,24,12,15,896.0,138.0,3.45,19.05,1006.5,869.39,660.0
2018,6,24,12,30,899.0,136.0,3.4,19.1,1007.0,838.78,638.61
2018,6,24,12,45,902.5,132.5,3.4,19.1,1000.5,804.43,614.96
2018,6,24,13,0,906.0,129.0,3.4,19.1,994.0,767.21,588.26
2018,6,24,13,15,772.0,199.0,3.35,19.05,928.0,697.13,534.46
2018,6,24,13,30,638.0,269.0,3.3,19.0,862.0,630.01,482.66
2018,6,24,13,45,701.5,229.5,3.3,19.0,867.0,600.91,460.6
2018,6,24,14,0,765.0,190.0,3.3,19.0,872.0,565.31,432.28
2018,6,24,14,15,818.5,156.5,3.25,18.9,865.0,522.58,397.17
2018,6,24,14,30,872.0,123.0,3.2,18.8,858.0,475.49,356.99
2018,6,24,14,45,862.0,122.0,3.2,18.7,823.0,420.63,309.95
2018,6,24,15,0,852.0,121.0,3.2,18.6,788.0,365.5,261.68
2018,6,24,15,15,840.0,118.5,3.2,18.6,748.0,303.03,207.33
2018,6,24,15,30,828.0,116.0,3.2,18.6,708.0,245.93,158.05
2018,6,24,15,45,812.0,113.0,3.15,18.35,663.0,188.74,112.55
2018,6,24,16,0,796.0,110.0,3.1,18.1,618.0,133.11,76.58
2018,6,24,16,15,775.0,106.5,3.05,17.9,570.0,78.84,62.6
2018,6,24,16,30,754.0,103.0,3.0,17.7,522.0,77.52,61.78
2018,6,24,16,45,727.5,99.0,3.0,17.5,472.0,69.38,54.99
2018,6,24,17,0,701.0,95.0,3.0,17.3,422.0,67.93,53.98
2018,6,24,17,15,666.5,89.5,2.95,17.05,371.5,65.25,51.87
2018,6,24,17,30,632.0,84.0,2.9,16.8,321.0,62.45,49.62
2018,6,24,17,45,585.0,78.0,2.9,16.55,271.5,59.06,46.77
2018,6,24,18,0,538.0,72.0,2.9,16.3,222.0,55.6,43.75
2018,6,24,18,15,473.5,63.5,2.8,16.05,176.5,49.91,38.6
2018,6,24,18,30,409.0,55.0,2.7,15.8,131.0,44.09,33.15
2018,6,24,18,45,318.5,43.5,2.6,15.55,92.0,35.39,24.94
2018,6,24,19,0,228.0,32.0,2.5,15.3,53.0,24.83,14.02
2018,6,24,19,15,132.5,19.5,2.4,15.2,30.0,15.21,0.0
2018,6,24,19,30,37.0,7.0,2.3,15.1,7.0,5.97,0.0
2018,6,24,19,45,18.5,3.5,2.2,15.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,25,4,45,27.0,5.0,3.65,13.8,5.5,0.0,0.0
2018,6,25,5,0,54.0,10.0,3.8,13.9,11.0,19.73,0.0
2018,6,25,5,15,149.5,24.0,3.8,14.05,38.0,75.25,23.76
2018,6,25,5,30,245.0,38.0,3.8,14.2,65.0,135.69,97.91
2018,6,25,5,45,295.0,44.0,3.85,14.35,92.5,174.5,135.52
2018,6,25,6,0,345.0,50.0,3.9,14.5,120.0,224.26,180.69
2018,6,25,6,15,172.5,35.0,3.8,14.65,70.0,133.09,108.08
2018,6,25,6,30,0.0,20.0,3.7,14.8,20.0,16.47,8.49
2018,6,25,6,45,0.0,29.5,3.6,14.95,29.5,24.33,15.24
2018,6,25,7,0,0.0,39.0,3.5,15.1,39.0,32.22,21.92
2018,6,25,7,15,0.0,72.5,3.4,15.35,72.5,60.13,45.46
2018,6,25,7,30,0.0,106.0,3.3,15.6,106.0,89.47,69.83
2018,6,25,7,45,2.5,134.0,3.15,15.85,135.5,116.52,91.99
2018,6,25,8,0,5.0,162.0,3.0,16.1,165.0,143.91,114.11
2018,6,25,8,15,14.0,195.5,3.0,16.35,204.5,182.15,144.95
2018,6,25,8,30,23.0,229.0,3.0,16.6,244.0,220.98,175.76
2018,6,25,8,45,30.0,258.0,3.0,16.8,279.0,269.63,213.78
2018,6,25,9,0,37.0,287.0,3.0,17.0,314.0,304.43,240.38
2018,6,25,9,15,37.5,301.5,3.1,17.2,330.0,318.3,250.39
2018,6,25,9,30,38.0,316.0,3.2,17.4,346.0,331.92,260.24
2018,6,25,9,45,50.0,344.0,3.25,17.6,385.5,369.68,288.88
2018,6,25,10,0,62.0,372.0,3.3,17.8,425.0,407.06,316.8
2018,6,25,10,15,77.5,398.0,3.4,17.9,466.5,445.18,345.33
2018,6,25,10,30,93.0,424.0,3.5,18.0,508.0,482.49,372.97
2018,6,25,10,45,99.0,437.0,3.6,18.1,528.0,497.02,383.33
2018,6,25,11,0,105.0,450.0,3.7,18.2,548.0,510.69,393.14
2018,6,25,11,15,125.0,461.5,3.8,18.2,580.0,548.84,421.46
2018,6,25,11,30,145.0,473.0,3.9,18.2,612.0,570.07,437.23
2018,6,25,11,45,225.0,451.5,4.0,18.2,669.0,612.37,470.37
2018,6,25,12,0,305.0,430.0,4.1,18.2,726.0,659.09,506.01
2018,6,25,12,15,344.5,411.0,4.2,18.2,745.0,659.14,506.8
2018,6,25,12,30,384.0,392.0,4.3,18.2,764.0,661.25,509.13
2018,6,25,12,45,393.0,386.5,4.4,18.2,764.5,641.58,494.91
2018,6,25,13,0,402.0,381.0,4.5,18.2,765.0,620.12,479.24
2018,6,25,13,15,348.5,403.5,4.6,18.15,732.5,575.23,444.93
2018,6,25,13,30,295.0,426.0,4.7,18.1,700.0,535.64,414.4
2018,6,25,13,45,409.0,364.5,4.8,18.05,734.5,533.58,413.8
2018,6,25,14,0,523.0,303.0,4.9,18.0,769.0,521.96,404.48
2018,6,25,14,15,712.5,204.0,5.0,17.9,817.0,505.65,389.96
2018,6,25,14,30,902.0,105.0,5.1,17.8,865.0,476.15,362.12
2018,6,25,14,45,895.5,102.5,5.15,17.75,831.0,420.08,312.86
2018,6,25,15,0,889.0,100.0,5.2,17.7,797.0,363.36,262.08
2018,6,25,15,15,878.5,98.0,5.2,17.7,757.0,305.52,210.07
2018,6,25,15,30,868.0,96.0,5.2,17.7,717.0,247.93,159.37
2018,6,25,15,45,855.5,93.5,5.35,17.4,673.5,190.21,112.68
2018,6,25,16,0,843.0,91.0,5.5,17.1,630.0,133.45,75.56
2018,6,25,16,15,827.5,88.5,5.55,16.9,583.5,68.43,53.91
2018,6,25,16,30,812.0,86.0,5.6,16.7,537.0,66.59,52.57
2018,6,25,16,45,790.0,82.0,5.65,16.55,487.0,64.61,51.06
2018,6,25,17,0,768.0,78.0,5.7,16.4,437.0,62.52,49.44
2018,6,25,17,15,737.5,74.5,5.75,16.1,386.5,60.59,47.98
2018,6,25,17,30,707.0,71.0,5.8,15.8,336.0,58.64,46.45
2018,6,25,17,45,663.0,66.5,5.85,15.55,285.5,51.12,39.91
2018,6,25,18,0,619.0,62.0,5.9,15.3,235.0,48.39,37.52
2018,6,25,18,15,554.5,55.5,5.85,15.05,187.5,43.92,33.44
2018,6,25,18,30,490.0,49.0,5.8,14.8,140.0,39.42,29.15
2018,6,25,18,45,390.5,40.5,5.7,14.5,99.5,33.03,22.99
2018,6,25,19,0,291.0,32.0,5.6,14.2,59.0,26.62,15.53
2018,6,25,19,15,169.5,20.0,5.55,14.05,33.5,16.8,0.0
2018,6,25,19,30,48.0,8.0,5.5,13.9,8.0,6.83,0.0
2018,6,25,19,45,24.0,4.0,5.4,13.75,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.8,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.35,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.4,12.8,13.0,24.08,0.0
2018,6,26,5,15,187.5,25.5,4.4,13.05,42.5,86.83,25.88
2018,6,26,5,30,308.0,39.0,4.4,13.3,72.0,156.89,113.53
2018,6,26,5,45,378.0,48.5,4.4,13.55,110.0,213.51,166.69
2018,6,26,6,0,448.0,58.0,4.4,13.8,148.0,277.13,223.95
2018,6,26,6,15,290.0,83.5,4.3,14.05,148.0,249.25,205.05
2018,6,26,6,30,132.0,109.0,4.2,14.3,148.0,186.14,153.37
2018,6,26,6,45,92.5,129.0,4.15,14.55,159.0,189.62,156.19
2018,6,26,7,0,53.0,149.0,4.1,14.8,170.0,177.44,145.15
2018,6,26,7,15,77.0,174.5,4.05,15.05,209.5,221.3,181.46
2018,6,26,7,30,101.0,200.0,4.0,15.3,249.0,266.87,218.47
2018,6,26,7,45,132.0,224.0,3.95,15.6,295.0,332.08,270.59
2018,6,26,8,0,163.0,248.0,3.9,15.9,341.0,385.4,312.27
2018,6,26,8,15,214.5,263.5,3.9,16.1,397.0,447.87,361.13
2018,6,26,8,30,266.0,279.0,3.9,16.3,453.0,529.68,423.53
2018,6,26,8,45,326.5,283.5,3.9,16.55,511.5,592.86,471.0
2018,6,26,9,0,387.0,288.0,3.9,16.8,570.0,657.55,518.75
2018,6,26,9,15,447.5,280.5,3.95,16.95,623.5,728.6,570.45
2018,6,26,9,30,508.0,273.0,4.0,17.1,677.0,782.31,609.09
2018,6,26,9,45,527.5,279.5,4.0,17.3,714.5,810.27,627.55
2018,6,26,10,0,547.0,286.0,4.0,17.5,752.0,835.97,644.42
2018,6,26,10,15,604.5,268.5,4.05,17.6,799.0,875.74,672.73
2018,6,26,10,30,662.0,251.0,4.1,17.7,846.0,909.57,696.62
2018,6,26,10,45,790.0,189.0,4.15,17.8,915.5,954.16,727.59
2018,6,26,11,0,918.0,127.0,4.2,17.9,985.0,991.18,752.13
2018,6,26,11,15,934.5,120.0,4.25,17.95,1004.5,984.62,747.01
2018,6,26,11,30,951.0,113.0,4.3,18.0,1024.0,974.08,739.6
2018,6,26,11,45,953.0,112.5,4.35,18.0,1031.0,952.52,724.82
2018,6,26,12,0,955.0,112.0,4.4,18.0,1038.0,927.45,707.89
2018,6,26,12,15,956.5,110.5,4.4,18.05,1037.5,897.73,687.18
2018,6,26,12,30,958.0,109.0,4.4,18.1,1037.0,864.83,664.22
2018,6,26,12,45,959.0,107.0,4.45,18.1,1029.5,828.05,638.89
2018,6,26,13,0,960.0,105.0,4.5,18.1,1022.0,788.34,611.22
2018,6,26,13,15,894.5,140.0,4.6,18.1,983.5,729.53,566.55
2018,6,26,13,30,829.0,175.0,4.7,18.1,945.0,677.52,526.03
2018,6,26,13,45,754.0,207.5,4.75,18.1,895.0,616.15,477.86
2018,6,26,14,0,679.0,240.0,4.8,18.1,845.0,557.62,431.26
2018,6,26,14,15,809.0,168.0,4.9,18.0,866.0,528.19,406.37
2018,6,26,14,30,939.0,96.0,5.0,17.9,887.0,486.25,369.17
2018,6,26,14,45,932.0,94.0,5.05,17.85,852.0,428.41,318.47
2018,6,26,15,0,925.0,92.0,5.1,17.8,817.0,369.9,266.15
2018,6,26,15,15,914.5,90.0,5.1,17.8,776.0,310.05,212.36
2018,6,26,15,30,904.0,88.0,5.1,17.8,735.0,250.43,159.84
2018,6,26,15,45,891.5,86.0,5.2,17.5,690.5,191.0,111.65
2018,6,26,16,0,879.0,84.0,5.3,17.2,646.0,132.5,73.28
2018,6,26,16,15,862.5,81.5,5.3,17.05,597.5,74.75,59.34
2018,6,26,16,30,846.0,79.0,5.3,16.9,549.0,71.17,56.49
2018,6,26,16,45,824.0,76.0,5.35,16.7,498.5,60.88,47.78
2018,6,26,17,0,802.0,73.0,5.4,16.5,448.0,59.32,46.62
2018,6,26,17,15,771.5,69.5,5.4,16.25,396.0,57.21,44.97
2018,6,26,17,30,741.0,66.0,5.4,16.0,344.0,55.06,43.25
2018,6,26,17,45,698.0,61.5,5.4,15.7,292.5,51.94,40.62
2018,6,26,18,0,655.0,57.0,5.4,15.4,241.0,48.79,37.86
2018,6,26,18,15,591.0,51.5,5.3,15.15,192.5,40.97,30.81
2018,6,26,18,30,527.0,46.0,5.2,14.9,144.0,37.11,27.12
2018,6,26,18,45,399.0,38.5,5.15,14.6,100.0,31.32,21.51
2018,6,26,19,0,271.0,31.0,5.1,14.3,56.0,25.64,14.78
2018,6,26,19,15,165.5,20.0,5.0,14.15,32.5,15.64,0.0
2018,6,26,19,30,60.0,9.0,4.9,14.0,9.0,7.68,0.0
2018,6,26,19,45,30.0,4.5,4.8,13.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,27,4,45,29.5,6.0,4.25,12.85,6.5,0.0,0.0
2018,6,27,5,0,59.0,12.0,4.3,12.9,13.0,22.39,0.0
2018,6,27,5,15,116.5,19.0,4.3,13.05,29.0,59.78,14.45
2018,6,27,5,30,174.0,26.0,4.3,13.2,45.0,97.04,68.7
2018,6,27,5,45,266.0,37.0,4.3,13.35,82.5,159.11,123.74
2018,6,27,6,0,358.0,48.0,4.3,13.5,120.0,227.24,183.8
2018,6,27,6,15,179.0,38.0,4.3,13.75,74.0,140.06,114.35
2018,6,27,6,30,0.0,28.0,4.3,14.0,28.0,23.08,14.21
2018,6,27,6,45,0.0,38.0,4.25,14.2,38.0,31.38,21.34
2018,6,27,7,0,0.0,48.0,4.2,14.4,48.0,39.7,28.37
2018,6,27,7,15,0.0,72.5,4.2,14.7,72.5,60.13,45.58
2018,6,27,7,30,0.0,97.0,4.2,15.0,97.0,81.35,63.2
2018,6,27,7,45,0.0,107.5,4.2,15.25,107.5,90.47,70.51
2018,6,27,8,0,0.0,118.0,4.2,15.5,118.0,99.6,77.77
2018,6,27,8,15,0.0,128.0,4.25,15.7,128.0,108.29,84.63
2018,6,27,8,30,0.0,138.0,4.3,15.9,138.0,117.0,91.46
2018,6,27,8,45,0.5,145.0,4.35,16.1,145.5,123.47,96.44
2018,6,27,9,0,1.0,152.0,4.4,16.3,153.0,129.99,101.44
2018,6,27,9,15,1.0,149.5,4.45,16.45,150.5,127.65,99.25
2018,6,27,9,30,1.0,147.0,4.5,16.6,148.0,125.38,97.17
2018,6,27,9,45,2.0,154.5,4.55,16.75,156.5,132.85,103.02
2018,6,27,10,0,3.0,162.0,4.6,16.9,165.0,140.32,108.84
2018,6,27,10,15,7.5,199.5,4.65,17.0,206.5,177.44,138.52
2018,6,27,10,30,12.0,237.0,4.7,17.1,248.0,214.6,167.9
2018,6,27,10,45,15.5,274.0,4.75,17.2,288.5,250.24,195.76
2018,6,27,11,0,19.0,311.0,4.8,17.3,329.0,285.6,223.15
2018,6,27,11,15,20.0,321.0,4.9,17.3,340.0,294.25,229.71
2018,6,27,11,30,21.0,331.0,5.0,17.3,351.0,302.63,236.13
2018,6,27,11,45,28.5,362.5,5.05,17.3,390.0,346.49,270.11
2018,6,27,12,0,36.0,394.0,5.1,17.3,429.0,377.44,293.85
2018,6,27,12,15,33.0,381.0,5.2,17.25,413.0,358.94,279.61
2018,6,27,12,30,30.0,368.0,5.3,17.2,397.0,340.75,265.69
2018,6,27,12,45,25.0,345.5,5.35,17.15,369.5,313.37,244.53
2018,6,27,13,0,20.0,323.0,5.4,17.1,342.0,283.82,221.61
2018,6,27,13,15,24.5,340.5,5.5,17.05,363.5,300.51,234.89
2018,6,27,13,30,29.0,358.0,5.6,17.0,385.0,313.02,244.81
2018,6,27,13,45,163.0,332.5,5.65,16.95,478.5,367.48,288.94
2018,6,27,14,0,297.0,307.0,5.7,16.9,572.0,404.89,318.03
2018,6,27,14,15,602.0,209.0,5.75,16.8,724.0,456.85,356.47
2018,6,27,14,30,907.0,111.0,5.8,16.7,876.0,484.35,371.25
2018,6,27,14,45,901.0,107.5,5.9,16.6,841.0,427.41,320.85
2018,6,27,15,0,895.0,104.0,6.0,16.5,806.0,369.75,268.98
2018,6,27,15,15,884.5,102.0,6.0,16.5,766.0,311.48,216.16
2018,6,27,15,30,874.0,100.0,6.0,16.5,726.0,253.44,164.64
2018,6,27,15,45,861.0,97.0,6.15,16.15,681.0,194.85,116.81
2018,6,27,16,0,848.0,94.0,6.3,15.8,636.0,137.28,78.55
2018,6,27,16,15,830.0,91.0,6.35,15.6,588.0,71.59,56.94
2018,6,27,16,30,812.0,88.0,6.4,15.4,540.0,67.95,54.03
2018,6,27,16,45,787.5,85.0,6.45,15.15,489.5,66.69,53.18
2018,6,27,17,0,763.0,82.0,6.5,14.9,439.0,65.39,52.27
2018,6,27,17,15,729.5,78.5,6.5,14.7,387.5,63.55,50.87
2018,6,27,17,30,696.0,75.0,6.5,14.5,336.0,56.56,44.85
2018,6,27,17,45,649.5,70.0,6.55,14.25,285.0,53.58,42.32
2018,6,27,18,0,603.0,65.0,6.6,14.0,234.0,50.57,39.67
2018,6,27,18,15,536.5,58.5,6.5,13.8,186.5,46.2,35.65
2018,6,27,18,30,470.0,52.0,6.4,13.6,139.0,41.82,31.44
2018,6,27,18,45,369.0,43.0,6.35,13.4,99.0,35.12,24.93
2018,6,27,19,0,268.0,34.0,6.3,13.2,59.0,28.38,17.06
2018,6,27,19,15,154.5,21.0,6.25,13.15,33.5,16.4,0.0
2018,6,27,19,30,41.0,8.0,6.2,13.1,8.0,6.83,0.0
2018,6,27,19,45,20.5,4.0,6.2,13.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,45,19.5,5.0,6.2,13.6,5.5,0.0,0.0
2018,6,28,5,0,39.0,10.0,6.3,13.7,11.0,16.54,0.0
2018,6,28,5,15,138.5,24.5,6.4,13.85,37.5,72.17,15.98
2018,6,28,5,30,238.0,39.0,6.5,14.0,64.0,134.39,96.54
2018,6,28,5,45,301.5,49.0,6.6,14.15,98.0,182.6,142.3
2018,6,28,6,0,365.0,59.0,6.7,14.3,132.0,238.01,192.66
2018,6,28,6,15,242.0,85.0,6.65,14.5,139.0,216.85,178.59
2018,6,28,6,30,119.0,111.0,6.6,14.7,146.0,181.52,149.67
2018,6,28,6,45,257.0,118.5,6.6,14.9,213.0,285.73,238.89
2018,6,28,7,0,395.0,126.0,6.6,15.1,280.0,406.92,340.46
2018,6,28,7,15,491.5,124.5,6.65,15.25,343.0,488.85,408.15
2018,6,28,7,30,588.0,123.0,6.7,15.4,406.0,585.74,486.27
2018,6,28,7,45,549.0,148.0,6.7,15.55,434.5,598.29,494.22
2018,6,28,8,0,510.0,173.0,6.7,15.7,463.0,613.89,504.22
2018,6,28,8,15,538.0,181.0,6.65,15.85,510.5,661.96,540.55
2018,6,28,8,30,566.0,189.0,6.6,16.0,558.0,709.63,575.88
2018,6,28,8,45,679.5,159.0,6.6,16.15,631.5,800.6,644.6
2018,6,28,9,0,793.0,129.0,6.6,16.3,705.0,879.41,701.29
2018,6,28,9,15,813.0,128.5,6.5,16.45,747.0,910.21,721.32
2018,6,28,9,30,833.0,128.0,6.4,16.6,789.0,938.24,739.36
2018,6,28,9,45,777.0,163.0,6.35,16.7,800.5,927.97,729.93
2018,6,28,10,0,721.0,198.0,6.3,16.8,812.0,920.43,722.85
2018,6,28,10,15,806.0,160.0,6.25,16.85,867.0,954.45,746.13
2018,6,28,10,30,891.0,122.0,6.2,16.9,922.0,981.07,763.77
2018,6,28,10,45,901.0,119.0,6.15,17.0,944.5,980.03,761.55
2018,6,28,11,0,911.0,116.0,6.1,17.1,967.0,975.25,756.94
2018,6,28,11,15,913.5,117.0,6.1,17.1,981.0,963.48,748.06
2018,6,28,11,30,916.0,118.0,6.1,17.1,995.0,948.03,736.7
2018,6,28,11,45,917.5,118.0,6.05,17.1,1002.0,927.22,721.32
2018,6,28,12,0,919.0,118.0,6.0,17.1,1009.0,903.03,703.6
2018,6,28,12,15,921.5,116.0,6.05,17.1,1009.0,874.72,683.45
2018,6,28,12,30,924.0,114.0,6.1,17.1,1009.0,843.31,661.01
2018,6,28,12,45,925.5,112.0,6.15,17.1,1002.0,808.12,635.7
2018,6,28,13,0,927.0,110.0,6.2,17.1,995.0,770.07,607.93
2018,6,28,13,15,924.0,109.0,6.25,17.05,979.5,726.98,574.42
2018,6,28,13,30,921.0,108.0,6.3,17.0,964.0,681.61,538.43
2018,6,28,13,45,916.5,108.0,6.4,16.95,942.5,634.02,499.96
2018,6,28,14,0,912.0,108.0,6.5,16.9,921.0,584.63,459.02
2018,6,28,14,15,906.0,106.5,6.5,16.8,892.5,531.76,414.15
2018,6,28,14,30,900.0,105.0,6.5,16.7,864.0,477.7,367.1
2018,6,28,14,45,891.0,104.0,6.55,16.6,829.5,421.89,317.54
2018,6,28,15,0,882.0,103.0,6.6,16.5,795.0,365.66,266.65
2018,6,28,15,15,871.5,100.5,6.6,16.5,755.0,307.8,214.08
2018,6,28,15,30,861.0,98.0,6.6,16.5,715.0,250.2,162.81
2018,6,28,15,45,846.5,96.5,6.6,16.2,671.0,193.19,116.11
2018,6,28,16,0,832.0,95.0,6.6,15.9,627.0,128.68,71.78
2018,6,28,16,15,813.0,92.5,6.6,15.75,579.5,72.93,58.08
2018,6,28,16,30,794.0,90.0,6.6,15.6,532.0,69.02,54.92
2018,6,28,16,45,769.0,87.0,6.6,15.4,482.0,67.84,54.13
2018,6,28,17,0,744.0,84.0,6.6,15.2,432.0,66.61,53.28
2018,6,28,17,15,711.5,80.0,6.6,14.95,381.5,64.48,51.64
2018,6,28,17,30,679.0,76.0,6.6,14.7,331.0,57.09,45.28
2018,6,28,17,45,633.0,71.0,6.6,14.5,281.0,54.17,42.8
2018,6,28,18,0,587.0,66.0,6.6,14.3,231.0,51.22,40.2
2018,6,28,18,15,521.0,59.5,6.5,14.05,184.0,46.91,36.24
2018,6,28,18,30,455.0,53.0,6.4,13.8,137.0,42.59,32.09
2018,6,28,18,45,355.0,43.0,6.3,13.6,97.0,35.06,24.85
2018,6,28,19,0,255.0,33.0,6.2,13.4,57.0,25.66,14.88
2018,6,28,19,15,146.0,20.5,6.1,13.35,32.5,16.0,0.0
2018,6,28,19,30,37.0,8.0,6.0,13.3,8.0,6.83,0.0
2018,6,28,19,45,18.5,4.0,5.95,13.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,4,45,31.5,4.5,2.5,12.85,5.0,0.0,0.0
2018,6,29,5,0,63.0,9.0,2.4,13.0,10.0,20.57,0.0
2018,6,29,5,15,189.0,21.5,2.3,13.2,38.5,82.54,15.47
2018,6,29,5,30,315.0,34.0,2.2,13.4,67.0,154.39,110.19
2018,6,29,5,45,384.0,43.0,2.1,13.65,104.5,209.75,162.43
2018,6,29,6,0,453.0,52.0,2.0,13.9,142.0,272.32,218.23
2018,6,29,6,15,419.0,70.0,1.9,14.15,171.5,296.33,241.85
2018,6,29,6,30,385.0,88.0,1.8,14.4,201.0,320.37,263.54
2018,6,29,6,45,360.5,110.5,1.7,14.7,232.0,350.44,288.3
2018,6,29,7,0,336.0,133.0,1.6,15.0,263.0,363.19,298.16
2018,6,29,7,15,448.0,130.0,1.6,15.35,329.5,465.24,378.98
2018,6,29,7,30,560.0,127.0,1.6,15.7,396.0,569.57,458.18
2018,6,29,7,45,690.5,104.5,1.6,16.0,472.0,666.45,529.62
2018,6,29,8,0,821.0,82.0,1.6,16.3,548.0,766.07,598.09
2018,6,29,8,15,838.0,84.0,1.7,16.65,595.0,800.92,619.92
2018,6,29,8,30,855.0,86.0,1.8,17.0,642.0,840.99,645.85
2018,6,29,8,45,868.5,88.0,1.9,17.3,686.0,875.71,667.89
2018,6,29,9,0,882.0,90.0,2.0,17.6,730.0,907.72,688.01
2018,6,29,9,15,890.0,93.0,2.15,17.85,769.0,932.8,704.04
2018,6,29,9,30,898.0,96.0,2.3,18.1,808.0,954.53,717.89
2018,6,29,9,45,903.0,99.5,2.45,18.35,841.5,970.42,727.88
2018,6,29,10,0,908.0,103.0,2.6,18.6,875.0,982.61,735.5
2018,6,29,10,15,914.0,103.5,2.7,18.75,902.5,988.9,739.11
2018,6,29,10,30,920.0,104.0,2.8,18.9,930.0,991.43,740.37
2018,6,29,10,45,924.0,105.5,2.9,19.05,951.5,989.22,738.6
2018,6,29,11,0,928.0,107.0,3.0,19.2,973.0,983.15,734.39
2018,6,29,11,15,931.0,107.0,3.1,19.3,987.0,970.9,726.28
2018,6,29,11,30,934.0,107.0,3.2,19.4,1001.0,954.92,715.76
2018,6,29,11,45,935.5,107.0,3.3,19.5,1008.0,933.98,701.91
2018,6,29,12,0,937.0,107.0,3.4,19.6,1015.0,909.58,685.71
2018,6,29,12,15,936.5,107.5,3.55,19.65,1014.5,880.62,666.75
2018,6,29,12,30,936.0,108.0,3.7,19.7,1014.0,848.6,645.5
2018,6,29,12,45,934.0,108.0,3.8,19.75,1006.0,812.07,620.66
2018,6,29,13,0,932.0,108.0,3.9,19.8,998.0,772.85,593.6
2018,6,29,13,15,929.5,107.5,4.05,19.75,983.0,730.34,562.31
2018,6,29,13,30,927.0,107.0,4.2,19.7,968.0,685.47,528.43
2018,6,29,13,45,923.5,105.5,4.3,19.65,946.0,637.04,490.81
2018,6,29,14,0,920.0,104.0,4.4,19.6,924.0,586.71,450.77
2018,6,29,14,15,914.5,102.5,4.5,19.55,895.5,533.72,407.41
2018,6,29,14,30,909.0,101.0,4.6,19.5,867.0,479.46,361.64
2018,6,29,14,45,902.0,99.0,4.7,19.4,833.0,423.22,313.02
2018,6,29,15,0,895.0,97.0,4.8,19.3,799.0,366.34,262.71
2018,6,29,15,15,884.5,95.0,4.8,19.3,759.0,308.14,210.79
2018,6,29,15,30,874.0,93.0,4.8,19.3,719.0,250.17,160.02
2018,6,29,15,45,861.5,90.5,4.9,19.0,675.0,192.06,113.01
2018,6,29,16,0,849.0,88.0,5.0,18.7,631.0,134.89,75.2
2018,6,29,16,15,831.5,85.5,5.0,18.5,583.5,78.79,62.45
2018,6,29,16,30,814.0,83.0,5.0,18.3,536.0,64.55,50.46
2018,6,29,16,45,790.5,80.0,5.05,18.1,486.0,63.18,49.49
2018,6,29,17,0,767.0,77.0,5.1,17.9,436.0,61.74,48.46
2018,6,29,17,15,734.0,74.0,5.05,17.6,385.0,60.15,47.29
2018,6,29,17,30,701.0,71.0,5.0,17.3,334.0,58.55,46.09
2018,6,29,17,45,655.0,66.5,4.95,17.0,283.5,51.02,39.59
2018,6,29,18,0,609.0,62.0,4.9,16.7,233.0,48.28,37.22
2018,6,29,18,15,543.0,55.5,4.8,16.35,185.5,43.82,33.18
2018,6,29,18,30,477.0,49.0,4.7,16.0,138.0,39.32,28.94
2018,6,29,18,45,376.0,41.0,4.65,15.65,98.0,33.38,23.2
2018,6,29,19,0,275.0,33.0,4.6,15.3,58.0,27.47,16.19
2018,6,29,19,15,159.5,20.5,4.55,15.1,33.0,16.02,0.0
2018,6,29,19,30,44.0,8.0,4.5,14.9,8.0,6.83,0.0
2018,6,29,19,45,22.0,4.0,4.45,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.1,13.9,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.2,14.1,11.0,25.26,0.0
2018,6,30,5,15,223.0,20.5,1.3,14.4,40.0,90.18,12.95
2018,6,30,5,30,364.0,31.0,1.4,14.7,69.0,167.08,117.83
2018,6,30,5,45,455.0,38.0,1.5,15.0,111.0,230.99,177.09
2018,6,30,6,0,546.0,45.0,1.6,15.3,153.0,304.49,241.54
2018,6,30,6,15,605.0,50.5,1.65,15.7,201.5,367.64,296.56
2018,6,30,6,30,664.0,56.0,1.7,16.1,250.0,438.07,355.39
2018,6,30,6,45,704.5,60.0,1.7,16.45,301.0,500.23,405.52
2018,6,30,7,0,745.0,64.0,1.7,16.8,352.0,564.39,455.19
2018,6,30,7,15,773.5,67.0,1.7,17.3,403.0,620.79,496.86
2018,6,30,7,30,802.0,70.0,1.7,17.8,454.0,677.29,535.97
2018,6,30,7,45,823.5,72.5,1.7,18.25,504.0,721.08,564.38
2018,6,30,8,0,845.0,75.0,1.7,18.7,554.0,769.8,595.73
2018,6,30,8,15,861.0,77.0,1.7,19.15,601.5,811.92,621.74
2018,6,30,8,30,877.0,79.0,1.7,19.6,649.0,851.93,645.9
2018,6,30,8,45,889.0,81.5,1.7,20.0,693.0,886.59,666.19
2018,6,30,9,0,901.0,84.0,1.7,20.4,737.0,918.39,684.39
2018,6,30,9,15,910.5,85.5,1.75,20.7,776.5,943.7,699.06
2018,6,30,9,30,920.0,87.0,1.8,21.0,816.0,965.67,711.61
2018,6,30,9,45,906.0,99.5,1.85,21.25,843.0,973.58,715.21
2018,6,30,10,0,892.0,112.0,1.9,21.5,870.0,976.94,716.14
2018,6,30,10,15,878.0,126.0,2.0,21.6,892.5,977.36,716.33
2018,6,30,10,30,864.0,140.0,2.1,21.7,915.0,973.39,713.8
2018,6,30,10,45,870.5,140.5,2.2,21.85,937.0,972.33,713.12
2018,6,30,11,0,877.0,141.0,2.3,22.0,959.0,967.58,710.09
2018,6,30,11,15,884.5,139.0,2.4,22.05,974.5,957.83,704.14
2018,6,30,11,30,892.0,137.0,2.5,22.1,990.0,944.45,695.87
2018,6,30,11,45,812.5,181.5,2.6,22.15,963.0,904.12,669.72
2018,6,30,12,0,733.0,226.0,2.7,22.2,936.0,858.06,639.01
2018,6,30,12,15,527.5,339.0,2.75,22.15,850.0,758.86,566.53
2018,6,30,12,30,322.0,452.0,2.8,22.1,764.0,659.93,493.26
2018,6,30,12,45,478.5,364.5,2.9,22.1,823.5,691.75,519.88
2018,6,30,13,0,635.0,277.0,3.0,22.1,883.0,706.03,532.6
2018,6,30,13,15,673.0,253.5,3.0,22.05,887.0,680.56,514.16
2018,6,30,13,30,711.0,230.0,3.0,22.0,891.0,650.42,492.01
2018,6,30,13,45,810.5,171.0,3.0,21.95,907.0,623.77,472.21
2018,6,30,14,0,910.0,112.0,3.0,21.9,923.0,588.26,444.4
2018,6,30,14,15,911.0,107.0,3.05,21.8,897.0,536.25,402.7
2018,6,30,14,30,912.0,102.0,3.1,21.7,871.0,482.35,358.2
2018,6,30,14,45,903.5,100.5,3.1,21.6,836.0,425.71,310.2
2018,6,30,15,0,895.0,99.0,3.1,21.5,801.0,368.59,260.67
2018,6,30,15,15,884.0,97.5,3.1,21.5,761.0,310.56,209.88
2018,6,30,15,30,873.0,96.0,3.1,21.5,721.0,252.8,160.14
2018,6,30,15,45,858.5,94.0,3.1,21.1,676.5,194.71,113.93
2018,6,30,16,0,844.0,92.0,3.1,20.7,632.0,137.79,76.76
2018,6,30,16,15,825.5,89.5,3.05,20.35,584.0,72.57,56.64
2018,6,30,16,30,807.0,87.0,3.0,20.0,536.0,67.16,52.34
2018,6,30,16,45,783.5,83.5,3.0,19.7,486.0,65.55,51.21
2018,6,30,17,0,760.0,80.0,3.0,19.4,436.0,63.85,49.99
2018,6,30,17,15,727.0,76.0,2.9,18.9,384.5,61.59,48.29
2018,6,30,17,30,694.0,72.0,2.8,18.4,333.0,59.26,46.51
2018,6,30,17,45,647.5,67.5,2.75,17.95,282.5,51.69,40.03
2018,6,30,18,0,601.0,63.0,2.7,17.5,232.0,48.99,37.73
2018,6,30,18,15,532.5,56.5,2.65,17.1,184.0,44.55,33.74
2018,6,30,18,30,464.0,50.0,2.6,16.7,136.0,40.09,29.55
2018,6,30,18,45,363.0,41.0,2.55,16.25,96.0,33.33,23.12
2018,6,30,19,0,262.0,32.0,2.5,15.8,56.0,26.52,15.41
2018,6,30,19,15,153.0,19.5,2.55,15.65,31.5,15.24,0.0
2018,6,30,19,30,44.0,7.0,2.6,15.5,7.0,5.97,0.0
2018,6,30,19,45,22.0,3.5,2.65,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.0,14.35,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.0,14.5,9.0,17.81,0.0
2018,7,1,5,15,162.0,20.5,3.05,14.75,35.0,72.75,5.6
2018,7,1,5,30,270.0,33.0,3.1,15.0,61.0,138.73,97.68
2018,7,1,5,45,362.0,43.5,3.1,15.25,102.0,201.52,155.24
2018,7,1,6,0,454.0,54.0,3.1,15.5,143.0,274.37,219.16
2018,7,1,6,15,515.5,61.0,3.0,15.7,189.5,338.01,274.98
2018,7,1,6,30,577.0,68.0,2.9,15.9,236.0,406.93,333.44
2018,7,1,6,45,621.0,73.5,2.8,16.15,286.0,468.68,384.18
2018,7,1,7,0,665.0,79.0,2.7,16.4,336.0,533.0,435.05
2018,7,1,7,15,697.0,83.0,2.6,16.6,386.0,589.53,478.17
2018,7,1,7,30,729.0,87.0,2.5,16.8,436.0,644.22,518.38
2018,7,1,7,45,708.5,104.0,2.4,17.05,473.0,679.47,541.51
2018,7,1,8,0,688.0,121.0,2.3,17.3,510.0,707.87,559.25
2018,7,1,8,15,594.5,165.0,2.25,17.55,522.0,699.99,549.78
2018,7,1,8,30,501.0,209.0,2.2,17.8,534.0,675.39,527.9
2018,7,1,8,45,421.0,255.0,2.15,18.0,541.0,664.43,516.01
2018,7,1,9,0,341.0,301.0,2.1,18.2,548.0,630.3,487.64
2018,7,1,9,15,294.5,333.0,2.1,18.4,554.5,624.79,481.01
2018,7,1,9,30,248.0,365.0,2.1,18.6,561.0,615.87,471.75
2018,7,1,9,45,277.0,373.0,2.1,18.8,601.0,651.09,496.43
2018,7,1,10,0,306.0,381.0,2.1,19.0,641.0,685.31,519.77
2018,7,1,10,15,439.5,334.0,2.15,19.15,721.0,779.67,587.99
2018,7,1,10,30,573.0,287.0,2.2,19.3,801.0,859.77,644.52
2018,7,1,10,45,573.0,294.5,2.25,19.45,818.5,859.15,642.53
2018,7,1,11,0,573.0,302.0,2.3,19.6,836.0,855.51,639.34
2018,7,1,11,15,642.5,266.5,2.4,19.65,874.0,875.26,654.69
