Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,0,144.0,456.0,2.3,20.7,589.0,573.07,431.86
2018,7,11,11,15,153.5,464.0,2.4,20.8,608.0,582.73,438.56
2018,7,11,11,30,163.0,472.0,2.5,20.9,627.0,590.94,444.4
2018,7,11,11,45,174.5,476.5,2.55,21.05,643.5,596.15,447.94
2018,7,11,12,0,186.0,481.0,2.6,21.2,660.0,599.66,450.31
2018,7,11,12,15,178.5,480.0,2.7,21.25,652.0,580.54,436.56
2018,7,11,12,30,171.0,479.0,2.8,21.3,644.0,560.99,422.56
2018,7,11,12,45,169.0,475.5,2.85,21.3,637.5,543.35,409.93
2018,7,11,13,0,167.0,472.0,2.9,21.3,631.0,525.26,396.88
2018,7,11,13,15,168.5,464.0,3.0,21.25,622.0,505.65,382.92
2018,7,11,13,30,170.0,456.0,3.1,21.2,613.0,485.59,368.46
2018,7,11,13,45,286.0,396.5,3.2,21.15,653.5,493.86,376.04
2018,7,11,14,0,402.0,337.0,3.3,21.1,694.0,490.84,373.95
2018,7,11,14,15,659.0,217.0,3.35,20.95,780.5,501.06,380.3
2018,7,11,14,30,916.0,97.0,3.4,20.8,867.0,489.52,366.68
2018,7,11,14,45,907.5,96.0,3.45,20.65,832.5,432.76,318.32
2018,7,11,15,0,899.0,95.0,3.5,20.5,798.0,375.46,268.46
2018,7,11,15,15,888.5,93.0,3.5,20.5,758.0,316.6,216.58
2018,7,11,15,30,878.0,91.0,3.5,20.5,718.0,257.96,165.47
2018,7,11,15,45,863.0,89.5,3.55,20.05,673.0,199.42,117.94
2018,7,11,16,0,848.0,88.0,3.6,19.6,628.0,142.07,78.9
2018,7,11,16,15,828.0,86.5,3.55,19.3,580.0,76.83,49.45
2018,7,11,16,30,808.0,85.0,3.5,19.0,532.0,65.9,51.48
2018,7,11,16,45,783.5,81.5,3.45,18.75,481.5,64.22,50.27
2018,7,11,17,0,759.0,78.0,3.4,18.5,431.0,62.45,48.97
2018,7,11,17,15,726.0,75.0,3.35,18.15,380.0,60.9,47.86
2018,7,11,17,30,693.0,72.0,3.3,17.8,329.0,54.46,42.42
2018,7,11,17,45,647.0,66.5,3.25,17.45,278.0,51.04,39.55
2018,7,11,18,0,601.0,61.0,3.2,17.1,227.0,47.56,36.52
2018,7,11,18,15,534.5,55.0,3.1,16.8,180.0,43.49,32.81
2018,7,11,18,30,468.0,49.0,3.0,16.5,133.0,39.44,28.94
2018,7,11,18,45,368.5,39.5,2.85,16.2,93.0,32.23,22.05
2018,7,11,19,0,269.0,30.0,2.7,15.9,53.0,24.94,13.35
2018,7,11,19,15,151.5,17.5,2.6,15.75,29.0,14.94,0.0
2018,7,11,19,30,34.0,5.0,2.5,15.6,5.0,4.27,0.0
2018,7,11,19,45,17.0,2.5,2.35,15.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,4,45,13.5,2.5,1.55,14.5,2.5,0.0,0.0
2018,7,12,5,0,27.0,5.0,1.6,14.6,5.0,4.27,0.0
2018,7,12,5,15,128.5,18.0,1.75,14.85,27.5,48.08,0.0
2018,7,12,5,30,230.0,31.0,1.9,15.1,50.0,122.46,77.84
2018,7,12,5,45,325.0,41.0,2.0,15.4,88.0,184.03,139.5
2018,7,12,6,0,420.0,51.0,2.1,15.7,126.0,255.55,202.34
2018,7,12,6,15,282.0,54.5,2.15,16.0,112.0,211.48,171.3
2018,7,12,6,30,144.0,58.0,2.2,16.3,98.0,144.31,117.37
2018,7,12,6,45,80.0,87.0,2.2,16.6,110.0,136.48,110.69
2018,7,12,7,0,16.0,116.0,2.2,16.9,122.0,111.81,88.86
2018,7,12,7,15,49.5,151.5,2.25,17.15,173.5,179.25,144.98
2018,7,12,7,30,83.0,187.0,2.3,17.4,225.0,241.89,195.83
2018,7,12,7,45,92.5,210.5,2.3,17.7,257.5,275.21,221.67
2018,7,12,8,0,102.0,234.0,2.3,18.0,290.0,308.83,247.38
2018,7,12,8,15,83.0,234.0,2.3,18.25,282.5,293.44,233.81
2018,7,12,8,30,64.0,234.0,2.3,18.5,275.0,277.2,219.76
2018,7,12,8,45,57.5,253.5,2.35,18.8,292.0,291.4,229.8
2018,7,12,9,0,51.0,273.0,2.4,19.1,309.0,304.94,239.13
2018,7,12,9,15,69.5,313.0,2.4,19.3,365.5,362.29,282.69
2018,7,12,9,30,88.0,353.0,2.4,19.5,422.0,419.71,325.27
2018,7,12,9,45,106.0,376.0,2.45,19.7,462.5,458.7,353.69
2018,7,12,10,0,124.0,399.0,2.5,19.9,503.0,515.55,394.73
2018,7,12,10,15,152.5,415.5,2.5,20.0,548.0,556.56,424.17
2018,7,12,10,30,181.0,432.0,2.5,20.1,593.0,596.47,452.53
2018,7,12,10,45,201.5,442.0,2.5,20.25,625.0,620.83,469.31
2018,7,12,11,0,222.0,452.0,2.5,20.4,657.0,643.61,484.95
2018,7,12,11,15,236.0,456.5,2.6,20.5,677.5,653.18,491.67
2018,7,12,11,30,250.0,461.0,2.7,20.6,698.0,673.65,505.95
2018,7,12,11,45,266.0,460.0,2.75,20.75,714.0,674.76,506.58
2018,7,12,12,0,282.0,459.0,2.8,20.9,730.0,673.73,505.83
2018,7,12,12,15,332.5,438.5,2.9,20.95,758.5,682.41,513.28
2018,7,12,12,30,383.0,418.0,3.0,21.0,787.0,687.3,517.82
2018,7,12,12,45,384.5,413.5,3.05,21.05,781.5,663.57,500.77
2018,7,12,13,0,386.0,409.0,3.1,21.1,776.0,638.56,482.78
2018,7,12,13,15,411.5,386.5,3.1,21.0,772.0,616.46,467.23
2018,7,12,13,30,437.0,364.0,3.1,20.9,768.0,589.12,447.48
2018,7,12,13,45,400.5,374.0,3.1,20.75,737.5,545.8,414.91
2018,7,12,14,0,364.0,384.0,3.1,20.6,707.0,506.56,385.04
2018,7,12,14,15,336.5,378.0,3.1,20.4,669.5,462.17,351.29
2018,7,12,14,30,309.0,372.0,3.1,20.2,632.0,420.11,318.89
2018,7,12,14,45,310.0,354.5,3.05,20.0,606.0,383.87,290.14
2018,7,12,15,0,311.0,337.0,3.0,19.8,580.0,347.52,260.74
2018,7,12,15,15,324.5,315.0,3.0,19.8,557.0,311.63,230.8
2018,7,12,15,30,338.0,293.0,3.0,19.8,534.0,274.39,199.73
2018,7,12,15,45,306.0,280.5,2.85,19.4,488.0,234.6,169.74
2018,7,12,16,0,274.0,268.0,2.7,19.0,442.0,198.67,145.27
2018,7,12,16,15,217.5,252.0,2.65,18.8,383.5,173.49,133.74
2018,7,12,16,30,161.0,236.0,2.6,18.6,325.0,159.52,131.11
2018,7,12,16,45,213.0,202.5,2.55,18.4,308.5,141.59,116.5
2018,7,12,17,0,265.0,169.0,2.5,18.2,292.0,116.37,95.47
2018,7,12,17,15,362.5,137.0,2.45,17.95,284.0,93.74,76.39
2018,7,12,17,30,460.0,105.0,2.4,17.7,276.0,75.08,60.45
2018,7,12,17,45,371.5,98.5,2.4,17.45,223.0,70.82,56.9
2018,7,12,18,0,283.0,92.0,2.4,17.2,170.0,68.79,55.16
2018,7,12,18,15,241.5,76.0,2.35,17.0,133.0,57.49,45.06
2018,7,12,18,30,200.0,60.0,2.3,16.8,96.0,45.92,34.54
2018,7,12,18,45,141.0,45.0,2.3,16.6,66.5,34.73,24.13
2018,7,12,19,0,82.0,30.0,2.3,16.4,37.0,23.38,11.97
2018,7,12,19,15,45.5,17.0,2.2,16.35,20.5,14.51,0.0
2018,7,12,19,30,9.0,4.0,2.1,16.3,4.0,3.41,0.0
2018,7,12,19,45,4.5,2.0,2.0,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.55,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,15.6,2.0,1.71,0.0
2018,7,13,5,15,3.5,7.0,1.8,15.8,7.0,6.87,0.0
2018,7,13,5,30,0.0,12.0,1.8,16.0,12.0,9.87,1.36
2018,7,13,5,45,0.0,21.0,1.8,16.2,21.0,17.3,8.6
2018,7,13,6,0,0.0,30.0,1.8,16.4,30.0,24.75,15.2
2018,7,13,6,15,4.0,51.0,1.8,16.65,52.0,44.41,32.04
2018,7,13,6,30,8.0,72.0,1.8,16.9,74.0,65.86,50.34
2018,7,13,6,45,24.0,92.5,1.8,17.15,101.0,100.36,79.55
2018,7,13,7,0,40.0,113.0,1.8,17.4,128.0,131.61,105.66
2018,7,13,7,15,22.5,121.0,1.9,17.6,129.5,128.12,102.08
2018,7,13,7,30,5.0,129.0,2.0,17.8,131.0,115.04,90.46
2018,7,13,7,45,50.5,176.5,2.05,18.05,204.0,206.29,165.58
2018,7,13,8,0,96.0,224.0,2.1,18.3,277.0,293.3,234.91
2018,7,13,8,15,78.5,239.0,2.15,18.5,285.0,295.31,234.8
2018,7,13,8,30,61.0,254.0,2.2,18.7,293.0,295.97,233.92
2018,7,13,8,45,86.5,286.5,2.25,18.9,346.0,352.2,277.25
2018,7,13,9,0,112.0,319.0,2.3,19.1,399.0,427.09,333.45
2018,7,13,9,15,157.0,341.0,2.3,19.3,459.5,491.62,381.35
2018,7,13,9,30,202.0,363.0,2.3,19.5,520.0,556.65,428.63
2018,7,13,9,45,224.5,361.0,2.35,19.65,543.0,575.28,441.63
2018,7,13,10,0,247.0,359.0,2.4,19.8,566.0,611.57,467.28
2018,7,13,10,15,189.0,394.5,2.4,19.95,556.0,571.03,435.14
2018,7,13,10,30,131.0,430.0,2.4,20.1,546.0,546.76,414.94
2018,7,13,10,45,119.5,438.5,2.4,20.3,546.5,539.3,408.49
2018,7,13,11,0,108.0,447.0,2.4,20.5,547.0,515.1,390.09
2018,7,13,11,15,92.5,446.5,2.4,20.6,533.0,494.9,374.66
2018,7,13,11,30,77.0,446.0,2.4,20.7,519.0,474.73,359.24
2018,7,13,11,45,81.5,452.0,2.4,20.85,530.0,478.69,361.91
2018,7,13,12,0,86.0,458.0,2.4,21.0,541.0,481.76,363.82
2018,7,13,12,15,142.0,435.5,2.45,21.05,572.0,511.48,386.89
2018,7,13,12,30,198.0,413.0,2.5,21.1,603.0,526.91,399.3
2018,7,13,12,45,291.0,364.5,2.55,21.15,642.0,549.98,418.01
2018,7,13,13,0,384.0,316.0,2.6,21.2,681.0,565.62,430.79
2018,7,13,13,15,284.0,350.0,2.65,21.2,617.5,496.73,378.47
2018,7,13,13,30,184.0,384.0,2.7,21.2,554.0,439.12,334.45
2018,7,13,13,45,180.5,373.0,2.8,21.2,536.5,414.09,315.94
2018,7,13,14,0,177.0,362.0,2.9,21.2,519.0,389.24,297.16
2018,7,13,14,15,509.0,237.5,2.95,21.15,669.0,442.69,337.0
2018,7,13,14,30,841.0,113.0,3.0,21.1,819.0,469.55,351.81
2018,7,13,14,45,833.0,111.0,3.05,21.05,786.0,416.14,306.24
2018,7,13,15,0,825.0,109.0,3.1,21.0,753.0,362.27,259.52
2018,7,13,15,15,813.5,107.0,3.1,21.0,714.5,307.19,211.26
2018,7,13,15,30,802.0,105.0,3.1,21.0,676.0,245.78,158.62
2018,7,13,15,45,787.5,102.5,3.25,20.8,633.5,190.1,113.41
2018,7,13,16,0,773.0,100.0,3.4,20.6,591.0,135.75,76.06
2018,7,13,16,15,754.5,96.5,3.5,20.4,545.0,82.16,53.84
2018,7,13,16,30,736.0,93.0,3.6,20.2,499.0,70.3,55.0
2018,7,13,16,45,711.5,89.0,3.65,20.0,451.0,68.57,53.76
2018,7,13,17,0,687.0,85.0,3.7,19.8,403.0,61.07,47.52
2018,7,13,17,15,654.5,80.5,3.75,19.45,354.5,58.89,45.86
2018,7,13,17,30,622.0,76.0,3.8,19.1,306.0,56.62,44.08
2018,7,13,17,45,577.0,70.0,3.85,18.8,258.0,53.05,41.08
2018,7,13,18,0,532.0,64.0,3.9,18.5,210.0,49.39,37.9
2018,7,13,18,15,467.5,56.5,3.9,18.2,165.5,44.32,33.32
2018,7,13,18,30,403.0,49.0,3.9,17.9,121.0,39.16,28.49
2018,7,13,18,45,309.5,39.0,3.85,17.6,84.0,31.64,21.35
2018,7,13,19,0,216.0,29.0,3.8,17.3,47.0,22.55,11.09
2018,7,13,19,15,120.0,16.5,3.75,17.1,25.5,14.08,0.0
2018,7,13,19,30,24.0,4.0,3.7,16.9,4.0,3.41,0.0
2018,7,13,19,45,12.0,2.0,3.6,16.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,4,45,12.5,2.0,2.7,15.05,2.0,0.0,0.0
2018,7,14,5,0,25.0,4.0,2.7,15.1,4.0,0.0,0.0
2018,7,14,5,15,125.0,15.5,2.7,15.25,24.5,45.01,0.0
2018,7,14,5,30,225.0,27.0,2.7,15.4,45.0,116.39,70.56
2018,7,14,5,45,330.5,36.5,2.7,15.6,83.5,181.78,137.29
2018,7,14,6,0,436.0,46.0,2.7,15.8,122.0,257.3,203.74
2018,7,14,6,15,302.0,56.0,2.65,16.05,117.0,223.33,181.1
2018,7,14,6,30,168.0,66.0,2.6,16.3,112.0,166.86,136.29
2018,7,14,6,45,104.5,100.0,2.6,16.5,130.5,165.77,135.4
2018,7,14,7,0,41.0,134.0,2.6,16.7,149.0,155.63,125.81
2018,7,14,7,15,70.5,161.0,2.55,17.0,191.5,204.61,166.28
2018,7,14,7,30,100.0,188.0,2.5,17.3,234.0,255.83,207.64
2018,7,14,7,45,168.0,207.5,2.5,17.55,295.5,344.54,278.75
2018,7,14,8,0,236.0,227.0,2.5,17.8,357.0,440.22,353.0
2018,7,14,8,15,429.0,190.5,2.5,18.05,452.5,585.55,465.65
2018,7,14,8,30,622.0,154.0,2.5,18.3,548.0,733.98,575.28
2018,7,14,8,45,696.5,136.5,2.55,18.55,607.0,796.64,616.95
2018,7,14,9,0,771.0,119.0,2.6,18.8,666.0,855.13,655.61
2018,7,14,9,15,642.0,185.5,2.7,18.95,658.5,825.79,633.52
2018,7,14,9,30,513.0,252.0,2.8,19.1,651.0,773.01,592.8
2018,7,14,9,45,448.5,299.0,2.9,19.3,659.5,762.59,582.7
2018,7,14,10,0,384.0,346.0,3.0,19.5,668.0,730.73,557.54
2018,7,14,10,15,454.0,322.0,3.1,19.6,715.0,789.38,600.11
2018,7,14,10,30,524.0,298.0,3.2,19.7,762.0,829.31,628.89
2018,7,14,10,45,453.5,347.5,3.3,19.85,756.5,802.66,607.14
2018,7,14,11,0,383.0,397.0,3.4,20.0,751.0,759.68,574.7
2018,7,14,11,15,382.0,404.5,3.5,20.0,762.0,755.65,571.92
2018,7,14,11,30,381.0,412.0,3.6,20.0,773.0,749.51,567.41
2018,7,14,11,45,410.0,407.0,3.7,20.0,798.5,766.23,579.65
2018,7,14,12,0,439.0,402.0,3.8,20.0,824.0,769.36,582.35
2018,7,14,12,15,603.5,300.5,3.85,20.0,880.5,798.71,607.32
2018,7,14,12,30,768.0,199.0,3.9,20.0,937.0,813.15,621.17
2018,7,14,12,45,825.0,160.0,3.95,19.95,947.5,792.95,607.66
2018,7,14,13,0,882.0,121.0,4.0,19.9,958.0,760.62,585.41
2018,7,14,13,15,879.0,120.5,4.05,19.9,943.5,719.54,554.71
2018,7,14,13,30,876.0,120.0,4.1,19.9,929.0,676.24,521.73
2018,7,14,13,45,882.5,111.5,4.1,19.85,910.5,630.41,486.15
2018,7,14,14,0,889.0,103.0,4.1,19.8,892.0,581.85,447.5
2018,7,14,14,15,883.5,102.0,4.15,19.65,864.5,530.5,405.7
2018,7,14,14,30,878.0,101.0,4.2,19.5,837.0,477.88,361.6
2018,7,14,14,45,870.0,99.5,4.25,19.4,803.5,422.86,314.3
2018,7,14,15,0,862.0,98.0,4.3,19.3,770.0,367.32,265.43
2018,7,14,15,15,851.0,96.0,4.3,19.3,731.0,310.3,214.69
2018,7,14,15,30,840.0,94.0,4.3,19.3,692.0,253.58,164.81
2018,7,14,15,45,827.5,91.0,4.4,18.85,649.0,196.47,117.88
2018,7,14,16,0,815.0,88.0,4.5,18.4,606.0,140.33,78.92
2018,7,14,16,15,798.5,85.5,4.5,18.15,560.0,76.44,48.97
2018,7,14,16,30,782.0,83.0,4.5,17.9,514.0,64.17,50.23
2018,7,14,16,45,759.5,79.5,4.5,17.65,465.5,62.5,49.02
2018,7,14,17,0,737.0,76.0,4.5,17.4,417.0,60.74,47.71
2018,7,14,17,15,706.5,72.5,4.5,17.2,367.5,58.81,46.22
2018,7,14,17,30,676.0,69.0,4.5,17.0,318.0,56.85,44.67
2018,7,14,17,45,633.5,64.0,4.45,16.8,269.0,49.12,37.95
2018,7,14,18,0,591.0,59.0,4.4,16.6,220.0,46.0,35.2
2018,7,14,18,15,527.5,52.0,4.4,16.45,173.5,41.1,30.73
2018,7,14,18,30,464.0,45.0,4.4,16.3,127.0,36.14,26.04
2018,7,14,18,45,367.5,36.5,4.4,16.15,88.5,29.71,19.81
2018,7,14,19,0,271.0,28.0,4.4,16.0,50.0,23.23,11.46
2018,7,14,19,15,153.0,16.5,4.35,15.85,27.5,14.08,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.7,5.0,4.27,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.7,13.85,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.7,13.9,5.0,0.0,0.0
2018,7,15,5,15,180.5,16.0,2.75,14.15,28.0,59.52,0.0
2018,7,15,5,30,317.0,26.0,2.8,14.4,51.0,143.79,85.49
2018,7,15,5,45,419.5,34.0,2.85,14.6,91.5,212.24,160.53
2018,7,15,6,0,522.0,42.0,2.9,14.8,132.0,289.7,229.85
2018,7,15,6,15,347.5,41.0,2.9,15.0,109.5,233.05,189.89
2018,7,15,6,30,173.0,40.0,2.9,15.2,87.0,148.87,122.1
2018,7,15,6,45,90.5,72.5,2.85,15.45,97.5,127.04,103.61
2018,7,15,7,0,8.0,105.0,2.8,15.7,108.0,96.11,76.04
2018,7,15,7,15,17.5,135.0,2.85,15.95,142.5,130.9,105.08
2018,7,15,7,30,27.0,165.0,2.9,16.2,177.0,177.71,143.44
2018,7,15,7,45,27.5,180.5,2.9,16.45,194.0,193.42,155.58
2018,7,15,8,0,28.0,196.0,2.9,16.7,211.0,209.1,167.6
2018,7,15,8,15,22.0,201.0,2.9,16.95,213.5,195.34,155.63
2018,7,15,8,30,16.0,206.0,2.9,17.2,216.0,194.28,153.98
2018,7,15,8,45,12.0,204.5,2.9,17.45,212.5,188.65,148.77
2018,7,15,9,0,8.0,203.0,2.9,17.7,209.0,183.07,143.66
2018,7,15,9,15,9.5,215.5,2.95,17.9,223.0,195.5,153.16
2018,7,15,9,30,11.0,228.0,3.0,18.1,237.0,207.91,162.58
2018,7,15,9,45,16.5,263.0,3.1,18.3,276.5,244.83,191.3
2018,7,15,10,0,22.0,298.0,3.2,18.5,316.0,281.74,219.61
2018,7,15,10,15,38.0,337.0,3.3,18.65,370.0,350.25,272.19
2018,7,15,10,30,54.0,376.0,3.4,18.8,424.0,401.83,311.02
2018,7,15,10,45,78.0,410.0,3.5,18.95,481.0,455.21,351.05
2018,7,15,11,0,102.0,444.0,3.6,19.1,538.0,507.19,389.48
2018,7,15,11,15,113.0,455.5,3.7,19.15,561.0,538.53,412.18
2018,7,15,11,30,124.0,467.0,3.8,19.2,584.0,552.3,422.17
2018,7,15,11,45,154.0,472.0,3.9,19.25,619.0,575.56,439.77
2018,7,15,12,0,184.0,477.0,4.0,19.3,654.0,596.35,455.41
2018,7,15,12,15,207.0,474.5,4.1,19.3,673.5,601.8,459.84
2018,7,15,12,30,230.0,472.0,4.2,19.3,693.0,604.93,462.6
2018,7,15,12,45,221.0,469.5,4.25,19.35,680.5,580.68,444.45
2018,7,15,13,0,212.0,467.0,4.3,19.4,668.0,556.29,426.32
2018,7,15,13,15,222.5,458.0,4.35,19.4,666.0,540.32,414.73
2018,7,15,13,30,233.0,449.0,4.4,19.4,664.0,523.0,401.91
2018,7,15,13,45,284.5,413.5,4.45,19.35,670.0,508.13,391.32
2018,7,15,14,0,336.0,378.0,4.5,19.3,676.0,488.24,376.24
2018,7,15,14,15,630.5,236.5,4.5,19.25,773.0,504.42,387.59
2018,7,15,14,30,925.0,95.0,4.5,19.2,870.0,495.13,375.4
2018,7,15,14,45,917.5,93.0,4.5,19.15,835.0,437.32,325.32
2018,7,15,15,0,910.0,91.0,4.5,19.1,800.0,378.86,273.68
2018,7,15,15,15,900.0,89.0,4.5,19.1,760.0,319.31,220.53
2018,7,15,15,30,890.0,87.0,4.5,19.1,720.0,259.9,168.08
2018,7,15,15,45,877.0,85.0,4.5,18.9,675.5,200.41,118.89
2018,7,15,16,0,864.0,83.0,4.5,18.7,631.0,141.89,78.18
2018,7,15,16,15,847.5,80.5,4.45,18.5,583.0,84.12,54.51
2018,7,15,16,30,831.0,78.0,4.4,18.3,535.0,70.28,55.42
2018,7,15,16,45,808.5,75.0,4.4,18.1,484.5,60.07,46.82
2018,7,15,17,0,786.0,72.0,4.4,17.9,434.0,58.49,45.66
2018,7,15,17,15,755.5,68.0,4.4,17.7,382.5,56.01,43.68
2018,7,15,17,30,725.0,64.0,4.4,17.5,331.0,53.45,41.59
2018,7,15,17,45,682.0,59.5,4.4,17.3,280.0,50.31,38.93
2018,7,15,18,0,639.0,55.0,4.4,17.1,229.0,47.15,36.14
2018,7,15,18,15,574.5,49.0,4.3,16.9,181.0,39.04,28.85
2018,7,15,18,30,510.0,43.0,4.2,16.7,133.0,34.75,24.76
2018,7,15,18,45,408.0,35.0,4.15,16.45,92.5,28.6,18.81
2018,7,15,19,0,306.0,27.0,4.1,16.2,52.0,22.45,10.62
2018,7,15,19,15,173.5,16.5,4.0,16.05,28.5,14.08,0.0
2018,7,15,19,30,41.0,6.0,3.9,15.9,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,3.85,15.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,4,45,21.5,2.5,2.8,14.1,2.0,0.0,0.0
2018,7,16,5,0,43.0,5.0,2.8,14.2,4.0,0.0,0.0
2018,7,16,5,15,180.0,15.5,2.8,14.45,27.0,58.95,0.0
2018,7,16,5,30,317.0,26.0,2.8,14.7,50.0,143.22,82.3
2018,7,16,5,45,421.5,33.5,2.8,14.9,90.5,212.54,160.23
2018,7,16,6,0,526.0,41.0,2.8,15.1,131.0,290.39,229.91
2018,7,16,6,15,350.5,33.0,2.75,15.35,101.5,223.78,182.03
2018,7,16,6,30,175.0,25.0,2.7,15.6,72.0,135.48,110.81
2018,7,16,6,45,87.5,38.0,2.6,15.85,61.5,94.92,76.55
2018,7,16,7,0,0.0,51.0,2.5,16.1,51.0,42.19,30.3
2018,7,16,7,15,0.0,81.5,2.5,16.45,81.5,68.0,51.96
2018,7,16,7,30,0.0,112.0,2.5,16.8,112.0,95.51,74.63
2018,7,16,7,45,0.5,130.0,2.5,17.1,130.5,111.93,87.83
2018,7,16,8,0,1.0,148.0,2.5,17.4,149.0,128.4,100.9
2018,7,16,8,15,2.5,162.5,2.5,17.75,164.5,142.45,111.87
2018,7,16,8,30,4.0,177.0,2.5,18.1,180.0,156.58,122.8
2018,7,16,8,45,10.0,206.5,2.55,18.45,213.5,188.83,148.25
2018,7,16,9,0,16.0,236.0,2.6,18.8,247.0,221.36,173.53
2018,7,16,9,15,22.0,264.5,2.6,19.05,281.0,253.09,197.89
2018,7,16,9,30,28.0,293.0,2.6,19.3,315.0,302.19,235.27
2018,7,16,9,45,55.5,335.5,2.65,19.55,381.0,369.96,286.97
2018,7,16,10,0,83.0,378.0,2.7,19.8,447.0,437.62,337.41
2018,7,16,10,15,134.5,404.0,2.75,20.05,520.5,529.33,405.19
2018,7,16,10,30,186.0,430.0,2.8,20.3,594.0,601.29,457.15
2018,7,16,10,45,219.0,437.0,2.8,20.5,635.0,634.81,480.59
2018,7,16,11,0,252.0,444.0,2.8,20.7,676.0,682.06,513.44
2018,7,16,11,15,291.0,435.0,2.85,20.8,707.0,700.87,527.01
2018,7,16,11,30,330.0,426.0,2.9,20.9,738.0,717.18,538.93
2018,7,16,11,45,265.5,450.5,2.95,21.0,703.0,668.26,502.31
2018,7,16,12,0,201.0,475.0,3.0,21.1,668.0,609.96,459.3
2018,7,16,12,15,184.0,477.5,3.05,21.15,654.0,585.51,441.58
2018,7,16,12,30,167.0,480.0,3.1,21.2,640.0,561.05,423.58
2018,7,16,12,45,247.0,445.5,3.2,21.25,680.5,586.36,443.88
2018,7,16,13,0,327.0,411.0,3.3,21.3,721.0,599.34,454.69
2018,7,16,13,15,517.5,319.0,3.4,21.3,800.5,640.19,487.19
2018,7,16,13,30,708.0,227.0,3.5,21.3,880.0,660.01,503.09
2018,7,16,13,45,725.5,212.0,3.55,21.25,867.5,619.5,472.27
2018,7,16,14,0,743.0,197.0,3.6,21.2,855.0,575.92,438.55
2018,7,16,14,15,834.0,147.5,3.7,21.1,863.5,541.34,410.48
2018,7,16,14,30,925.0,98.0,3.8,21.0,872.0,498.17,373.76
2018,7,16,14,45,917.0,96.5,3.9,20.9,837.5,440.44,324.72
2018,7,16,15,0,909.0,95.0,4.0,20.8,803.0,382.1,273.93
2018,7,16,15,15,898.5,93.0,4.0,20.8,762.5,322.35,221.18
2018,7,16,15,30,888.0,91.0,4.0,20.8,722.0,262.79,169.14
2018,7,16,15,45,873.5,89.5,4.1,20.4,677.0,203.39,120.61
2018,7,16,16,0,859.0,88.0,4.2,20.0,632.0,145.12,80.46
2018,7,16,16,15,841.0,85.5,4.25,19.75,583.5,87.43,56.82
2018,7,16,16,30,823.0,83.0,4.3,19.5,535.0,64.88,50.51
2018,7,16,16,45,799.5,79.5,4.3,19.3,484.0,63.14,49.25
2018,7,16,17,0,776.0,76.0,4.3,19.1,433.0,61.32,47.88
2018,7,16,17,15,744.5,72.0,4.25,18.8,381.0,58.94,46.04
2018,7,16,17,30,713.0,68.0,4.2,18.5,329.0,56.51,44.1
2018,7,16,17,45,668.0,63.0,4.15,18.2,278.0,53.08,41.21
2018,7,16,18,0,623.0,58.0,4.1,17.9,227.0,45.53,34.59
2018,7,16,18,15,556.5,52.0,4.0,17.55,179.0,41.35,30.8
2018,7,16,18,30,490.0,46.0,3.9,17.2,131.0,37.18,26.82
2018,7,16,18,45,386.5,37.0,3.8,16.85,90.5,30.29,20.19
2018,7,16,19,0,283.0,28.0,3.7,16.5,50.0,23.36,10.96
2018,7,16,19,15,159.0,16.5,3.55,16.3,27.0,14.08,0.0
2018,7,16,19,30,35.0,5.0,3.4,16.1,4.0,0.0,0.0
2018,7,16,19,45,17.5,2.5,3.3,15.95,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,4,45,11.0,1.0,2.55,14.25,1.0,0.0,0.0
2018,7,17,5,0,22.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,7,17,5,15,158.0,14.0,2.65,14.65,25.0,52.08,0.0
2018,7,17,5,30,294.0,26.0,2.7,14.9,48.0,135.46,74.62
2018,7,17,5,45,399.0,34.0,2.75,15.2,87.5,204.86,153.95
2018,7,17,6,0,504.0,42.0,2.8,15.5,127.0,282.32,223.14
2018,7,17,6,15,336.5,31.0,2.8,15.75,96.0,214.37,174.08
2018,7,17,6,30,169.0,20.0,2.8,16.0,65.0,124.59,101.54
2018,7,17,6,45,84.5,28.0,2.8,16.25,50.5,89.07,71.51
2018,7,17,7,0,0.0,36.0,2.8,16.5,36.0,29.72,19.68
2018,7,17,7,15,0.0,57.5,2.8,16.8,57.5,47.61,34.74
2018,7,17,7,30,0.0,79.0,2.8,17.1,79.0,65.57,49.62
2018,7,17,7,45,0.0,88.5,2.8,17.4,88.5,73.68,56.12
2018,7,17,8,0,0.0,98.0,2.8,17.7,98.0,81.93,62.66
2018,7,17,8,15,0.0,119.5,2.8,18.0,119.5,100.92,77.95
2018,7,17,8,30,0.0,141.0,2.8,18.3,141.0,120.02,93.13
2018,7,17,8,45,3.0,168.0,2.8,18.6,170.0,146.88,114.5
2018,7,17,9,0,6.0,195.0,2.8,18.9,199.0,173.96,135.76
2018,7,17,9,15,14.0,235.5,2.85,19.1,246.0,218.41,170.69
2018,7,17,9,30,22.0,276.0,2.9,19.3,293.0,263.2,205.32
2018,7,17,9,45,37.5,316.5,2.9,19.55,347.0,333.63,259.21
2018,7,17,10,0,53.0,357.0,2.9,19.8,401.0,387.57,299.49
2018,7,17,10,15,63.5,382.0,2.9,19.95,436.5,420.43,323.49
2018,7,17,10,30,74.0,407.0,2.9,20.1,472.0,452.6,346.81
2018,7,17,10,45,67.0,410.5,2.95,20.25,470.5,445.76,340.84
2018,7,17,11,0,60.0,414.0,3.0,20.4,469.0,438.66,334.92
2018,7,17,11,15,51.5,409.0,3.0,20.5,457.0,421.81,321.82
2018,7,17,11,30,43.0,404.0,3.0,20.6,445.0,405.07,308.88
2018,7,17,11,45,50.5,418.5,3.0,20.75,467.0,420.96,320.55
2018,7,17,12,0,58.0,433.0,3.0,20.9,489.0,435.71,331.2
2018,7,17,12,15,62.0,438.5,3.05,20.95,498.0,438.18,332.94
2018,7,17,12,30,66.0,444.0,3.1,21.0,507.0,439.8,334.15
2018,7,17,12,45,65.0,439.0,3.15,21.05,501.0,427.64,325.13
2018,7,17,13,0,64.0,434.0,3.2,21.1,495.0,415.37,316.08
2018,7,17,13,15,77.5,435.5,3.3,21.1,508.0,418.51,318.84
2018,7,17,13,30,91.0,437.0,3.4,21.1,521.0,420.02,320.23
2018,7,17,13,45,124.5,427.5,3.5,21.15,539.5,423.44,323.17
2018,7,17,14,0,158.0,418.0,3.6,21.2,558.0,421.91,322.05
2018,7,17,14,15,488.0,279.5,3.7,21.1,691.5,467.42,356.37
2018,7,17,14,30,818.0,141.0,3.8,21.0,825.0,481.24,362.22
2018,7,17,14,45,803.0,142.5,3.95,20.9,791.0,427.23,316.53
2018,7,17,15,0,788.0,144.0,4.1,20.8,757.0,373.61,270.32
2018,7,17,15,15,622.5,185.5,4.1,20.8,654.0,302.13,214.3
2018,7,17,15,30,457.0,227.0,4.1,20.8,551.0,253.03,178.44
2018,7,17,15,45,643.5,162.5,4.35,20.4,587.0,204.66,131.58
2018,7,17,16,0,830.0,98.0,4.6,20.0,623.0,141.15,78.31
2018,7,17,16,15,810.0,95.5,4.65,19.75,574.5,84.41,54.54
2018,7,17,16,30,790.0,93.0,4.7,19.5,526.0,71.3,56.04
2018,7,17,16,45,764.5,89.0,4.75,19.25,475.0,69.48,54.74
2018,7,17,17,0,739.0,85.0,4.8,19.0,424.0,67.56,53.33
2018,7,17,17,15,704.0,81.0,4.75,18.65,372.5,59.96,46.95
2018,7,17,17,30,669.0,77.0,4.7,18.3,321.0,57.98,45.43
2018,7,17,17,45,620.5,71.5,4.7,17.95,270.5,54.73,42.7
2018,7,17,18,0,572.0,66.0,4.7,17.6,220.0,51.43,39.83
2018,7,17,18,15,501.5,58.5,4.55,17.25,172.5,46.34,35.2
2018,7,17,18,30,431.0,51.0,4.4,16.9,125.0,41.19,30.32
2018,7,17,18,45,325.0,40.5,4.3,16.6,86.0,33.22,22.66
2018,7,17,19,0,219.0,30.0,4.2,16.3,47.0,23.34,10.59
2018,7,17,19,15,119.5,17.0,4.05,16.15,25.5,14.51,0.0
2018,7,17,19,30,20.0,4.0,3.9,16.0,4.0,0.0,0.0
2018,7,17,19,45,10.0,2.0,3.8,15.85,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.55,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,18,5,15,75.5,10.0,2.85,14.95,15.0,27.71,0.0
2018,7,18,5,30,137.0,18.0,2.9,15.2,28.0,73.88,36.82
2018,7,18,5,45,248.5,31.5,3.0,15.45,66.5,146.51,109.49
2018,7,18,6,0,360.0,45.0,3.1,15.7,105.0,224.26,177.47
2018,7,18,6,15,355.5,46.5,3.0,15.95,123.0,244.51,198.56
2018,7,18,6,30,351.0,48.0,2.9,16.2,141.0,262.81,216.56
2018,7,18,6,45,368.0,56.0,2.8,16.45,172.0,300.7,249.26
2018,7,18,7,0,385.0,64.0,2.7,16.7,203.0,339.31,281.31
2018,7,18,7,15,446.0,77.0,2.55,16.9,261.5,414.57,341.72
2018,7,18,7,30,507.0,90.0,2.4,17.1,320.0,493.64,402.94
2018,7,18,7,45,551.5,94.0,2.25,17.35,371.0,552.64,446.81
2018,7,18,8,0,596.0,98.0,2.1,17.6,422.0,613.11,489.56
2018,7,18,8,15,491.0,115.5,2.05,17.85,398.5,565.68,451.28
2018,7,18,8,30,386.0,133.0,2.0,18.1,375.0,498.4,397.86
2018,7,18,8,45,397.5,150.5,2.0,18.3,415.5,537.93,426.56
2018,7,18,9,0,409.0,168.0,2.0,18.5,456.0,576.04,453.03
2018,7,18,9,15,490.5,167.0,2.0,18.75,532.5,667.75,519.13
2018,7,18,9,30,572.0,166.0,2.0,19.0,609.0,749.76,575.79
2018,7,18,9,45,592.0,173.5,2.05,19.25,650.0,781.45,595.93
2018,7,18,10,0,612.0,181.0,2.1,19.5,691.0,810.67,614.69
2018,7,18,10,15,392.0,261.0,2.15,19.7,592.0,671.38,511.61
2018,7,18,10,30,172.0,341.0,2.2,19.9,493.0,499.92,382.6
2018,7,18,10,45,198.5,330.0,2.25,20.05,509.5,526.76,403.41
2018,7,18,11,0,225.0,319.0,2.3,20.2,526.0,535.44,409.97
2018,7,18,11,15,133.5,354.0,2.4,20.3,477.5,462.14,353.33
2018,7,18,11,30,42.0,389.0,2.5,20.4,429.0,390.33,297.29
2018,7,18,11,45,62.0,414.5,2.6,20.5,474.0,427.9,325.82
2018,7,18,12,0,82.0,440.0,2.7,20.6,519.0,463.45,352.1
2018,7,18,12,15,114.5,456.0,2.75,20.65,566.0,508.52,385.38
2018,7,18,12,30,147.0,472.0,2.8,20.7,613.0,538.81,407.63
2018,7,18,12,45,160.5,469.5,2.9,20.7,622.5,535.03,405.15
2018,7,18,13,0,174.0,467.0,3.0,20.7,632.0,529.62,401.6
2018,7,18,13,15,154.5,455.0,3.0,20.65,599.5,491.77,373.66
2018,7,18,13,30,135.0,443.0,3.0,20.6,567.0,455.5,346.84
2018,7,18,13,45,169.5,407.0,3.0,20.6,559.0,435.47,332.57
2018,7,18,14,0,204.0,371.0,3.0,20.6,551.0,412.79,315.72
2018,7,18,14,15,418.0,285.0,3.0,20.5,639.0,436.72,333.42
2018,7,18,14,30,632.0,199.0,3.0,20.4,727.0,439.44,331.99
2018,7,18,14,45,753.0,153.0,3.0,20.3,756.5,416.06,308.58
2018,7,18,15,0,874.0,107.0,3.0,20.2,786.0,380.23,273.16
2018,7,18,15,15,862.5,104.5,3.0,20.2,745.5,321.61,221.71
2018,7,18,15,30,851.0,102.0,3.0,20.2,705.0,263.34,171.08
2018,7,18,15,45,835.5,100.0,3.3,19.9,660.5,197.88,117.95
2018,7,18,16,0,820.0,98.0,3.6,19.6,616.0,140.52,78.17
2018,7,18,16,15,800.0,95.5,3.75,19.35,568.0,84.33,54.54
2018,7,18,16,30,780.0,93.0,3.9,19.1,520.0,71.18,56.03
2018,7,18,16,45,753.5,89.5,4.1,18.8,469.5,69.72,55.04
2018,7,18,17,0,727.0,86.0,4.3,18.5,419.0,68.2,53.99
2018,7,18,17,15,691.5,81.5,4.25,18.1,367.5,60.19,47.27
2018,7,18,17,30,656.0,77.0,4.2,17.7,316.0,57.88,45.46
2018,7,18,17,45,607.0,72.0,4.15,17.3,266.0,55.03,43.08
2018,7,18,18,0,558.0,67.0,4.1,16.9,216.0,52.17,40.59
2018,7,18,18,15,487.0,59.0,3.9,16.6,169.0,46.7,35.61
2018,7,18,18,30,416.0,51.0,3.7,16.3,122.0,41.17,30.37
2018,7,18,18,45,309.0,40.0,3.5,15.95,83.0,32.77,22.31
2018,7,18,19,0,202.0,29.0,3.3,15.6,44.0,22.54,9.68
2018,7,18,19,15,107.0,15.5,3.05,15.55,23.0,13.23,0.0
2018,7,18,19,30,12.0,2.0,2.8,15.5,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,2.55,15.4,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,4,45,4.5,1.0,3.05,14.3,1.0,0.0,0.0
2018,7,19,5,0,9.0,2.0,3.2,14.4,2.0,0.0,0.0
2018,7,19,5,15,33.0,7.5,3.2,14.65,9.5,14.79,0.0
2018,7,19,5,30,57.0,13.0,3.2,14.9,17.0,40.95,16.99
2018,7,19,5,45,116.5,26.5,3.2,15.15,43.0,86.76,63.3
2018,7,19,6,0,176.0,40.0,3.2,15.4,69.0,135.02,106.01
2018,7,19,6,15,152.0,39.0,3.0,15.65,70.5,130.18,104.56
2018,7,19,6,30,128.0,38.0,2.8,15.9,72.0,122.84,99.75
2018,7,19,6,45,64.0,55.5,2.55,16.15,72.5,93.58,74.92
2018,7,19,7,0,0.0,73.0,2.3,16.4,73.0,60.81,46.02
2018,7,19,7,15,0.0,103.0,2.1,16.7,103.0,88.07,68.72
2018,7,19,7,30,0.0,133.0,1.9,17.0,133.0,115.71,91.27
2018,7,19,7,45,0.0,138.5,1.7,17.3,138.5,119.76,94.09
2018,7,19,8,0,0.0,144.0,1.5,17.6,144.0,124.0,97.08
2018,7,19,8,15,3.0,165.0,1.4,18.0,167.0,145.39,113.97
2018,7,19,8,30,6.0,186.0,1.3,18.4,190.0,166.96,130.71
2018,7,19,8,45,12.0,214.5,1.15,18.75,223.0,198.44,155.09
2018,7,19,9,0,18.0,243.0,1.0,19.1,256.0,230.16,179.12
2018,7,19,9,15,26.0,274.0,1.0,19.5,293.5,283.08,219.06
2018,7,19,9,30,34.0,305.0,1.0,19.9,331.0,320.83,246.64
2018,7,19,9,45,50.5,337.5,1.0,20.3,378.5,368.06,281.12
2018,7,19,10,0,67.0,370.0,1.0,20.7,426.0,414.97,314.6
2018,7,19,10,15,91.5,397.0,1.2,20.9,476.0,463.47,350.09
2018,7,19,10,30,116.0,424.0,1.4,21.1,526.0,529.04,397.13
2018,7,19,10,45,115.0,435.0,1.55,21.35,538.5,534.27,400.1
2018,7,19,11,0,114.0,446.0,1.7,21.6,551.0,538.55,402.87
2018,7,19,11,15,100.5,448.5,2.0,21.7,542.0,506.49,380.41
2018,7,19,11,30,87.0,451.0,2.3,21.8,533.0,490.69,369.32
2018,7,19,11,45,84.0,452.5,2.6,21.85,532.5,483.4,364.52
2018,7,19,12,0,81.0,454.0,2.9,21.9,532.0,475.71,359.28
2018,7,19,12,15,80.0,453.5,3.15,21.85,530.5,467.53,353.75
2018,7,19,12,30,79.0,453.0,3.4,21.8,529.0,458.95,347.86
2018,7,19,12,45,77.5,448.0,3.65,21.7,522.0,445.75,338.61
2018,7,19,13,0,76.0,443.0,3.9,21.6,515.0,432.43,329.2
2018,7,19,13,15,90.5,441.5,4.1,21.45,526.0,433.13,330.44
2018,7,19,13,30,105.0,440.0,4.3,21.3,537.0,432.18,330.32
2018,7,19,13,45,174.5,414.0,4.45,21.15,570.0,444.28,340.59
2018,7,19,14,0,244.0,388.0,4.6,21.0,603.0,446.54,342.76
2018,7,19,14,15,538.5,261.0,4.6,20.8,716.0,480.41,368.01
2018,7,19,14,30,833.0,134.0,4.6,20.6,829.0,483.99,366.24
2018,7,19,14,45,822.5,132.5,4.55,20.4,795.0,428.6,318.93
2018,7,19,15,0,812.0,131.0,4.5,20.2,761.0,373.12,270.67
2018,7,19,15,15,799.5,128.5,4.5,20.2,721.5,316.5,220.85
2018,7,19,15,30,787.0,126.0,4.5,20.2,682.0,260.53,172.08
2018,7,19,15,45,770.0,123.0,4.25,19.75,638.0,204.4,126.25
2018,7,19,16,0,753.0,120.0,4.0,19.3,594.0,149.98,88.42
2018,7,19,16,15,731.0,116.0,3.9,19.1,546.5,89.14,59.23
2018,7,19,16,30,709.0,112.0,3.8,18.9,499.0,76.16,60.36
2018,7,19,16,45,681.0,107.5,3.7,18.65,450.0,74.75,59.42
2018,7,19,17,0,653.0,103.0,3.6,18.4,401.0,73.24,58.39
2018,7,19,17,15,616.0,97.0,3.55,18.15,351.0,70.47,56.22
2018,7,19,17,30,579.0,91.0,3.5,17.9,301.0,67.58,53.91
2018,7,19,17,45,529.5,83.5,3.45,17.6,252.5,63.3,50.3
2018,7,19,18,0,480.0,76.0,3.4,17.3,204.0,58.91,46.45
2018,7,19,18,15,412.5,66.0,3.35,17.05,159.0,49.96,38.39
2018,7,19,18,30,345.0,56.0,3.3,16.8,114.0,42.73,31.64
2018,7,19,18,45,254.5,42.5,3.25,16.55,77.5,32.68,22.12
2018,7,19,19,0,164.0,29.0,3.2,16.3,41.0,22.46,9.1
2018,7,19,19,15,86.5,15.5,3.1,16.2,21.5,13.23,0.0
2018,7,19,19,30,9.0,2.0,3.0,16.1,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.2,14.7,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.3,14.8,1.0,0.0,0.0
2018,7,20,5,15,27.0,12.0,2.45,15.1,13.5,17.11,0.0
2018,7,20,5,30,50.0,23.0,2.6,15.4,26.0,42.23,16.16
2018,7,20,5,45,133.0,41.5,2.75,15.65,60.5,105.32,77.56
2018,7,20,6,0,216.0,60.0,2.9,15.9,95.0,168.44,132.67
2018,7,20,6,15,155.5,54.0,2.9,16.25,84.0,140.37,112.62
2018,7,20,6,30,95.0,48.0,2.9,16.6,73.0,107.43,86.22
2018,7,20,6,45,47.5,69.0,2.9,16.9,81.5,90.18,71.56
2018,7,20,7,0,0.0,90.0,2.9,17.2,90.0,76.81,59.33
2018,7,20,7,15,7.5,122.0,2.8,17.55,125.5,111.7,88.35
2018,7,20,7,30,15.0,154.0,2.7,17.9,161.0,147.47,117.55
2018,7,20,7,45,23.0,178.0,2.6,18.3,190.0,176.16,140.48
2018,7,20,8,0,31.0,202.0,2.5,18.7,219.0,219.05,174.36
2018,7,20,8,15,55.0,233.5,2.5,19.05,266.5,271.65,215.79
2018,7,20,8,30,79.0,265.0,2.5,19.4,314.0,325.41,257.25
2018,7,20,8,45,129.5,291.5,2.45,19.75,379.0,416.04,326.52
2018,7,20,9,0,180.0,318.0,2.4,20.1,444.0,491.18,382.18
2018,7,20,9,15,368.0,274.0,2.35,20.4,551.5,639.53,493.8
2018,7,20,9,30,556.0,230.0,2.3,20.7,659.0,802.07,609.24
2018,7,20,9,45,600.0,222.5,2.3,20.95,704.5,841.59,634.13
2018,7,20,10,0,644.0,215.0,2.3,21.2,750.0,878.72,658.15
2018,7,20,10,15,578.5,263.0,2.3,21.4,756.0,860.95,642.21
2018,7,20,10,30,513.0,311.0,2.3,21.6,762.0,836.62,622.52
2018,7,20,10,45,605.0,265.5,2.3,21.75,810.5,878.23,652.17
2018,7,20,11,0,697.0,220.0,2.3,21.9,859.0,912.81,675.75
2018,7,20,11,15,768.0,180.0,2.35,21.95,895.0,918.97,679.34
2018,7,20,11,30,839.0,140.0,2.4,22.0,931.0,917.08,677.97
2018,7,20,11,45,746.0,195.0,2.45,22.05,902.5,875.24,650.1
2018,7,20,12,0,653.0,250.0,2.5,22.1,874.0,828.38,617.19
2018,7,20,12,15,498.5,340.0,2.55,22.1,816.5,751.24,560.64
2018,7,20,12,30,344.0,430.0,2.6,22.1,759.0,671.81,501.98
2018,7,20,12,45,541.0,313.5,2.65,22.05,826.5,713.48,536.33
2018,7,20,13,0,738.0,197.0,2.7,22.0,894.0,729.36,551.07
2018,7,20,13,15,792.5,162.0,2.75,21.9,899.5,703.78,533.25
2018,7,20,13,30,847.0,127.0,2.8,21.8,905.0,668.06,507.83
2018,7,20,13,45,841.5,126.0,2.85,21.7,883.5,621.81,472.95
2018,7,20,14,0,836.0,125.0,2.9,21.6,862.0,573.99,435.94
2018,7,20,14,15,829.0,123.5,2.95,21.45,834.5,523.67,395.99
2018,7,20,14,30,822.0,122.0,3.0,21.3,807.0,472.35,353.99
2018,7,20,14,45,812.5,120.0,3.05,21.15,773.5,418.88,309.08
2018,7,20,15,0,803.0,118.0,3.1,21.0,740.0,360.86,259.56
2018,7,20,15,15,791.0,115.5,3.1,21.0,701.5,305.0,210.81
2018,7,20,15,30,779.0,113.0,3.1,21.0,663.0,249.74,162.96
2018,7,20,15,45,763.0,110.0,3.05,20.65,620.0,194.32,117.89
2018,7,20,16,0,747.0,107.0,3.0,20.3,577.0,140.45,80.52
2018,7,20,16,15,725.5,103.5,3.0,20.1,530.5,87.84,57.94
2018,7,20,16,30,704.0,100.0,3.0,19.9,484.0,68.43,53.48
2018,7,20,16,45,677.0,96.0,2.95,19.65,436.0,67.05,52.56
2018,7,20,17,0,650.0,92.0,2.9,19.4,388.0,65.6,51.55
2018,7,20,17,15,614.0,86.5,2.85,19.15,339.0,62.9,49.43
2018,7,20,17,30,578.0,81.0,2.8,18.9,290.0,60.1,47.17
2018,7,20,17,45,528.5,74.5,2.75,18.65,242.5,56.32,43.98
2018,7,20,18,0,479.0,68.0,2.7,18.4,195.0,52.46,40.59
2018,7,20,18,15,412.0,59.0,2.65,18.15,151.5,46.34,35.05
2018,7,20,18,30,345.0,50.0,2.6,17.9,108.0,38.34,27.67
2018,7,20,18,45,255.0,38.0,2.55,17.65,73.0,29.32,19.13
2018,7,20,19,0,165.0,26.0,2.5,17.4,38.0,20.18,7.03
2018,7,20,19,15,87.0,14.0,2.45,17.35,20.0,11.95,0.0
2018,7,20,19,30,9.0,2.0,2.4,17.3,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.3,17.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.55,16.15,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.6,16.2,1.0,0.0,0.0
2018,7,21,5,15,64.5,13.5,1.7,16.4,17.5,27.93,0.0
2018,7,21,5,30,124.0,26.0,1.8,16.6,34.0,80.34,31.49
2018,7,21,5,45,211.0,39.5,1.85,16.85,67.5,140.26,103.32
2018,7,21,6,0,298.0,53.0,1.9,17.1,101.0,204.35,160.05
2018,7,21,6,15,233.5,54.5,1.9,17.35,100.5,190.26,152.72
2018,7,21,6,30,169.0,56.0,1.9,17.6,100.0,156.88,127.28
