Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,6,45,92.0,85.5,1.9,17.9,110.0,143.39,115.99
2018,7,21,7,0,15.0,115.0,1.9,18.2,120.0,111.24,87.94
2018,7,21,7,15,69.0,148.5,1.85,18.5,178.5,191.34,154.58
2018,7,21,7,30,123.0,182.0,1.8,18.8,237.0,281.69,227.25
2018,7,21,7,45,154.5,204.5,1.8,19.1,282.0,333.52,267.38
2018,7,21,8,0,186.0,227.0,1.8,19.4,327.0,387.11,308.12
2018,7,21,8,15,194.0,244.0,1.8,19.65,357.0,416.33,329.06
2018,7,21,8,30,202.0,261.0,1.8,19.9,387.0,445.28,349.61
2018,7,21,8,45,411.0,218.5,1.8,20.15,498.5,626.56,486.27
2018,7,21,9,0,620.0,176.0,1.8,20.4,610.0,790.14,602.34
2018,7,21,9,15,490.0,240.0,1.85,20.6,595.5,738.2,560.4
2018,7,21,9,30,360.0,304.0,1.9,20.8,581.0,667.74,507.04
2018,7,21,9,45,381.5,313.5,1.95,21.0,619.0,717.83,541.58
2018,7,21,10,0,403.0,323.0,2.0,21.2,657.0,748.24,561.48
2018,7,21,10,15,348.5,363.0,2.05,21.35,659.0,716.39,536.87
2018,7,21,10,30,294.0,403.0,2.1,21.5,661.0,699.53,522.8
2018,7,21,10,45,343.0,393.0,2.15,21.6,701.5,730.85,545.4
2018,7,21,11,0,392.0,383.0,2.2,21.7,742.0,773.85,575.09
2018,7,21,11,15,433.0,359.5,2.25,21.75,762.0,780.08,579.98
2018,7,21,11,30,474.0,336.0,2.3,21.8,782.0,782.98,582.91
2018,7,21,11,45,647.5,244.0,2.35,21.85,859.0,841.1,626.76
2018,7,21,12,0,821.0,152.0,2.4,21.9,936.0,868.31,645.99
2018,7,21,12,15,764.0,182.5,2.45,21.9,912.0,831.94,621.5
2018,7,21,12,30,707.0,213.0,2.5,21.9,888.0,789.11,591.61
2018,7,21,12,45,737.0,193.0,2.55,21.9,892.0,759.28,571.84
2018,7,21,13,0,767.0,173.0,2.6,21.9,896.0,732.05,553.09
2018,7,21,13,15,646.5,229.5,2.65,21.8,832.5,660.97,500.43
2018,7,21,13,30,526.0,286.0,2.7,21.7,769.0,592.98,449.63
2018,7,21,13,45,408.0,334.0,2.7,21.65,703.5,526.34,399.22
2018,7,21,14,0,290.0,382.0,2.7,21.6,638.0,468.76,355.29
2018,7,21,14,15,564.5,247.0,2.7,21.45,724.5,483.09,365.81
2018,7,21,14,30,839.0,112.0,2.7,21.3,811.0,473.24,354.25
2018,7,21,14,45,831.5,110.0,2.7,21.2,778.0,419.67,308.91
2018,7,21,15,0,824.0,108.0,2.7,21.1,745.0,365.57,262.18
2018,7,21,15,15,773.5,116.5,2.7,21.1,690.0,301.28,208.17
2018,7,21,15,30,723.0,125.0,2.7,21.1,635.0,246.6,162.49
2018,7,21,15,45,749.0,111.0,2.7,20.8,609.0,193.11,117.4
2018,7,21,16,0,775.0,97.0,2.7,20.5,583.0,136.3,76.02
2018,7,21,16,15,758.5,93.0,2.75,20.25,537.5,81.79,52.53
2018,7,21,16,30,742.0,89.0,2.8,20.0,492.0,67.9,53.02
2018,7,21,16,45,719.0,84.5,2.8,19.75,444.0,65.71,51.39
2018,7,21,17,0,696.0,80.0,2.8,19.5,396.0,63.39,49.62
2018,7,21,17,15,663.5,75.5,2.85,19.2,347.0,55.77,43.22
2018,7,21,17,30,631.0,71.0,2.9,18.9,298.0,53.36,41.29
2018,7,21,17,45,586.5,65.0,2.9,18.6,250.0,49.65,38.15
2018,7,21,18,0,542.0,59.0,2.9,18.3,202.0,45.85,34.81
2018,7,21,18,15,475.0,52.0,2.85,18.05,157.5,41.02,30.4
2018,7,21,18,30,408.0,45.0,2.8,17.8,113.0,36.15,25.77
2018,7,21,18,45,287.0,34.0,2.75,17.55,74.0,27.56,17.59
2018,7,21,19,0,166.0,23.0,2.7,17.3,35.0,17.89,5.04
2018,7,21,19,15,89.5,12.5,2.6,17.15,18.5,10.67,0.0
2018,7,21,19,30,13.0,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,2.45,16.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.55,16.1,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.6,16.2,2.0,0.0,0.0
2018,7,22,5,15,117.0,12.5,1.6,16.4,19.5,40.45,0.0
2018,7,22,5,30,221.0,23.0,1.6,16.6,37.0,107.47,37.52
2018,7,22,5,45,326.5,32.0,1.65,16.8,73.5,176.78,129.76
2018,7,22,6,0,432.0,41.0,1.7,17.0,110.0,251.59,196.54
2018,7,22,6,15,330.0,50.5,1.7,17.25,114.0,238.01,191.11
2018,7,22,6,30,228.0,60.0,1.7,17.5,118.0,205.92,167.6
2018,7,22,6,45,147.0,95.5,1.75,17.7,136.0,187.49,152.9
2018,7,22,7,0,66.0,131.0,1.8,17.9,154.0,170.2,137.55
2018,7,22,7,15,176.5,142.5,1.85,18.15,218.0,270.77,221.07
2018,7,22,7,30,287.0,154.0,1.9,18.4,282.0,383.62,311.32
2018,7,22,7,45,361.0,160.5,1.9,18.65,341.5,475.11,381.33
2018,7,22,8,0,435.0,167.0,1.9,18.9,401.0,555.07,440.88
2018,7,22,8,15,605.5,131.5,1.95,19.15,489.5,682.39,535.28
2018,7,22,8,30,776.0,96.0,2.0,19.4,578.0,803.68,618.5
2018,7,22,8,45,807.5,91.5,2.05,19.65,626.0,837.29,638.73
2018,7,22,9,0,839.0,87.0,2.1,19.9,674.0,878.28,664.67
2018,7,22,9,15,791.5,115.0,2.2,20.05,694.5,889.98,671.23
2018,7,22,9,30,744.0,143.0,2.3,20.2,715.0,885.66,667.33
2018,7,22,9,45,511.5,257.5,2.35,20.4,659.0,787.18,595.65
2018,7,22,10,0,279.0,372.0,2.4,20.6,603.0,661.5,500.68
2018,7,22,10,15,230.5,398.0,2.5,20.7,593.5,619.66,470.1
2018,7,22,10,30,182.0,424.0,2.6,20.8,584.0,594.76,450.49
2018,7,22,10,45,175.5,421.5,2.7,20.9,579.0,580.91,440.28
2018,7,22,11,0,169.0,419.0,2.8,21.0,574.0,566.37,429.51
2018,7,22,11,15,195.5,411.0,2.9,21.1,593.0,577.07,437.91
2018,7,22,11,30,222.0,403.0,3.0,21.2,612.0,599.73,454.53
2018,7,22,11,45,361.5,344.0,3.1,21.25,687.5,672.97,510.46
2018,7,22,12,0,501.0,285.0,3.2,21.3,763.0,726.56,551.39
2018,7,22,12,15,696.5,197.5,3.3,21.3,862.0,795.26,603.63
2018,7,22,12,30,892.0,110.0,3.4,21.3,961.0,836.87,632.93
2018,7,22,12,45,892.0,108.5,3.5,21.35,954.0,801.92,608.85
2018,7,22,13,0,892.0,107.0,3.6,21.4,947.0,764.2,583.16
2018,7,22,13,15,889.5,106.5,3.7,21.4,933.0,722.9,553.61
2018,7,22,13,30,887.0,106.0,3.8,21.4,919.0,679.28,520.93
2018,7,22,13,45,883.0,104.0,3.9,21.35,897.5,631.38,484.34
2018,7,22,14,0,879.0,102.0,4.0,21.3,876.0,581.68,445.33
2018,7,22,14,15,873.0,101.0,4.05,21.2,848.5,530.15,403.69
2018,7,22,14,30,867.0,100.0,4.1,21.1,821.0,477.41,359.8
2018,7,22,14,45,859.0,98.5,4.15,21.0,787.5,422.52,312.96
2018,7,22,15,0,851.0,97.0,4.2,20.9,754.0,367.11,264.51
2018,7,22,15,15,840.0,95.0,4.2,20.9,715.0,310.21,214.17
2018,7,22,15,30,829.0,93.0,4.2,20.9,676.0,253.61,164.6
2018,7,22,15,45,815.0,90.5,4.25,20.6,633.0,196.74,117.88
2018,7,22,16,0,801.0,88.0,4.3,20.3,590.0,141.0,79.05
2018,7,22,16,15,783.5,85.0,4.3,20.1,543.5,77.26,48.57
2018,7,22,16,30,766.0,82.0,4.3,19.9,497.0,63.47,49.26
2018,7,22,16,45,742.0,78.5,4.3,19.7,448.5,61.77,48.01
2018,7,22,17,0,718.0,75.0,4.3,19.5,400.0,59.99,46.69
2018,7,22,17,15,685.5,71.0,4.3,19.2,350.5,57.66,44.87
2018,7,22,17,30,653.0,67.0,4.3,18.9,301.0,50.74,38.99
2018,7,22,17,45,608.0,62.0,4.25,18.6,252.5,47.64,36.37
2018,7,22,18,0,563.0,57.0,4.2,18.3,204.0,44.49,33.6
2018,7,22,18,15,496.0,50.5,4.15,18.05,159.0,39.98,29.47
2018,7,22,18,30,429.0,44.0,4.1,17.8,114.0,35.46,25.14
2018,7,22,18,45,328.5,34.0,4.0,17.5,77.0,27.75,17.69
2018,7,22,19,0,228.0,24.0,3.9,17.2,40.0,19.91,5.5
2018,7,22,19,15,121.5,13.0,3.8,17.1,21.0,11.1,0.0
2018,7,22,19,30,15.0,2.0,3.7,17.0,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.6,16.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,3.5,0.5,2.9,15.1,0.5,0.0,0.0
2018,7,23,5,0,7.0,1.0,2.9,15.1,1.0,0.0,0.0
2018,7,23,5,15,119.0,12.0,2.85,15.3,19.0,40.57,0.0
2018,7,23,5,30,231.0,23.0,2.8,15.5,37.0,110.07,31.82
2018,7,23,5,45,341.0,31.5,2.8,15.7,74.0,181.88,133.85
2018,7,23,6,0,451.0,40.0,2.8,15.9,111.0,258.91,203.64
2018,7,23,6,15,343.5,33.5,2.75,16.2,99.0,223.12,180.61
2018,7,23,6,30,236.0,27.0,2.7,16.5,87.0,172.86,141.9
2018,7,23,6,45,118.0,36.0,2.65,16.75,66.0,120.65,98.31
2018,7,23,7,0,0.0,45.0,2.6,17.0,45.0,37.2,25.96
2018,7,23,7,15,0.0,70.0,2.6,17.3,70.0,58.04,43.47
2018,7,23,7,30,0.0,95.0,2.6,17.6,95.0,79.99,61.58
2018,7,23,7,45,0.0,108.5,2.55,17.9,108.5,91.86,71.09
2018,7,23,8,0,0.0,122.0,2.5,18.2,122.0,103.73,80.49
2018,7,23,8,15,1.5,145.5,2.55,18.55,146.5,126.12,98.39
2018,7,23,8,30,3.0,169.0,2.6,18.9,171.0,148.65,116.15
2018,7,23,8,45,9.5,202.0,2.6,19.2,208.5,184.72,144.68
2018,7,23,9,0,16.0,235.0,2.6,19.5,246.0,221.16,173.04
2018,7,23,9,15,32.5,275.5,2.65,19.8,300.0,291.65,227.72
2018,7,23,9,30,49.0,316.0,2.7,20.1,354.0,347.6,270.05
2018,7,23,9,45,100.5,348.0,2.75,20.35,430.0,428.4,331.64
2018,7,23,10,0,152.0,380.0,2.8,20.6,506.0,528.29,405.39
2018,7,23,10,15,159.0,402.0,2.85,20.8,537.5,554.67,423.19
2018,7,23,10,30,166.0,424.0,2.9,21.0,569.0,579.77,440.36
2018,7,23,10,45,204.5,432.0,3.0,21.2,615.5,620.01,469.52
2018,7,23,11,0,243.0,440.0,3.1,21.4,662.0,674.54,508.14
2018,7,23,11,15,220.0,452.5,3.2,21.45,656.0,640.76,483.16
2018,7,23,11,30,197.0,465.0,3.3,21.5,650.0,622.21,469.24
2018,7,23,11,45,173.0,469.5,3.4,21.6,633.0,594.7,448.8
2018,7,23,12,0,149.0,474.0,3.5,21.7,616.0,567.15,428.3
2018,7,23,12,15,147.5,474.0,3.65,21.65,614.5,555.06,419.9
2018,7,23,12,30,146.0,474.0,3.8,21.6,613.0,542.24,410.84
2018,7,23,12,45,133.0,468.0,3.95,21.55,594.0,514.63,390.74
2018,7,23,13,0,120.0,462.0,4.1,21.5,575.0,487.61,370.98
2018,7,23,13,15,117.5,453.0,4.25,21.45,562.0,466.33,355.55
2018,7,23,13,30,115.0,444.0,4.4,21.4,549.0,445.12,340.1
2018,7,23,13,45,166.0,408.5,4.55,21.35,556.5,436.39,334.63
2018,7,23,14,0,217.0,373.0,4.7,21.3,564.0,421.98,324.22
2018,7,23,14,15,549.5,237.5,4.8,21.15,699.0,469.58,360.32
2018,7,23,14,30,882.0,102.0,4.9,21.0,834.0,486.31,368.23
2018,7,23,14,45,873.5,100.0,5.05,20.9,799.5,429.89,319.79
2018,7,23,15,0,865.0,98.0,5.2,20.8,765.0,373.0,269.9
2018,7,23,15,15,854.0,96.0,5.2,20.8,725.5,315.17,218.42
2018,7,23,15,30,843.0,94.0,5.2,20.8,686.0,257.63,167.73
2018,7,23,15,45,827.5,92.5,5.3,20.45,642.0,200.25,120.45
2018,7,23,16,0,812.0,91.0,5.4,20.1,598.0,135.92,74.65
2018,7,23,16,15,598.0,130.0,5.4,19.8,487.5,94.46,64.94
2018,7,23,16,30,384.0,169.0,5.4,19.5,377.0,108.91,88.32
2018,7,23,16,45,234.0,165.0,5.35,19.2,288.0,113.05,92.27
2018,7,23,17,0,84.0,161.0,5.3,18.9,199.0,120.1,98.75
2018,7,23,17,15,47.0,95.5,5.25,18.6,116.5,76.19,61.12
2018,7,23,17,30,10.0,30.0,5.2,18.3,34.0,25.53,16.91
2018,7,23,17,45,89.0,29.0,5.1,17.95,53.0,20.73,12.72
2018,7,23,18,0,168.0,28.0,5.0,17.6,72.0,19.98,12.05
2018,7,23,18,15,161.0,29.5,4.85,17.35,64.0,22.19,13.91
2018,7,23,18,30,154.0,31.0,4.7,17.1,56.0,23.49,14.79
2018,7,23,18,45,112.0,25.0,4.55,16.8,40.0,19.1,10.42
2018,7,23,19,0,70.0,19.0,4.4,16.5,24.0,15.17,2.17
2018,7,23,19,15,40.5,10.5,4.3,16.4,13.0,8.96,0.0
2018,7,23,19,30,11.0,2.0,4.2,16.3,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,4.1,16.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.4,15.75,1.5,1.28,0.0
2018,7,24,5,30,0.0,3.0,3.4,15.9,3.0,2.46,0.0
2018,7,24,5,45,0.0,5.0,3.45,16.05,5.0,4.1,0.0
2018,7,24,6,0,0.0,7.0,3.5,16.2,7.0,5.74,0.0
2018,7,24,6,15,0.0,10.0,3.55,16.45,10.0,8.21,1.3
2018,7,24,6,30,0.0,13.0,3.6,16.7,13.0,10.69,3.46
2018,7,24,6,45,0.0,19.5,3.6,16.9,19.5,16.06,8.05
2018,7,24,7,0,0.0,26.0,3.6,17.1,26.0,21.44,12.61
2018,7,24,7,15,2.5,76.0,3.6,17.4,77.0,64.86,49.26
2018,7,24,7,30,5.0,126.0,3.6,17.7,128.0,112.97,89.12
2018,7,24,7,45,7.5,146.0,3.6,17.95,149.5,133.14,105.35
2018,7,24,8,0,10.0,166.0,3.6,18.2,171.0,153.45,121.52
2018,7,24,8,15,10.5,181.5,3.65,18.45,187.5,167.84,132.64
2018,7,24,8,30,11.0,197.0,3.7,18.7,204.0,182.22,143.67
2018,7,24,8,45,18.0,226.5,3.75,18.95,238.5,215.87,170.17
2018,7,24,9,0,25.0,256.0,3.8,19.2,273.0,249.76,196.48
2018,7,24,9,15,35.0,286.0,3.85,19.4,311.5,305.17,239.32
2018,7,24,9,30,45.0,316.0,3.9,19.6,350.0,344.09,268.79
2018,7,24,9,45,45.5,332.5,4.0,19.8,368.5,359.62,279.86
2018,7,24,10,0,46.0,349.0,4.1,20.0,387.0,374.76,290.67
2018,7,24,10,15,55.5,371.5,4.15,20.1,419.0,404.33,312.74
2018,7,24,10,30,65.0,394.0,4.2,20.2,451.0,433.29,334.14
2018,7,24,10,45,69.0,408.5,4.25,20.35,470.5,448.14,344.67
2018,7,24,11,0,73.0,423.0,4.3,20.5,490.0,462.28,354.73
2018,7,24,11,15,83.5,436.5,4.35,20.55,514.0,480.78,368.4
2018,7,24,11,30,94.0,450.0,4.4,20.6,538.0,498.15,381.18
2018,7,24,11,45,126.0,462.0,4.45,20.6,581.0,545.59,416.64
2018,7,24,12,0,158.0,474.0,4.5,20.6,624.0,575.65,439.1
2018,7,24,12,15,192.5,471.0,4.5,20.65,654.0,591.38,451.05
2018,7,24,12,30,227.0,468.0,4.5,20.7,684.0,604.16,460.76
2018,7,24,12,45,238.5,462.0,4.55,20.7,687.5,593.02,452.79
2018,7,24,13,0,250.0,456.0,4.6,20.7,691.0,584.61,446.74
2018,7,24,13,15,253.0,447.5,4.6,20.65,682.0,560.69,429.1
2018,7,24,13,30,256.0,439.0,4.6,20.6,673.0,536.03,410.75
2018,7,24,13,45,327.0,395.0,4.6,20.6,686.5,524.93,403.07
2018,7,24,14,0,398.0,351.0,4.6,20.6,700.0,507.09,389.44
2018,7,24,14,15,644.0,224.5,4.6,20.5,768.0,508.46,389.62
2018,7,24,14,30,890.0,98.0,4.6,20.4,836.0,487.41,369.26
2018,7,24,14,45,882.0,96.5,4.6,20.35,802.0,431.09,320.69
2018,7,24,15,0,874.0,95.0,4.6,20.3,768.0,374.21,270.61
2018,7,24,15,15,863.0,93.5,4.6,20.3,728.5,316.17,218.99
2018,7,24,15,30,852.0,92.0,4.6,20.3,689.0,258.4,168.1
2018,7,24,15,45,839.0,89.5,4.65,20.0,645.5,200.12,119.94
2018,7,24,16,0,826.0,87.0,4.7,19.7,602.0,142.85,79.82
2018,7,24,16,15,808.5,84.0,4.7,19.5,554.5,77.43,48.58
2018,7,24,16,30,791.0,81.0,4.7,19.3,507.0,63.26,49.21
2018,7,24,16,45,767.5,77.5,4.7,19.1,457.5,61.5,47.92
2018,7,24,17,0,744.0,74.0,4.7,18.9,408.0,59.67,46.54
2018,7,24,17,15,711.5,70.5,4.7,18.6,357.5,57.66,45.0
2018,7,24,17,30,679.0,67.0,4.7,18.3,307.0,55.63,43.39
2018,7,24,17,45,634.0,61.0,4.7,18.0,257.0,47.2,36.07
2018,7,24,18,0,589.0,55.0,4.7,17.7,207.0,43.21,32.55
2018,7,24,18,15,521.5,48.5,4.65,17.45,161.0,38.61,28.31
2018,7,24,18,30,454.0,42.0,4.6,17.2,115.0,33.99,23.88
2018,7,24,18,45,349.5,33.0,4.5,16.95,77.5,27.06,17.01
2018,7,24,19,0,245.0,24.0,4.4,16.7,40.0,20.08,3.58
2018,7,24,19,15,130.5,13.5,4.35,16.6,21.0,11.52,0.0
2018,7,24,19,30,16.0,3.0,4.3,16.5,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.25,16.35,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,121.5,10.5,3.45,15.2,17.5,40.01,0.0
2018,7,25,5,30,243.0,21.0,3.5,15.4,35.0,111.26,13.58
2018,7,25,5,45,362.0,29.0,3.5,15.65,72.5,187.61,136.83
2018,7,25,6,0,481.0,37.0,3.5,15.9,110.0,269.03,211.5
2018,7,25,6,15,365.0,33.0,3.45,16.2,100.5,233.6,189.3
2018,7,25,6,30,249.0,29.0,3.4,16.5,91.0,183.56,150.97
2018,7,25,6,45,124.5,45.0,3.4,16.8,76.0,126.08,102.99
2018,7,25,7,0,0.0,61.0,3.4,17.1,61.0,50.52,37.22
2018,7,25,7,15,0.0,80.0,3.45,17.45,80.0,66.82,50.81
2018,7,25,7,30,0.0,99.0,3.5,17.8,99.0,83.75,64.68
2018,7,25,7,45,0.5,116.5,3.5,18.1,117.0,99.73,77.6
2018,7,25,8,0,1.0,134.0,3.5,18.4,135.0,115.75,90.39
2018,7,25,8,15,4.5,163.0,3.5,18.65,166.0,145.18,114.05
2018,7,25,8,30,8.0,192.0,3.5,18.9,197.0,174.92,137.6
2018,7,25,8,45,11.5,213.0,3.55,19.15,220.5,197.18,154.92
2018,7,25,9,0,15.0,234.0,3.6,19.4,244.0,219.52,172.14
2018,7,25,9,15,22.0,262.5,3.6,19.65,278.5,252.36,197.52
2018,7,25,9,30,29.0,291.0,3.6,19.9,313.0,303.2,236.47
2018,7,25,9,45,54.5,333.0,3.65,20.1,377.0,369.16,287.02
2018,7,25,10,0,80.0,375.0,3.7,20.3,441.0,434.97,336.46
2018,7,25,10,15,122.0,399.0,3.75,20.45,503.5,516.59,397.3
2018,7,25,10,30,164.0,423.0,3.8,20.6,566.0,578.0,442.3
2018,7,25,10,45,201.0,428.0,3.9,20.75,608.0,613.88,468.53
2018,7,25,11,0,238.0,433.0,4.0,20.9,650.0,664.38,504.89
2018,7,25,11,15,231.0,441.5,4.1,20.95,655.0,641.84,488.11
2018,7,25,11,30,224.0,450.0,4.2,21.0,660.0,634.33,482.29
2018,7,25,11,45,213.0,460.5,4.35,21.0,661.5,623.86,474.4
2018,7,25,12,0,202.0,471.0,4.5,21.0,663.0,612.39,465.97
2018,7,25,12,15,183.0,472.0,4.6,21.0,646.0,584.72,445.51
2018,7,25,12,30,164.0,473.0,4.7,21.0,629.0,557.22,425.14
2018,7,25,12,45,164.0,469.5,4.8,21.0,624.5,541.3,413.66
2018,7,25,13,0,164.0,466.0,4.9,21.0,620.0,524.78,401.61
2018,7,25,13,15,165.0,457.5,5.0,20.9,610.5,504.37,386.78
2018,7,25,13,30,166.0,449.0,5.1,20.8,601.0,483.57,371.5
2018,7,25,13,45,220.0,414.0,5.2,20.75,610.0,474.51,365.53
2018,7,25,14,0,274.0,379.0,5.3,20.7,619.0,459.49,354.36
2018,7,25,14,15,504.5,270.5,5.35,20.5,694.5,473.74,365.02
2018,7,25,14,30,735.0,162.0,5.4,20.3,770.0,464.74,354.64
2018,7,25,14,45,602.0,198.5,5.45,20.1,682.5,390.22,294.63
2018,7,25,15,0,469.0,235.0,5.5,19.9,595.0,331.8,248.0
2018,7,25,15,15,298.5,268.0,5.5,19.9,493.0,277.45,207.2
2018,7,25,15,30,128.0,301.0,5.5,19.9,391.0,244.18,185.88
2018,7,25,15,45,102.0,270.5,5.5,19.4,339.0,207.28,158.1
2018,7,25,16,0,76.0,240.0,5.5,18.9,287.0,181.93,140.17
2018,7,25,16,15,84.5,196.0,5.5,18.6,244.5,146.49,113.98
2018,7,25,16,30,93.0,152.0,5.5,18.3,202.0,110.36,89.97
2018,7,25,16,45,239.5,111.5,5.5,18.0,222.5,73.17,58.26
2018,7,25,17,0,386.0,71.0,5.5,17.7,243.0,48.19,36.72
2018,7,25,17,15,315.5,58.0,5.45,17.4,187.0,39.82,29.54
2018,7,25,17,30,245.0,45.0,5.4,17.1,131.0,31.19,22.03
2018,7,25,17,45,233.0,38.0,5.35,16.85,109.0,27.0,18.36
2018,7,25,18,0,221.0,31.0,5.3,16.6,87.0,22.56,14.4
2018,7,25,18,15,133.5,22.0,5.2,16.4,53.5,16.64,9.06
2018,7,25,18,30,46.0,13.0,5.1,16.2,20.0,10.63,3.61
2018,7,25,18,45,33.0,10.5,5.0,16.0,14.5,8.62,1.57
2018,7,25,19,0,20.0,8.0,4.9,15.8,9.0,6.59,0.0
2018,7,25,19,15,11.0,4.0,4.75,15.7,4.5,3.41,0.0
2018,7,25,19,30,2.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,25,19,45,1.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,5,15,93.5,11.0,3.65,15.25,16.0,33.32,0.0
2018,7,26,5,30,187.0,22.0,3.6,15.5,32.0,93.9,0.22
2018,7,26,5,45,303.5,32.0,3.6,15.7,68.5,169.16,122.61
2018,7,26,6,0,420.0,42.0,3.6,15.9,105.0,248.8,195.59
2018,7,26,6,15,323.0,32.0,3.55,16.15,91.5,212.22,171.89
2018,7,26,6,30,226.0,22.0,3.5,16.4,78.0,160.48,131.83
2018,7,26,6,45,113.0,26.5,3.45,16.7,54.5,105.22,85.48
2018,7,26,7,0,0.0,31.0,3.4,17.0,31.0,25.58,16.12
2018,7,26,7,15,0.0,50.5,3.35,17.2,50.5,41.78,29.79
2018,7,26,7,30,0.0,70.0,3.3,17.4,70.0,58.05,43.32
2018,7,26,7,45,0.0,80.5,3.2,17.65,80.5,66.84,50.44
2018,7,26,8,0,0.0,91.0,3.1,17.9,91.0,75.79,57.62
2018,7,26,8,15,0.0,111.0,3.1,18.15,111.0,93.44,71.87
2018,7,26,8,30,0.0,131.0,3.1,18.4,131.0,111.19,86.04
2018,7,26,8,45,0.5,145.0,3.05,18.65,145.5,123.99,96.06
2018,7,26,9,0,1.0,159.0,3.0,18.9,160.0,136.82,106.03
2018,7,26,9,15,3.5,174.0,3.0,19.1,177.0,152.45,118.28
2018,7,26,9,30,6.0,189.0,3.0,19.3,194.0,168.13,130.47
2018,7,26,9,45,9.0,215.5,3.0,19.55,223.0,194.77,151.19
2018,7,26,10,0,12.0,242.0,3.0,19.8,252.0,221.41,171.66
2018,7,26,10,15,16.0,272.0,3.1,19.95,285.5,252.15,195.25
2018,7,26,10,30,20.0,302.0,3.2,20.1,319.0,282.72,218.47
2018,7,26,10,45,27.0,330.0,3.3,20.25,354.0,330.73,254.87
2018,7,26,11,0,34.0,358.0,3.4,20.4,389.0,362.05,278.23
2018,7,26,11,15,34.5,363.5,3.5,20.4,395.5,364.74,280.01
2018,7,26,11,30,35.0,369.0,3.6,20.4,402.0,367.04,281.64
2018,7,26,11,45,37.5,378.0,3.75,20.45,413.5,374.0,286.84
2018,7,26,12,0,40.0,387.0,3.9,20.5,425.0,380.3,291.56
2018,7,26,12,15,42.5,392.5,4.05,20.45,433.0,382.74,293.54
2018,7,26,12,30,45.0,398.0,4.2,20.4,441.0,384.55,295.07
2018,7,26,12,45,45.5,396.0,4.3,20.35,439.0,377.63,290.02
2018,7,26,13,0,46.0,394.0,4.4,20.3,437.0,370.46,284.82
2018,7,26,13,15,51.5,395.0,4.5,20.15,442.5,369.08,284.2
2018,7,26,13,30,57.0,396.0,4.6,20.0,448.0,366.88,282.93
2018,7,26,13,45,114.5,364.5,4.7,19.85,466.0,371.6,287.72
2018,7,26,14,0,172.0,333.0,4.8,19.7,484.0,368.48,285.91
2018,7,26,14,15,524.0,223.0,4.85,19.55,660.5,447.32,346.32
2018,7,26,14,30,876.0,113.0,4.9,19.4,837.0,493.47,376.19
2018,7,26,14,45,867.5,111.0,4.95,19.2,802.5,437.0,327.41
2018,7,26,15,0,859.0,109.0,5.0,19.0,768.0,380.06,277.32
2018,7,26,15,15,847.5,106.5,5.0,19.0,727.5,321.68,225.23
2018,7,26,15,30,836.0,104.0,5.0,19.0,687.0,263.66,173.95
2018,7,26,15,45,822.0,100.5,5.0,18.55,642.5,197.94,119.7
2018,7,26,16,0,808.0,97.0,5.0,18.1,598.0,139.9,78.65
2018,7,26,16,15,791.0,93.0,5.0,17.85,550.5,82.93,53.8
2018,7,26,16,30,774.0,89.0,5.0,17.6,503.0,68.66,54.25
2018,7,26,16,45,750.5,85.0,5.0,17.35,453.5,66.77,52.87
2018,7,26,17,0,727.0,81.0,5.0,17.1,404.0,64.79,51.38
2018,7,26,17,15,694.5,75.5,4.95,16.8,353.0,56.35,44.19
2018,7,26,17,30,662.0,70.0,4.9,16.5,302.0,53.17,41.55
2018,7,26,17,45,616.0,64.5,4.9,16.2,252.5,49.77,38.62
2018,7,26,18,0,570.0,59.0,4.9,15.9,203.0,46.31,35.53
2018,7,26,18,15,501.0,51.5,4.8,15.75,157.0,41.04,30.63
2018,7,26,18,30,432.0,44.0,4.7,15.6,111.0,35.72,25.49
2018,7,26,18,45,320.0,33.5,4.65,15.4,73.0,27.54,17.34
2018,7,26,19,0,208.0,23.0,4.6,15.2,35.0,19.23,0.28
2018,7,26,19,15,104.0,11.5,4.5,15.15,17.5,9.82,0.0
2018,7,26,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,5,15,93.5,10.0,4.65,14.65,15.0,32.52,0.0
2018,7,27,5,30,187.0,20.0,4.7,14.9,30.0,91.92,0.0
2018,7,27,5,45,300.0,31.0,4.75,15.1,66.5,167.18,120.73
2018,7,27,6,0,413.0,42.0,4.8,15.3,103.0,246.14,194.24
2018,7,27,6,15,318.0,33.0,4.75,15.55,91.0,211.66,172.15
2018,7,27,6,30,223.0,24.0,4.7,15.8,79.0,162.41,133.9
2018,7,27,6,45,111.5,32.0,4.7,16.0,59.5,112.23,91.65
2018,7,27,7,0,0.0,40.0,4.7,16.2,40.0,33.04,22.53
2018,7,27,7,15,0.0,55.5,4.65,16.4,55.5,45.94,33.41
2018,7,27,7,30,0.0,71.0,4.6,16.6,71.0,58.88,44.17
2018,7,27,7,45,0.0,80.0,4.55,16.8,80.0,66.42,50.28
2018,7,27,8,0,0.0,89.0,4.5,17.0,89.0,74.03,56.38
2018,7,27,8,15,0.0,106.0,4.55,17.2,106.0,88.98,68.51
2018,7,27,8,30,0.0,123.0,4.6,17.4,123.0,103.99,80.56
2018,7,27,8,45,0.5,139.0,4.65,17.6,139.5,118.59,92.19
2018,7,27,9,0,1.0,155.0,4.7,17.8,156.0,133.23,103.76
2018,7,27,9,15,3.0,171.0,4.75,17.95,173.5,149.29,116.49
2018,7,27,9,30,5.0,187.0,4.8,18.1,191.0,165.4,129.17
2018,7,27,9,45,6.5,198.5,4.85,18.25,204.0,176.95,138.11
2018,7,27,10,0,8.0,210.0,4.9,18.4,217.0,188.47,147.01
2018,7,27,10,15,10.0,227.0,4.95,18.5,235.5,205.38,160.19
2018,7,27,10,30,12.0,244.0,5.0,18.6,254.0,222.17,173.2
2018,7,27,10,45,14.0,265.0,5.0,18.7,277.5,242.39,188.84
2018,7,27,11,0,16.0,286.0,5.0,18.8,301.0,262.39,204.19
2018,7,27,11,15,18.5,304.5,5.05,18.85,322.0,280.31,217.97
2018,7,27,11,30,21.0,323.0,5.1,18.9,343.0,297.86,231.42
2018,7,27,11,45,36.5,354.5,5.15,18.95,389.0,351.53,273.03
2018,7,27,12,0,52.0,386.0,5.2,19.0,435.0,390.28,302.78
2018,7,27,12,15,135.0,387.0,5.25,19.0,515.0,468.34,364.31
2018,7,27,12,30,218.0,388.0,5.3,19.0,595.0,536.08,416.85
2018,7,27,12,45,208.5,411.0,5.35,18.95,607.5,527.29,409.51
2018,7,27,13,0,199.0,434.0,5.4,18.9,620.0,525.29,407.46
2018,7,27,13,15,232.5,424.5,5.4,18.85,638.5,529.34,410.89
2018,7,27,13,30,266.0,415.0,5.4,18.8,657.0,525.38,408.06
2018,7,27,13,45,301.0,386.0,5.4,18.8,654.0,503.62,391.59
2018,7,27,14,0,336.0,357.0,5.4,18.8,651.0,478.62,372.13
2018,7,27,14,15,624.5,229.0,5.35,18.7,752.5,503.76,390.59
2018,7,27,14,30,913.0,101.0,5.3,18.6,854.0,501.65,383.97
2018,7,27,14,45,906.0,99.0,5.3,18.5,819.5,443.75,333.5
2018,7,27,15,0,899.0,97.0,5.3,18.4,785.0,385.15,281.38
2018,7,27,15,15,888.0,95.0,5.3,18.4,744.5,324.97,227.31
2018,7,27,15,30,877.0,93.0,5.3,18.4,704.0,265.04,173.99
2018,7,27,15,45,862.5,91.0,5.3,18.1,658.5,205.05,123.96
2018,7,27,16,0,848.0,89.0,5.3,17.8,613.0,146.22,82.45
2018,7,27,16,15,828.5,86.5,5.25,17.5,564.5,79.56,50.76
2018,7,27,16,30,809.0,84.0,5.2,17.2,516.0,65.75,51.83
2018,7,27,16,45,783.5,80.5,5.2,16.95,464.5,64.03,50.56
2018,7,27,17,0,758.0,77.0,5.2,16.7,413.0,62.23,49.22
2018,7,27,17,15,722.5,73.5,5.2,16.4,361.0,60.26,47.71
2018,7,27,17,30,687.0,70.0,5.2,16.1,309.0,53.48,41.89
2018,7,27,17,45,636.5,64.5,5.25,15.8,257.5,50.0,38.89
2018,7,27,18,0,586.0,59.0,5.3,15.5,206.0,46.48,35.73
2018,7,27,18,15,510.0,52.0,5.3,15.3,158.5,41.57,31.14
2018,7,27,18,30,434.0,45.0,5.3,15.1,111.0,36.66,26.33
2018,7,27,18,45,314.5,34.0,5.3,14.9,72.5,28.05,17.68
2018,7,27,19,0,195.0,23.0,5.3,14.7,34.0,19.29,0.0
2018,7,27,19,15,97.5,11.5,5.3,14.6,17.0,9.82,0.0
2018,7,27,19,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,5,15,41.5,9.5,4.3,14.25,11.5,18.78,0.0
2018,7,28,5,30,83.0,19.0,4.3,14.5,23.0,51.97,0.0
2018,7,28,5,45,159.0,36.5,4.35,14.7,55.5,120.38,85.84
2018,7,28,6,0,235.0,54.0,4.4,14.9,88.0,181.51,142.94
2018,7,28,6,15,187.5,45.5,4.25,15.1,79.5,158.97,128.47
2018,7,28,6,30,140.0,37.0,4.1,15.3,71.0,130.23,106.31
2018,7,28,6,45,70.0,41.5,4.0,15.5,58.5,90.29,72.55
2018,7,28,7,0,0.0,46.0,3.9,15.7,46.0,38.03,26.84
2018,7,28,7,15,0.0,60.5,3.8,15.9,60.5,50.11,37.02
2018,7,28,7,30,0.0,75.0,3.7,16.1,75.0,62.22,47.08
2018,7,28,7,45,0.0,89.5,3.6,16.25,89.5,74.69,57.32
2018,7,28,8,0,0.0,104.0,3.5,16.4,104.0,87.45,67.69
2018,7,28,8,15,0.5,127.0,3.45,16.65,127.5,108.42,84.69
2018,7,28,8,30,1.0,150.0,3.4,16.9,151.0,129.51,101.59
2018,7,28,8,45,2.5,165.0,3.35,17.15,167.0,144.18,113.13
2018,7,28,9,0,4.0,180.0,3.3,17.4,183.0,158.9,124.62
2018,7,28,9,15,7.0,199.0,3.3,17.65,204.5,178.76,140.19
2018,7,28,9,30,10.0,218.0,3.3,17.9,226.0,198.66,155.65
2018,7,28,9,45,18.5,257.5,3.3,18.1,272.5,242.93,190.37
2018,7,28,10,0,27.0,297.0,3.3,18.3,319.0,304.64,237.98
2018,7,28,10,15,56.0,338.5,3.35,18.5,386.5,372.78,290.46
2018,7,28,10,30,85.0,380.0,3.4,18.7,454.0,440.26,341.39
2018,7,28,10,45,114.0,407.0,3.5,18.9,509.0,510.04,393.13
2018,7,28,11,0,143.0,434.0,3.6,19.1,564.0,559.44,429.24
2018,7,28,11,15,147.0,446.0,3.7,19.2,581.5,568.23,435.09
2018,7,28,11,30,151.0,458.0,3.8,19.3,599.0,575.68,440.19
2018,7,28,11,45,181.5,463.0,3.85,19.4,634.0,599.31,457.8
2018,7,28,12,0,212.0,468.0,3.9,19.5,669.0,620.34,473.31
2018,7,28,12,15,302.5,433.5,4.0,19.55,720.0,664.17,507.14
2018,7,28,12,30,393.0,399.0,4.1,19.6,771.0,697.97,533.18
2018,7,28,12,45,412.5,384.0,4.25,19.65,772.0,678.26,519.27
2018,7,28,13,0,432.0,369.0,4.4,19.7,773.0,656.01,503.7
2018,7,28,13,15,357.0,393.0,4.45,19.65,723.5,592.32,455.63
2018,7,28,13,30,282.0,417.0,4.5,19.6,674.0,538.15,414.26
2018,7,28,13,45,283.0,396.0,4.6,19.55,648.5,500.87,386.56
2018,7,28,14,0,284.0,375.0,4.7,19.5,623.0,463.5,358.17
2018,7,28,14,15,556.0,262.0,4.75,19.4,727.0,495.2,381.87
2018,7,28,14,30,828.0,149.0,4.8,19.3,831.0,498.57,380.06
2018,7,28,14,45,823.5,143.5,4.85,19.2,797.5,441.92,331.59
2018,7,28,15,0,819.0,138.0,4.9,19.1,764.0,384.59,281.5
2018,7,28,15,15,805.5,135.5,4.9,19.1,723.5,326.5,230.15
2018,7,28,15,30,792.0,133.0,4.9,19.1,683.0,269.19,179.95
2018,7,28,15,45,768.0,129.0,4.9,18.75,633.5,210.2,131.77
2018,7,28,16,0,744.0,125.0,4.9,18.4,584.0,146.74,86.57
2018,7,28,16,15,719.5,121.5,4.9,18.15,535.5,92.75,62.86
2018,7,28,16,30,695.0,118.0,4.9,17.9,487.0,80.6,64.52
2018,7,28,16,45,639.0,115.0,4.85,17.65,428.0,80.01,64.32
2018,7,28,17,0,583.0,112.0,4.8,17.4,369.0,79.54,64.19
2018,7,28,17,15,591.0,99.5,4.8,17.1,331.5,72.74,58.52
2018,7,28,17,30,599.0,87.0,4.8,16.8,294.0,65.42,52.29
2018,7,28,17,45,543.5,79.5,4.8,16.5,243.5,60.97,48.46
2018,7,28,18,0,488.0,72.0,4.8,16.2,193.0,56.43,44.4
2018,7,28,18,15,412.5,61.0,4.75,15.95,147.0,48.69,37.29
2018,7,28,18,30,337.0,50.0,4.7,15.7,101.0,38.41,27.74
2018,7,28,18,45,234.5,36.0,4.65,15.4,65.0,27.83,17.31
2018,7,28,19,0,132.0,22.0,4.6,15.1,29.0,17.11,0.0
2018,7,28,19,15,66.0,11.0,4.55,15.0,14.5,9.39,0.0
2018,7,28,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,69.0,9.5,3.75,14.5,13.0,25.89,0.0
2018,7,29,5,30,138.0,19.0,3.8,14.6,26.0,74.18,0.0
2018,7,29,5,45,131.5,25.5,3.8,14.75,38.0,95.11,66.05
2018,7,29,6,0,125.0,32.0,3.8,14.9,50.0,105.69,81.47
2018,7,29,6,15,62.5,46.5,3.8,15.1,55.5,80.12,62.31
2018,7,29,6,30,0.0,61.0,3.8,15.3,61.0,51.94,38.62
2018,7,29,6,45,0.5,82.0,3.8,15.5,82.0,71.56,55.4
2018,7,29,7,0,1.0,103.0,3.8,15.7,103.0,91.16,71.88
2018,7,29,7,15,21.0,133.0,3.75,15.9,142.0,133.41,107.56
2018,7,29,7,30,41.0,163.0,3.7,16.1,181.0,189.39,153.96
2018,7,29,7,45,44.5,185.0,3.65,16.25,206.5,215.17,174.46
2018,7,29,8,0,48.0,207.0,3.6,16.4,232.0,240.97,194.72
2018,7,29,8,15,67.5,233.0,3.6,16.55,272.0,284.71,229.58
2018,7,29,8,30,87.0,259.0,3.6,16.7,312.0,329.3,264.52
2018,7,29,8,45,100.0,282.5,3.55,16.85,348.0,365.87,292.43
2018,7,29,9,0,113.0,306.0,3.5,17.0,384.0,421.24,334.28
2018,7,29,9,15,120.5,326.0,3.5,17.1,413.5,449.21,354.64
2018,7,29,9,30,128.0,346.0,3.5,17.2,443.0,476.63,374.51
2018,7,29,9,45,144.5,368.0,3.5,17.3,482.5,514.2,402.09
2018,7,29,10,0,161.0,390.0,3.5,17.4,522.0,550.99,428.74
2018,7,29,10,15,173.5,403.0,3.55,17.5,550.0,573.5,444.75
2018,7,29,10,30,186.0,416.0,3.6,17.6,578.0,594.92,459.95
2018,7,29,10,45,212.0,421.5,3.6,17.7,610.5,620.68,478.65
2018,7,29,11,0,238.0,427.0,3.6,17.8,643.0,661.53,507.84
2018,7,29,11,15,182.5,442.0,3.65,17.8,609.0,598.75,460.22
2018,7,29,11,30,127.0,457.0,3.7,17.8,575.0,552.86,424.89
2018,7,29,11,45,117.5,457.0,3.75,17.85,567.0,535.8,412.04
2018,7,29,12,0,108.0,457.0,3.8,17.9,559.0,506.13,389.83
2018,7,29,12,15,119.5,457.0,3.9,17.9,570.0,518.93,399.68
2018,7,29,12,30,131.0,457.0,4.0,17.9,581.0,518.02,399.29
2018,7,29,12,45,156.5,450.5,4.1,17.85,597.5,521.13,402.37
2018,7,29,13,0,182.0,444.0,4.2,17.8,614.0,521.87,403.54
2018,7,29,13,15,153.5,437.0,4.25,17.75,579.0,481.34,372.76
2018,7,29,13,30,125.0,430.0,4.3,17.7,544.0,442.99,343.58
2018,7,29,13,45,113.5,413.0,4.35,17.65,514.5,409.8,318.45
2018,7,29,14,0,102.0,396.0,4.4,17.6,485.0,378.0,294.17
2018,7,29,14,15,90.5,372.5,4.4,17.55,449.5,343.97,267.96
2018,7,29,14,30,79.0,349.0,4.4,17.5,414.0,311.63,242.9
2018,7,29,14,45,72.5,330.5,4.45,17.45,388.0,286.61,223.42
2018,7,29,15,0,66.0,312.0,4.5,17.4,362.0,262.62,204.64
2018,7,29,15,15,63.0,297.0,4.5,17.4,343.0,243.0,189.11
2018,7,29,15,30,60.0,282.0,4.5,17.4,324.0,223.85,173.98
2018,7,29,15,45,217.0,232.5,4.65,17.2,368.5,194.21,143.79
2018,7,29,16,0,374.0,183.0,4.8,17.0,413.0,151.55,105.12
2018,7,29,16,15,541.0,141.5,4.9,16.8,444.0,100.42,71.72
2018,7,29,16,30,708.0,100.0,5.0,16.6,475.0,69.06,54.84
2018,7,29,16,45,643.5,101.0,5.05,16.35,415.5,70.53,56.39
2018,7,29,17,0,579.0,102.0,5.1,16.1,356.0,72.35,58.25
2018,7,29,17,15,591.5,89.0,5.1,15.85,320.0,65.06,52.06
2018,7,29,17,30,604.0,76.0,5.1,15.6,284.0,57.2,45.28
2018,7,29,17,45,414.5,79.5,5.1,15.35,211.0,58.61,46.61
2018,7,29,18,0,225.0,83.0,5.1,15.1,138.0,62.2,49.7
2018,7,29,18,15,124.0,64.5,4.95,14.95,93.5,48.74,37.46
2018,7,29,18,30,23.0,46.0,4.8,14.8,49.0,36.74,26.36
2018,7,29,18,45,19.0,30.0,4.7,14.65,32.0,24.36,14.35
2018,7,29,19,0,15.0,14.0,4.6,14.5,15.0,11.61,0.0
2018,7,29,19,15,7.5,7.0,4.5,14.45,7.5,5.97,0.0
2018,7,29,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,5,15,73.0,9.0,3.95,14.15,12.5,26.54,0.0
2018,7,30,5,30,146.0,18.0,4.0,14.4,25.0,75.26,0.0
2018,7,30,5,45,261.5,30.0,4.05,14.65,60.0,152.71,107.07
2018,7,30,6,0,377.0,42.0,4.1,14.9,95.0,231.72,182.25
2018,7,30,6,15,330.5,38.5,4.1,15.15,99.0,226.72,184.29
2018,7,30,6,30,284.0,35.0,4.1,15.4,103.0,213.45,176.7
2018,7,30,6,45,142.0,48.0,4.05,15.6,82.0,141.14,116.42
2018,7,30,7,0,0.0,61.0,4.0,15.8,61.0,50.53,37.43
2018,7,30,7,15,0.0,79.5,3.9,16.0,79.5,66.5,50.87
2018,7,30,7,30,0.0,98.0,3.8,16.2,98.0,83.02,64.53
2018,7,30,7,45,0.0,107.0,3.7,16.4,107.0,90.71,70.66
2018,7,30,8,0,0.0,116.0,3.6,16.6,116.0,98.45,76.76
2018,7,30,8,15,3.5,147.5,3.55,16.8,149.5,130.06,102.56
2018,7,30,8,30,7.0,179.0,3.5,17.0,183.0,162.12,128.33
2018,7,30,8,45,8.5,196.0,3.45,17.2,201.5,178.79,141.3
2018,7,30,9,0,10.0,213.0,3.4,17.4,220.0,195.48,154.19
2018,7,30,9,15,16.5,243.0,3.4,17.65,255.0,229.23,180.67
2018,7,30,9,30,23.0,273.0,3.4,17.9,290.0,263.09,206.86
2018,7,30,9,45,32.0,303.0,3.45,18.1,328.5,317.98,249.16
2018,7,30,10,0,41.0,333.0,3.5,18.3,367.0,355.44,277.43
2018,7,30,10,15,50.5,355.5,3.55,18.5,398.5,385.26,299.7
2018,7,30,10,30,60.0,378.0,3.6,18.7,430.0,414.5,321.35
2018,7,30,10,45,70.5,399.0,3.7,18.9,461.5,442.43,341.97
2018,7,30,11,0,81.0,420.0,3.8,19.1,493.0,469.42,361.75
2018,7,30,11,15,71.5,418.0,3.85,19.25,483.5,453.74,349.2
2018,7,30,11,30,62.0,416.0,3.9,19.4,474.0,438.07,336.87
2018,7,30,11,45,62.0,421.0,3.95,19.5,479.5,437.75,336.4
2018,7,30,12,0,62.0,426.0,4.0,19.6,485.0,436.89,335.5
2018,7,30,12,15,88.0,441.0,4.1,19.65,524.5,466.93,358.52
2018,7,30,12,30,114.0,456.0,4.2,19.7,564.0,503.56,386.03
2018,7,30,12,45,113.0,448.5,4.25,19.75,554.5,485.45,372.4
2018,7,30,13,0,112.0,441.0,4.3,19.8,545.0,467.16,358.84
2018,7,30,13,15,130.0,440.5,4.35,19.75,559.5,467.96,359.91
2018,7,30,13,30,148.0,440.0,4.4,19.7,574.0,466.62,359.18
2018,7,30,13,45,205.5,406.5,4.5,19.65,588.0,461.76,356.43
2018,7,30,14,0,263.0,373.0,4.6,19.6,602.0,451.01,348.58
2018,7,30,14,15,569.0,244.0,4.6,19.5,717.5,488.42,376.66
2018,7,30,14,30,875.0,115.0,4.6,19.4,833.0,496.2,377.81
2018,7,30,14,45,863.5,114.0,4.65,19.3,797.0,438.96,328.62
2018,7,30,15,0,852.0,113.0,4.7,19.2,761.0,381.56,278.3
2018,7,30,15,15,840.0,110.5,4.7,19.2,720.5,323.05,226.29
2018,7,30,15,30,828.0,108.0,4.7,19.2,680.0,258.87,170.31
2018,7,30,15,45,808.0,106.5,4.75,18.85,634.0,200.15,121.96
2018,7,30,16,0,788.0,105.0,4.8,18.5,588.0,143.44,82.31
2018,7,30,16,15,758.0,104.5,4.85,18.2,538.0,89.42,60.02
2018,7,30,16,30,728.0,104.0,4.9,17.9,488.0,72.05,57.15
2018,7,30,16,45,692.0,101.5,4.9,17.65,436.5,71.64,57.07
2018,7,30,17,0,656.0,99.0,4.9,17.4,385.0,71.29,57.02
2018,7,30,17,15,610.0,94.5,4.9,17.0,333.5,69.43,55.66
2018,7,30,17,30,564.0,90.0,4.9,16.6,282.0,67.58,54.25
2018,7,30,17,45,502.0,82.0,4.95,16.25,231.5,62.82,50.15
2018,7,30,18,0,440.0,74.0,5.0,15.9,181.0,55.6,43.7
2018,7,30,18,15,363.5,62.0,4.95,15.65,136.5,46.99,35.8
2018,7,30,18,30,287.0,50.0,4.9,15.4,92.0,38.23,27.53
2018,7,30,18,45,193.0,34.5,4.85,15.15,58.0,26.6,15.95
2018,7,30,19,0,99.0,19.0,4.8,14.9,24.0,14.77,0.0
2018,7,30,19,15,49.5,9.5,4.75,14.8,12.0,8.11,0.0
2018,7,30,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
