Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,56.0,8.5,3.6,13.95,11.0,21.76,0.0
2018,7,31,5,30,112.0,17.0,3.6,14.2,22.0,49.78,0.0
2018,7,31,5,45,215.5,31.5,3.65,14.5,56.0,136.58,94.31
2018,7,31,6,0,319.0,46.0,3.7,14.8,90.0,209.48,164.45
2018,7,31,6,15,284.5,45.5,3.6,15.05,97.0,207.62,168.42
2018,7,31,6,30,250.0,45.0,3.5,15.3,104.0,201.85,166.69
2018,7,31,6,45,125.0,53.5,3.45,15.55,83.0,137.93,113.4
2018,7,31,7,0,0.0,62.0,3.4,15.8,62.0,51.36,38.14
2018,7,31,7,15,0.0,75.5,3.35,16.0,75.5,62.84,47.79
2018,7,31,7,30,0.0,89.0,3.3,16.2,89.0,74.71,57.57
2018,7,31,7,45,0.0,107.0,3.25,16.4,107.0,90.75,70.7
2018,7,31,8,0,0.0,125.0,3.2,16.6,125.0,106.84,83.7
2018,7,31,8,15,0.5,139.5,3.2,16.85,140.0,120.09,94.22
2018,7,31,8,30,1.0,154.0,3.2,17.1,155.0,133.38,104.67
2018,7,31,8,45,3.5,174.0,3.15,17.35,176.5,153.62,120.73
2018,7,31,9,0,6.0,194.0,3.1,17.6,198.0,173.97,136.7
2018,7,31,9,15,8.5,212.0,3.1,17.85,218.0,192.49,151.06
2018,7,31,9,30,11.0,230.0,3.1,18.1,238.0,211.03,165.32
2018,7,31,9,45,13.0,247.0,3.1,18.3,257.0,228.11,178.32
2018,7,31,10,0,15.0,264.0,3.1,18.5,276.0,245.11,191.18
2018,7,31,10,15,16.0,274.0,3.15,18.65,287.5,254.52,198.1
2018,7,31,10,30,17.0,284.0,3.2,18.8,299.0,263.81,204.95
2018,7,31,10,45,22.0,308.5,3.25,19.0,328.0,290.13,225.0
2018,7,31,11,0,27.0,333.0,3.3,19.2,357.0,332.36,256.95
2018,7,31,11,15,29.0,350.0,3.4,19.25,376.5,347.86,268.41
2018,7,31,11,30,31.0,367.0,3.5,19.3,396.0,362.69,279.46
2018,7,31,11,45,34.0,378.5,3.6,19.4,410.5,372.57,286.76
2018,7,31,12,0,37.0,390.0,3.7,19.5,425.0,381.71,293.54
2018,7,31,12,15,40.0,393.0,3.85,19.5,431.0,382.36,294.14
2018,7,31,12,30,43.0,396.0,4.0,19.5,437.0,382.43,294.36
2018,7,31,12,45,42.0,390.0,4.15,19.5,429.5,370.89,285.74
2018,7,31,13,0,41.0,384.0,4.3,19.5,422.0,359.36,277.2
2018,7,31,13,15,42.5,380.0,4.4,19.45,419.0,351.32,271.36
2018,7,31,13,30,44.0,376.0,4.5,19.4,416.0,343.04,265.29
2018,7,31,13,45,104.0,355.0,4.6,19.35,446.0,359.12,278.75
2018,7,31,14,0,164.0,334.0,4.7,19.3,476.0,366.13,284.58
2018,7,31,14,15,499.5,233.0,4.8,19.15,646.0,444.96,345.21
2018,7,31,14,30,835.0,132.0,4.9,19.0,816.0,489.74,374.52
2018,7,31,14,45,828.5,128.0,4.95,18.9,782.0,432.99,325.56
2018,7,31,15,0,822.0,124.0,5.0,18.8,748.0,375.73,275.27
2018,7,31,15,15,808.5,121.5,5.0,18.8,707.5,317.37,223.43
2018,7,31,15,30,795.0,119.0,5.0,18.8,667.0,259.77,172.74
2018,7,31,15,45,782.5,114.5,5.1,18.35,623.5,201.9,124.81
2018,7,31,16,0,770.0,110.0,5.2,17.9,580.0,145.21,84.72
2018,7,31,16,15,752.0,104.5,5.2,17.6,532.5,89.04,60.13
2018,7,31,16,30,734.0,99.0,5.2,17.3,485.0,75.54,60.33
2018,7,31,16,45,707.0,94.5,5.2,17.0,435.0,67.19,53.35
2018,7,31,17,0,680.0,90.0,5.2,16.7,385.0,65.32,51.96
2018,7,31,17,15,643.5,84.0,5.15,16.4,334.5,62.16,49.41
2018,7,31,17,30,607.0,78.0,5.1,16.1,284.0,58.89,46.69
2018,7,31,17,45,556.0,70.5,5.05,15.75,234.5,54.21,42.63
2018,7,31,18,0,505.0,63.0,5.0,15.4,185.0,49.41,38.3
2018,7,31,18,15,432.5,53.5,4.95,15.2,140.0,42.69,32.05
2018,7,31,18,30,360.0,44.0,4.9,15.0,95.0,35.82,25.44
2018,7,31,18,45,250.5,31.5,4.8,14.75,60.5,25.96,15.22
2018,7,31,19,0,141.0,19.0,4.7,14.5,26.0,14.84,0.0
2018,7,31,19,15,70.5,9.5,4.65,14.45,13.0,8.11,0.0
2018,7,31,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,5,15,72.5,8.5,3.7,14.05,11.5,7.26,0.0
2018,8,1,5,30,145.0,17.0,3.7,14.3,23.0,60.26,0.0
2018,8,1,5,45,263.5,28.5,3.7,14.5,57.5,152.74,104.03
2018,8,1,6,0,382.0,40.0,3.7,14.7,92.0,232.7,182.56
2018,8,1,6,15,335.5,34.5,3.6,15.0,94.5,224.77,182.51
2018,8,1,6,30,289.0,29.0,3.5,15.3,97.0,208.06,172.22
2018,8,1,6,45,144.5,35.0,3.45,15.55,69.0,137.35,113.32
2018,8,1,7,0,0.0,41.0,3.4,15.8,41.0,33.87,23.28
2018,8,1,7,15,0.0,55.0,3.3,16.05,55.0,45.52,33.14
2018,8,1,7,30,0.0,69.0,3.2,16.3,69.0,57.21,42.85
2018,8,1,7,45,0.0,84.0,3.1,16.55,84.0,69.81,53.2
2018,8,1,8,0,0.0,99.0,3.0,16.8,99.0,83.02,63.93
2018,8,1,8,15,0.0,122.0,3.05,17.1,122.0,103.55,80.55
2018,8,1,8,30,0.0,145.0,3.1,17.4,145.0,124.2,97.06
2018,8,1,8,45,2.0,162.0,3.1,17.7,163.5,141.16,110.47
2018,8,1,9,0,4.0,179.0,3.1,18.0,182.0,158.21,123.81
2018,8,1,9,15,7.0,199.0,3.2,18.2,204.5,179.04,140.17
2018,8,1,9,30,10.0,219.0,3.3,18.4,227.0,199.91,156.41
2018,8,1,9,45,12.0,238.5,3.45,18.65,248.0,219.33,171.32
2018,8,1,10,0,14.0,258.0,3.6,18.9,269.0,238.67,186.07
2018,8,1,10,15,22.0,292.0,3.75,19.05,310.5,277.24,215.96
2018,8,1,10,30,30.0,326.0,3.9,19.2,352.0,333.55,259.07
2018,8,1,10,45,54.5,353.5,4.05,19.3,402.0,382.25,296.56
2018,8,1,11,0,79.0,381.0,4.2,19.4,452.0,429.82,332.75
2018,8,1,11,15,108.5,373.5,4.3,19.4,473.0,463.17,358.47
2018,8,1,11,30,138.0,366.0,4.4,19.4,494.0,477.72,370.2
2018,8,1,11,45,122.5,374.0,4.55,19.45,488.5,463.9,359.2
2018,8,1,12,0,107.0,382.0,4.7,19.5,483.0,449.84,348.12
2018,8,1,12,15,78.0,397.0,4.75,19.45,470.5,419.02,323.99
2018,8,1,12,30,49.0,412.0,4.8,19.4,458.0,401.93,310.2
2018,8,1,12,45,47.5,407.0,4.9,19.4,451.5,390.34,301.54
2018,8,1,13,0,46.0,402.0,5.0,19.4,445.0,378.76,292.86
2018,8,1,13,15,40.0,382.5,5.0,19.35,419.5,351.86,272.38
2018,8,1,13,30,34.0,363.0,5.0,19.3,394.0,325.94,252.6
2018,8,1,13,45,97.0,337.0,5.05,19.2,422.0,340.79,265.33
2018,8,1,14,0,160.0,311.0,5.1,19.1,450.0,346.24,270.06
2018,8,1,14,15,532.5,204.0,5.1,19.0,643.0,440.01,342.42
2018,8,1,14,30,905.0,97.0,5.1,18.9,836.0,496.74,380.15
2018,8,1,14,45,897.5,94.5,5.15,18.75,801.0,438.32,329.32
2018,8,1,15,0,890.0,92.0,5.2,18.6,766.0,379.28,277.04
2018,8,1,15,15,878.5,90.5,5.2,18.6,725.5,319.49,223.29
2018,8,1,15,30,867.0,89.0,5.2,18.6,685.0,260.03,170.37
2018,8,1,15,45,852.5,87.0,5.25,18.2,640.0,200.3,120.62
2018,8,1,16,0,838.0,85.0,5.3,17.8,595.0,141.75,79.46
2018,8,1,16,15,818.5,82.0,5.3,17.5,546.0,75.11,48.16
2018,8,1,16,30,799.0,79.0,5.3,17.2,497.0,62.37,48.93
2018,8,1,16,45,772.5,76.0,5.35,16.95,446.0,60.87,47.85
2018,8,1,17,0,746.0,73.0,5.4,16.7,395.0,59.32,46.71
2018,8,1,17,15,709.0,69.0,5.4,16.3,343.0,56.85,44.76
2018,8,1,17,30,672.0,65.0,5.4,15.9,291.0,54.36,42.72
2018,8,1,17,45,619.5,60.0,5.4,15.55,240.5,46.69,35.98
2018,8,1,18,0,567.0,55.0,5.4,15.2,190.0,43.46,33.05
2018,8,1,18,15,485.5,47.5,5.35,14.95,143.5,38.04,27.96
2018,8,1,18,30,404.0,40.0,5.3,14.7,97.0,32.59,22.63
2018,8,1,18,45,276.0,29.0,5.25,14.5,61.0,23.87,13.29
2018,8,1,19,0,148.0,18.0,5.2,14.3,25.0,14.08,0.0
2018,8,1,19,15,74.0,9.0,5.15,14.2,12.5,7.68,0.0
2018,8,1,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,72.5,8.0,4.2,13.4,11.0,6.83,0.0
2018,8,2,5,30,145.0,16.0,4.3,13.6,22.0,59.51,0.0
2018,8,2,5,45,269.5,27.5,4.4,13.85,57.0,153.87,103.14
2018,8,2,6,0,394.0,39.0,4.5,14.1,92.0,237.34,186.64
2018,8,2,6,15,346.0,34.5,4.45,14.3,95.5,230.46,187.9
2018,8,2,6,30,298.0,30.0,4.4,14.5,99.0,215.0,178.82
2018,8,2,6,45,149.0,40.5,4.4,14.75,75.0,148.01,122.78
2018,8,2,7,0,0.0,51.0,4.4,15.0,51.0,42.19,30.46
2018,8,2,7,15,0.0,63.0,4.4,15.25,63.0,52.19,38.91
2018,8,2,7,30,0.0,75.0,4.4,15.5,75.0,62.22,47.22
2018,8,2,7,45,0.0,86.0,4.45,15.8,86.0,71.62,54.89
2018,8,2,8,0,0.0,97.0,4.5,16.1,97.0,81.23,62.65
2018,8,2,8,15,0.0,110.0,4.6,16.3,110.0,92.67,71.87
2018,8,2,8,30,0.0,123.0,4.7,16.5,123.0,104.12,81.02
2018,8,2,8,45,1.0,143.5,4.75,16.75,144.0,123.31,96.46
2018,8,2,9,0,2.0,164.0,4.8,17.0,165.0,142.58,111.81
2018,8,2,9,15,4.5,183.5,4.85,17.15,186.5,162.41,127.59
2018,8,2,9,30,7.0,203.0,4.9,17.3,208.0,182.3,143.3
2018,8,2,9,45,9.5,223.5,4.95,17.45,231.0,203.1,159.62
2018,8,2,10,0,12.0,244.0,5.0,17.6,254.0,223.85,175.8
2018,8,2,10,15,19.5,282.0,5.05,17.75,298.5,265.61,208.59
2018,8,2,10,30,27.0,320.0,5.1,17.9,343.0,324.9,254.58
2018,8,2,10,45,44.0,362.0,5.1,18.0,401.0,380.71,297.62
2018,8,2,11,0,61.0,404.0,5.1,18.1,459.0,435.41,339.22
2018,8,2,11,15,60.0,412.0,5.1,18.15,467.0,438.04,340.61
2018,8,2,11,30,59.0,420.0,5.1,18.2,475.0,440.16,341.82
2018,8,2,11,45,61.5,425.5,5.15,18.25,483.0,442.58,343.51
2018,8,2,12,0,64.0,431.0,5.2,18.3,491.0,444.33,344.72
2018,8,2,12,15,79.0,441.0,5.2,18.35,515.0,460.26,356.97
2018,8,2,12,30,94.0,451.0,5.2,18.4,539.0,474.45,367.81
2018,8,2,12,45,108.0,453.0,5.25,18.4,553.5,478.93,371.47
2018,8,2,13,0,122.0,455.0,5.3,18.4,568.0,487.78,378.36
2018,8,2,13,15,180.5,442.5,5.3,18.35,607.0,506.79,393.82
2018,8,2,13,30,239.0,430.0,5.3,18.3,646.0,522.73,406.45
2018,8,2,13,45,408.0,351.0,5.35,18.3,708.5,546.77,426.36
2018,8,2,14,0,577.0,272.0,5.4,18.3,771.0,552.4,430.6
2018,8,2,14,15,749.0,184.0,5.35,18.2,809.0,535.82,415.95
2018,8,2,14,30,921.0,96.0,5.3,18.1,847.0,503.53,386.47
2018,8,2,14,45,914.0,93.5,5.3,18.0,811.5,444.31,334.87
2018,8,2,15,0,907.0,91.0,5.3,17.9,776.0,384.39,281.48
2018,8,2,15,15,896.0,89.5,5.3,17.9,735.0,323.64,226.67
2018,8,2,15,30,885.0,88.0,5.3,17.9,694.0,263.13,172.62
2018,8,2,15,45,870.5,85.5,5.25,17.6,648.0,201.85,121.39
2018,8,2,16,0,856.0,83.0,5.2,17.3,602.0,141.76,79.03
2018,8,2,16,15,836.5,81.0,5.25,17.05,553.0,83.27,55.13
2018,8,2,16,30,817.0,79.0,5.3,16.8,504.0,62.7,49.3
2018,8,2,16,45,791.0,76.0,5.35,16.6,452.5,61.18,48.2
2018,8,2,17,0,765.0,73.0,5.4,16.4,401.0,59.62,47.04
2018,8,2,17,15,727.0,69.0,5.45,16.1,348.0,57.11,45.03
2018,8,2,17,30,689.0,65.0,5.5,15.8,295.0,54.58,42.94
2018,8,2,17,45,633.0,60.0,5.55,15.5,243.0,46.86,36.14
2018,8,2,18,0,577.0,55.0,5.6,15.2,191.0,43.6,33.15
2018,8,2,18,15,489.5,48.0,5.5,14.95,143.5,38.54,28.38
2018,8,2,18,30,402.0,41.0,5.4,14.7,96.0,33.54,23.4
2018,8,2,18,45,269.5,29.5,5.3,14.5,60.0,24.39,13.37
2018,8,2,19,0,137.0,18.0,5.2,14.3,24.0,15.36,0.0
2018,8,2,19,15,68.5,9.0,5.05,14.2,12.0,7.68,0.0
2018,8,2,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,24.5,6.0,3.8,13.45,7.0,0.0,0.0
2018,8,3,5,30,49.0,12.0,3.9,13.8,14.0,25.77,0.0
2018,8,3,5,45,112.5,31.0,4.0,14.1,43.5,89.45,56.99
2018,8,3,6,0,176.0,50.0,4.1,14.4,73.0,145.56,113.22
2018,8,3,6,15,165.5,55.0,4.0,14.65,84.5,151.89,122.36
2018,8,3,6,30,155.0,60.0,3.9,14.9,96.0,158.53,130.09
2018,8,3,6,45,77.5,67.0,3.8,15.1,85.0,116.77,95.06
2018,8,3,7,0,0.0,74.0,3.7,15.3,74.0,62.3,47.53
2018,8,3,7,15,0.0,88.0,3.55,15.55,88.0,74.64,57.86
2018,8,3,7,30,0.0,102.0,3.4,15.8,102.0,86.99,67.99
2018,8,3,7,45,0.5,119.0,3.25,16.05,119.5,102.58,80.69
2018,8,3,8,0,1.0,136.0,3.1,16.3,137.0,118.2,93.25
2018,8,3,8,15,5.0,162.5,3.05,16.6,165.5,145.92,115.67
2018,8,3,8,30,9.0,189.0,3.0,16.9,194.0,173.92,137.97
2018,8,3,8,45,13.5,212.5,2.95,17.15,221.0,199.64,158.19
2018,8,3,9,0,18.0,236.0,2.9,17.4,248.0,225.49,178.27
2018,8,3,9,15,28.5,266.0,2.9,17.75,286.5,280.98,221.5
2018,8,3,9,30,39.0,296.0,2.9,18.1,325.0,320.69,251.66
2018,8,3,9,45,58.0,329.0,2.9,18.4,374.5,371.68,290.38
2018,8,3,10,0,77.0,362.0,2.9,18.7,424.0,422.38,328.16
2018,8,3,10,15,109.0,386.5,2.9,19.0,478.0,495.96,382.63
2018,8,3,10,30,141.0,411.0,2.9,19.3,532.0,548.76,420.81
2018,8,3,10,45,154.0,426.5,2.9,19.55,562.0,572.24,436.89
2018,8,3,11,0,167.0,442.0,2.9,19.8,592.0,594.28,451.99
2018,8,3,11,15,137.0,445.0,2.95,20.0,569.5,561.23,426.52
2018,8,3,11,30,107.0,448.0,3.0,20.2,547.0,512.71,390.18
2018,8,3,11,45,99.0,449.5,3.05,20.4,541.5,500.18,380.59
2018,8,3,12,0,91.0,451.0,3.1,20.6,536.0,487.45,370.71
2018,8,3,12,15,105.5,456.5,3.3,20.7,555.5,497.7,378.75
2018,8,3,12,30,120.0,462.0,3.5,20.8,575.0,515.78,392.28
2018,8,3,12,45,133.5,460.5,3.65,20.9,585.0,513.94,391.21
2018,8,3,13,0,147.0,459.0,3.8,21.0,595.0,510.48,388.97
2018,8,3,13,15,185.5,447.5,4.0,21.0,616.5,514.91,393.21
2018,8,3,13,30,224.0,436.0,4.2,21.0,638.0,515.67,394.42
2018,8,3,13,45,282.5,404.0,4.35,21.0,652.0,509.83,390.73
2018,8,3,14,0,341.0,372.0,4.5,21.0,666.0,496.14,380.59
2018,8,3,14,15,556.0,273.0,4.65,20.9,733.5,506.29,387.85
2018,8,3,14,30,771.0,174.0,4.8,20.8,801.0,494.24,375.22
2018,8,3,14,45,760.0,170.0,4.9,20.75,765.5,435.24,325.76
2018,8,3,15,0,749.0,166.0,5.0,20.7,730.0,378.78,277.2
2018,8,3,15,15,734.0,162.0,5.0,20.7,689.5,321.63,227.41
2018,8,3,15,30,719.0,158.0,5.0,20.7,649.0,265.61,179.02
2018,8,3,15,45,704.0,151.5,5.15,20.35,605.0,209.22,133.12
2018,8,3,16,0,689.0,145.0,5.3,20.0,561.0,154.5,94.77
2018,8,3,16,15,672.5,136.5,5.3,19.75,514.5,100.24,70.3
2018,8,3,16,30,656.0,128.0,5.3,19.5,468.0,87.53,70.14
2018,8,3,16,45,632.0,119.5,5.35,19.2,419.0,83.84,67.29
2018,8,3,17,0,608.0,111.0,5.4,18.9,370.0,79.87,64.17
2018,8,3,17,15,571.5,101.5,5.4,18.55,319.5,74.74,59.98
2018,8,3,17,30,535.0,92.0,5.4,18.2,269.0,69.35,55.46
2018,8,3,17,45,485.5,81.5,5.4,17.8,220.5,62.76,49.77
2018,8,3,18,0,436.0,71.0,5.4,17.4,172.0,53.55,41.57
2018,8,3,18,15,360.5,58.5,5.25,17.1,128.0,44.53,33.31
2018,8,3,18,30,285.0,46.0,5.1,16.8,84.0,35.33,24.65
2018,8,3,18,45,187.5,31.0,5.0,16.45,51.5,23.99,12.52
2018,8,3,19,0,90.0,16.0,4.9,16.1,19.0,13.66,0.0
2018,8,3,19,15,45.0,8.0,4.75,16.0,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,5,15,25.0,6.0,2.95,14.05,7.0,0.0,0.0
2018,8,4,5,30,50.0,12.0,3.0,14.3,14.0,26.13,0.0
2018,8,4,5,45,119.5,30.0,3.1,14.55,43.0,90.58,55.94
2018,8,4,6,0,189.0,48.0,3.2,14.8,72.0,158.12,122.81
2018,8,4,6,15,182.0,62.0,3.2,15.05,94.0,170.01,136.91
2018,8,4,6,30,175.0,76.0,3.2,15.3,116.0,190.41,156.23
2018,8,4,6,45,94.5,93.5,3.15,15.55,116.0,158.88,130.17
2018,8,4,7,0,14.0,111.0,3.1,15.8,116.0,108.98,87.05
2018,8,4,7,15,14.0,127.5,3.1,16.15,133.0,124.04,99.46
2018,8,4,7,30,14.0,144.0,3.1,16.5,150.0,139.09,111.53
2018,8,4,7,45,13.5,159.5,3.1,16.85,166.0,152.72,122.2
2018,8,4,8,0,13.0,175.0,3.1,17.2,182.0,166.3,132.68
2018,8,4,8,15,16.5,194.0,3.15,17.65,203.5,186.74,148.66
2018,8,4,8,30,20.0,213.0,3.2,18.1,225.0,207.31,164.54
2018,8,4,8,45,26.0,237.5,3.3,18.5,254.5,235.7,186.56
2018,8,4,9,0,32.0,262.0,3.4,18.9,284.0,282.15,222.41
2018,8,4,9,15,48.0,294.5,3.45,19.25,329.5,330.1,259.19
2018,8,4,9,30,64.0,327.0,3.5,19.6,375.0,378.11,295.4
2018,8,4,9,45,93.0,354.5,3.55,19.9,428.0,433.31,337.02
2018,8,4,10,0,122.0,382.0,3.6,20.2,481.0,508.05,392.23
2018,8,4,10,15,134.0,399.5,3.7,20.4,511.5,534.8,411.11
2018,8,4,10,30,146.0,417.0,3.8,20.6,542.0,560.49,429.33
2018,8,4,10,45,155.0,429.5,3.95,20.8,565.5,576.9,440.79
2018,8,4,11,0,164.0,442.0,4.1,21.0,589.0,592.02,451.35
2018,8,4,11,15,193.0,447.0,4.25,21.1,623.0,617.49,470.27
2018,8,4,11,30,222.0,452.0,4.4,21.2,657.0,640.88,487.63
2018,8,4,11,45,236.5,454.0,4.55,21.25,674.0,645.64,491.41
2018,8,4,12,0,251.0,456.0,4.7,21.3,691.0,660.43,502.32
2018,8,4,12,15,298.5,431.0,4.85,21.25,710.5,663.65,506.4
2018,8,4,12,30,346.0,406.0,5.0,21.2,730.0,663.42,507.87
2018,8,4,12,45,310.0,420.0,5.15,21.15,708.5,626.95,480.62
2018,8,4,13,0,274.0,434.0,5.3,21.1,687.0,591.39,453.96
2018,8,4,13,15,460.0,340.0,5.4,20.95,757.0,630.89,487.12
2018,8,4,13,30,646.0,246.0,5.5,20.8,827.0,649.67,503.47
2018,8,4,13,45,785.0,175.5,5.65,20.7,863.5,639.93,496.73
2018,8,4,14,0,924.0,105.0,5.8,20.6,900.0,616.74,478.32
2018,8,4,14,15,918.0,103.5,5.85,20.45,871.0,561.29,432.85
2018,8,4,14,30,912.0,102.0,5.9,20.3,842.0,504.55,385.06
2018,8,4,14,45,902.5,101.0,5.95,20.15,806.0,445.71,334.23
2018,8,4,15,0,893.0,100.0,6.0,20.0,770.0,386.44,281.78
2018,8,4,15,15,881.5,97.5,6.0,20.0,728.5,325.33,227.06
2018,8,4,15,30,870.0,95.0,6.0,20.0,687.0,264.55,173.21
2018,8,4,15,45,854.5,93.0,6.0,19.65,641.5,204.09,123.09
2018,8,4,16,0,839.0,91.0,6.0,19.3,596.0,137.1,75.48
2018,8,4,16,15,815.5,89.0,5.95,19.05,546.0,78.73,51.78
2018,8,4,16,30,792.0,87.0,5.9,18.8,496.0,68.1,53.59
2018,8,4,16,45,761.0,83.5,5.85,18.55,443.0,66.4,52.37
2018,8,4,17,0,730.0,80.0,5.8,18.3,390.0,64.66,51.09
2018,8,4,17,15,688.0,76.5,5.7,17.95,337.5,57.53,45.06
2018,8,4,17,30,646.0,73.0,5.6,17.6,285.0,55.81,43.71
2018,8,4,17,45,586.5,67.0,5.5,17.25,233.5,52.05,40.44
2018,8,4,18,0,527.0,61.0,5.4,16.9,182.0,48.28,37.01
2018,8,4,18,15,446.0,51.5,5.25,16.55,136.0,41.44,30.66
2018,8,4,18,30,365.0,42.0,5.1,16.2,90.0,34.48,23.92
2018,8,4,18,45,244.0,29.5,4.9,15.85,55.5,24.54,12.45
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,14.51,0.0
2018,8,4,19,15,61.5,8.5,4.65,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.5,7.5,3.7,13.85,9.0,0.0,0.0
2018,8,5,5,30,105.0,15.0,3.8,14.2,18.0,46.26,0.0
2018,8,5,5,45,235.5,27.5,3.9,14.5,52.0,139.36,85.13
2018,8,5,6,0,366.0,40.0,4.0,14.8,86.0,227.43,177.26
2018,8,5,6,15,367.0,39.0,3.95,15.05,103.5,248.6,201.62
2018,8,5,6,30,368.0,38.0,3.9,15.3,121.0,266.8,220.97
2018,8,5,6,45,184.0,44.5,3.85,15.55,86.0,175.61,145.81
2018,8,5,7,0,0.0,51.0,3.8,15.8,51.0,42.19,30.35
2018,8,5,7,15,0.0,66.0,3.7,16.0,66.0,54.7,40.93
2018,8,5,7,30,0.0,81.0,3.6,16.2,81.0,67.5,51.56
2018,8,5,7,45,0.0,97.0,3.5,16.45,97.0,81.69,63.19
2018,8,5,8,0,0.0,113.0,3.4,16.7,113.0,95.91,74.69
2018,8,5,8,15,3.5,146.0,3.35,16.95,148.0,129.06,101.76
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,162.73,128.81
2018,8,5,8,45,19.0,217.5,3.25,17.45,230.0,209.82,166.53
2018,8,5,9,0,31.0,256.0,3.2,17.7,277.0,275.13,217.89
2018,8,5,9,15,44.5,287.5,3.25,17.9,319.5,319.65,252.21
2018,8,5,9,30,58.0,319.0,3.3,18.1,362.0,364.18,286.08
2018,8,5,9,45,74.0,343.5,3.3,18.3,401.5,403.48,315.6
2018,8,5,10,0,90.0,368.0,3.3,18.5,441.0,442.43,344.49
2018,8,5,10,15,111.5,386.5,3.35,18.65,480.0,499.6,386.82
2018,8,5,10,30,133.0,405.0,3.4,18.8,519.0,535.94,413.29
2018,8,5,10,45,117.0,414.5,3.45,18.95,517.0,524.97,403.81
2018,8,5,11,0,101.0,424.0,3.5,19.1,515.0,495.5,381.1
2018,8,5,11,15,104.5,435.0,3.6,19.25,530.5,504.53,387.55
2018,8,5,11,30,108.0,446.0,3.7,19.4,546.0,512.63,393.16
2018,8,5,11,45,114.5,451.5,3.75,19.5,558.0,531.61,406.78
2018,8,5,12,0,121.0,457.0,3.8,19.6,570.0,533.65,408.07
2018,8,5,12,15,123.0,457.5,3.85,19.7,572.5,525.94,402.23
2018,8,5,12,30,125.0,458.0,3.9,19.8,575.0,517.39,395.81
2018,8,5,12,45,138.5,455.5,3.95,19.95,584.0,514.55,393.85
2018,8,5,13,0,152.0,453.0,4.0,20.1,593.0,510.12,390.63
2018,8,5,13,15,204.5,439.5,4.05,20.15,624.5,522.76,400.87
2018,8,5,13,30,257.0,426.0,4.1,20.2,656.0,533.13,408.92
2018,8,5,13,45,299.5,393.5,4.15,20.25,655.5,513.05,394.15
2018,8,5,14,0,342.0,361.0,4.2,20.3,655.0,489.07,375.93
2018,8,5,14,15,626.5,233.5,4.3,20.2,749.0,512.69,393.29
2018,8,5,14,30,911.0,106.0,4.4,20.1,843.0,507.36,384.79
2018,8,5,14,45,902.5,104.0,4.45,20.05,807.0,448.07,334.0
2018,8,5,15,0,894.0,102.0,4.5,20.0,771.0,388.25,281.62
2018,8,5,15,15,882.0,100.0,4.5,20.0,729.5,327.16,227.45
2018,8,5,15,30,870.0,98.0,4.5,20.0,688.0,266.47,174.1
2018,8,5,15,45,855.5,94.5,4.6,19.75,641.5,204.97,123.44
2018,8,5,16,0,841.0,91.0,4.7,19.5,595.0,136.93,75.21
2018,8,5,16,15,820.0,88.0,4.65,19.3,545.0,77.73,51.19
2018,8,5,16,30,799.0,85.0,4.6,19.1,495.0,66.85,52.45
2018,8,5,16,45,770.5,81.0,4.6,18.85,442.5,64.75,50.88
2018,8,5,17,0,742.0,77.0,4.6,18.6,390.0,62.57,49.21
2018,8,5,17,15,698.0,73.5,4.55,18.25,336.5,55.54,43.28
2018,8,5,17,30,654.0,70.0,4.5,17.9,283.0,53.7,41.81
2018,8,5,17,45,591.0,64.5,4.4,17.5,231.0,50.21,38.78
2018,8,5,18,0,528.0,59.0,4.3,17.1,179.0,46.74,35.61
2018,8,5,18,15,435.0,50.0,4.25,16.7,132.0,40.2,29.54
2018,8,5,18,30,342.0,41.0,4.2,16.3,85.0,33.62,23.11
2018,8,5,18,45,219.0,28.0,4.15,15.9,51.5,21.81,9.86
2018,8,5,19,0,96.0,15.0,4.1,15.5,18.0,12.8,0.0
2018,8,5,19,15,48.0,7.5,4.1,15.3,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,5,15,12.0,3.5,3.15,13.2,4.0,0.0,0.0
2018,8,6,5,30,24.0,7.0,3.2,13.4,8.0,13.64,0.0
2018,8,6,5,45,69.0,24.5,3.25,13.65,32.0,62.81,34.38
2018,8,6,6,0,114.0,42.0,3.3,13.9,56.0,108.85,83.25
2018,8,6,6,15,126.5,54.0,3.15,14.1,76.5,133.0,106.56
2018,8,6,6,30,139.0,66.0,3.0,14.3,97.0,158.88,130.29
2018,8,6,6,45,69.5,73.0,2.85,14.5,88.5,119.83,97.61
2018,8,6,7,0,0.0,80.0,2.7,14.7,80.0,68.31,52.75
2018,8,6,7,15,0.5,104.0,2.6,15.05,104.0,90.86,71.69
2018,8,6,7,30,1.0,128.0,2.5,15.4,128.0,113.47,90.28
2018,8,6,7,45,9.0,153.5,2.35,15.7,158.0,143.46,114.92
2018,8,6,8,0,17.0,179.0,2.2,16.0,188.0,173.99,139.57
2018,8,6,8,15,31.5,209.0,2.2,16.4,227.0,230.43,184.81
2018,8,6,8,30,46.0,239.0,2.2,16.8,266.0,274.38,219.12
2018,8,6,8,45,64.0,268.0,2.2,17.25,309.0,320.87,254.86
2018,8,6,9,0,82.0,297.0,2.2,17.7,352.0,367.77,290.2
2018,8,6,9,15,118.5,321.5,2.25,18.15,407.0,447.13,349.92
2018,8,6,9,30,155.0,346.0,2.3,18.6,462.0,507.7,394.25
2018,8,6,9,45,201.5,360.0,2.4,19.0,518.0,566.66,437.31
2018,8,6,10,0,248.0,374.0,2.5,19.4,574.0,645.2,493.3
2018,8,6,10,15,302.0,374.0,2.6,19.8,626.5,695.5,528.82
2018,8,6,10,30,356.0,374.0,2.7,20.2,679.0,744.4,563.05
2018,8,6,10,45,341.5,391.0,2.8,20.55,689.5,741.03,558.78
2018,8,6,11,0,327.0,408.0,2.9,20.9,700.0,735.65,553.57
2018,8,6,11,15,301.5,423.5,3.05,21.15,696.5,716.33,538.92
2018,8,6,11,30,276.0,439.0,3.2,21.4,693.0,695.7,523.39
2018,8,6,11,45,287.0,439.5,3.3,21.6,705.5,693.48,521.84
2018,8,6,12,0,298.0,440.0,3.4,21.8,718.0,689.21,518.73
2018,8,6,12,15,313.0,435.5,3.55,21.9,727.5,681.76,513.9
2018,8,6,12,30,328.0,431.0,3.7,22.0,737.0,672.11,507.43
2018,8,6,12,45,326.5,427.5,3.8,22.1,730.0,647.94,490.05
2018,8,6,13,0,325.0,424.0,3.9,22.2,723.0,622.76,471.83
2018,8,6,13,15,337.5,412.0,4.05,22.2,718.0,599.64,455.49
2018,8,6,13,30,350.0,400.0,4.2,22.2,713.0,574.78,437.5
2018,8,6,13,45,380.5,374.5,4.3,22.15,707.0,548.62,418.4
2018,8,6,14,0,411.0,349.0,4.4,22.1,701.0,519.94,396.82
2018,8,6,14,15,620.5,245.0,4.5,21.95,756.0,518.81,395.45
2018,8,6,14,30,830.0,141.0,4.6,21.8,811.0,496.25,374.82
2018,8,6,14,45,828.0,135.0,4.65,21.65,778.5,439.36,326.7
2018,8,6,15,0,826.0,129.0,4.7,21.5,746.0,381.49,276.56
2018,8,6,15,15,812.0,126.5,4.7,21.5,704.5,322.15,224.57
2018,8,6,15,30,798.0,124.0,4.7,21.5,663.0,263.66,173.78
2018,8,6,15,45,787.0,118.0,4.7,21.0,619.0,204.18,125.19
2018,8,6,16,0,776.0,112.0,4.7,20.5,575.0,145.73,84.55
2018,8,6,16,15,755.5,107.0,4.7,20.15,526.0,89.01,61.19
2018,8,6,16,30,735.0,102.0,4.7,19.8,477.0,71.5,56.32
2018,8,6,16,45,701.5,97.5,4.65,19.45,425.0,69.71,55.06
2018,8,6,17,0,668.0,93.0,4.6,19.1,373.0,67.85,53.71
2018,8,6,17,15,614.5,89.0,4.55,18.65,319.5,66.11,52.45
2018,8,6,17,30,561.0,85.0,4.5,18.2,266.0,64.46,51.18
2018,8,6,17,45,487.0,78.0,4.45,17.7,214.5,60.31,47.61
2018,8,6,18,0,413.0,71.0,4.4,17.2,163.0,53.49,41.5
2018,8,6,18,15,327.0,57.5,4.35,16.8,118.5,43.7,32.53
2018,8,6,18,30,241.0,44.0,4.3,16.4,74.0,33.73,23.11
2018,8,6,18,45,146.0,27.5,4.2,16.0,43.0,21.27,8.74
2018,8,6,19,0,51.0,11.0,4.1,15.6,12.0,9.39,0.0
2018,8,6,19,15,25.5,5.5,4.1,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,24.0,5.0,3.1,13.35,5.5,0.0,0.0
2018,8,7,5,30,48.0,10.0,3.2,13.6,11.0,23.92,0.0
2018,8,7,5,45,128.0,26.5,3.25,13.85,39.5,96.43,52.3
2018,8,7,6,0,208.0,43.0,3.3,14.1,68.0,161.95,125.33
2018,8,7,6,15,236.0,58.5,3.25,14.3,100.0,204.81,165.71
2018,8,7,6,30,264.0,74.0,3.2,14.5,132.0,250.63,206.86
2018,8,7,6,45,199.5,98.5,3.15,14.7,149.0,241.28,200.31
2018,8,7,7,0,135.0,123.0,3.1,14.9,166.0,223.85,185.52
2018,8,7,7,15,122.0,144.0,3.1,15.15,188.0,242.67,200.66
2018,8,7,7,30,109.0,165.0,3.1,15.4,210.0,259.82,213.76
2018,8,7,7,45,82.0,181.0,3.05,15.7,217.5,243.42,198.92
2018,8,7,8,0,55.0,197.0,3.0,16.0,225.0,238.87,193.57
2018,8,7,8,15,44.5,210.5,3.0,16.3,234.5,243.58,196.17
2018,8,7,8,30,34.0,224.0,3.0,16.6,244.0,247.56,198.11
2018,8,7,8,45,36.0,244.5,3.0,16.85,267.5,269.88,215.08
2018,8,7,9,0,38.0,265.0,3.0,17.1,291.0,292.04,231.68
2018,8,7,9,15,43.0,287.0,3.1,17.25,318.0,318.44,251.71
2018,8,7,9,30,48.0,309.0,3.2,17.4,345.0,344.63,271.4
2018,8,7,9,45,51.0,328.5,3.25,17.6,368.0,365.89,286.99
2018,8,7,10,0,54.0,348.0,3.3,17.8,391.0,386.75,302.18
2018,8,7,10,15,77.0,372.5,3.45,17.85,436.5,432.16,336.91
2018,8,7,10,30,100.0,397.0,3.6,17.9,482.0,476.84,370.64
2018,8,7,10,45,141.0,415.0,3.7,18.0,538.5,550.32,425.66
2018,8,7,11,0,182.0,433.0,3.8,18.1,595.0,602.53,464.3
2018,8,7,11,15,182.0,439.0,3.9,18.1,603.5,601.02,462.68
2018,8,7,11,30,182.0,445.0,4.0,18.1,612.0,598.34,460.53
2018,8,7,11,45,206.5,444.0,4.05,18.1,635.0,610.43,469.88
2018,8,7,12,0,231.0,443.0,4.1,18.1,658.0,620.32,477.51
2018,8,7,12,15,235.5,437.5,4.15,18.15,657.0,617.1,474.89
2018,8,7,12,30,240.0,432.0,4.2,18.2,656.0,600.31,462.56
2018,8,7,12,45,200.5,435.0,4.2,18.2,621.0,547.11,422.41
2018,8,7,13,0,161.0,438.0,4.2,18.2,586.0,505.13,390.33
2018,8,7,13,15,155.5,434.0,4.2,18.2,575.0,484.1,374.52
2018,8,7,13,30,150.0,430.0,4.2,18.2,564.0,463.07,358.54
2018,8,7,13,45,179.5,406.5,4.2,18.25,563.0,448.5,347.82
2018,8,7,14,0,209.0,383.0,4.2,18.3,562.0,431.27,334.64
2018,8,7,14,15,443.5,305.0,4.25,18.2,667.5,474.16,367.14
2018,8,7,14,30,678.0,227.0,4.3,18.1,773.0,491.08,376.32
2018,8,7,14,45,670.5,219.5,4.3,18.05,739.0,437.51,331.1
2018,8,7,15,0,663.0,212.0,4.3,18.0,705.0,384.0,285.16
2018,8,7,15,15,646.5,206.0,4.3,18.0,664.5,329.35,237.95
2018,8,7,15,30,630.0,200.0,4.3,18.0,624.0,276.26,192.45
2018,8,7,15,45,616.5,189.5,4.35,17.7,580.5,222.2,148.57
2018,8,7,16,0,603.0,179.0,4.4,17.4,537.0,169.82,111.69
2018,8,7,16,15,587.5,166.5,4.4,17.2,491.0,116.87,86.59
2018,8,7,16,30,572.0,154.0,4.4,17.0,445.0,104.02,85.13
2018,8,7,16,45,546.0,143.0,4.35,16.8,396.5,98.4,80.62
2018,8,7,17,0,520.0,132.0,4.3,16.6,348.0,92.46,75.78
2018,8,7,17,15,481.5,119.5,4.3,16.3,298.0,85.09,69.62
2018,8,7,17,30,443.0,107.0,4.3,16.0,248.0,77.41,63.05
2018,8,7,17,45,393.0,92.0,4.25,15.7,200.5,67.57,54.4
2018,8,7,18,0,343.0,77.0,4.2,15.4,153.0,57.39,45.22
2018,8,7,18,15,274.0,60.0,4.15,15.15,110.5,45.3,34.12
2018,8,7,18,30,205.0,43.0,4.1,14.9,68.0,32.88,22.44
2018,8,7,18,45,127.5,26.5,4.0,14.65,39.5,20.48,7.37
2018,8,7,19,0,50.0,10.0,3.9,14.4,11.0,8.54,0.0
2018,8,7,19,15,25.0,5.0,3.9,14.3,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,8,5,15,29.0,5.5,2.6,13.7,6.0,0.0,0.0
2018,8,8,5,30,58.0,11.0,2.6,14.0,12.0,28.03,0.0
2018,8,8,5,45,131.0,25.5,2.65,14.3,38.0,95.96,48.21
2018,8,8,6,0,204.0,40.0,2.7,14.6,64.0,156.89,120.67
2018,8,8,6,15,224.0,55.0,2.55,14.9,93.5,195.13,157.14
2018,8,8,6,30,244.0,70.0,2.4,15.2,123.0,235.45,193.37
2018,8,8,6,45,140.0,92.5,2.3,15.45,124.5,186.9,153.88
2018,8,8,7,0,36.0,115.0,2.2,15.7,126.0,138.16,111.86
2018,8,8,7,15,27.0,130.5,2.15,15.95,139.5,147.61,119.39
2018,8,8,7,30,18.0,146.0,2.1,16.2,153.0,145.01,116.55
2018,8,8,7,45,17.0,161.0,2.05,16.45,168.5,157.79,126.54
2018,8,8,8,0,16.0,176.0,2.0,16.7,184.0,170.52,136.29
2018,8,8,8,15,23.0,199.5,2.0,17.0,212.5,198.63,158.58
2018,8,8,8,30,30.0,223.0,2.0,17.3,241.0,243.26,193.58
2018,8,8,8,45,72.0,258.5,2.0,17.6,306.0,318.56,253.06
2018,8,8,9,0,114.0,294.0,2.0,17.9,371.0,414.72,326.48
2018,8,8,9,15,218.0,305.0,2.0,18.2,463.0,525.49,410.65
2018,8,8,9,30,322.0,316.0,2.0,18.5,555.0,659.01,507.54
2018,8,8,9,45,398.5,305.0,2.0,18.75,615.0,742.1,565.2
2018,8,8,10,0,475.0,294.0,2.0,19.0,675.0,806.99,609.61
2018,8,8,10,15,509.0,290.5,2.0,19.2,712.5,835.54,627.81
2018,8,8,10,30,543.0,287.0,2.0,19.4,750.0,861.57,644.51
2018,8,8,10,45,602.5,269.5,2.05,19.6,796.0,900.16,670.65
2018,8,8,11,0,662.0,252.0,2.1,19.8,842.0,931.66,691.8
2018,8,8,11,15,582.5,292.5,2.15,19.95,818.0,878.57,653.42
2018,8,8,11,30,503.0,333.0,2.2,20.1,794.0,824.4,614.75
2018,8,8,11,45,589.5,293.5,2.25,20.2,838.5,851.26,635.38
2018,8,8,12,0,676.0,254.0,2.3,20.3,883.0,872.23,651.04
2018,8,8,12,15,526.5,326.0,2.4,20.4,816.0,779.84,584.37
2018,8,8,12,30,377.0,398.0,2.5,20.5,749.0,684.9,515.53
2018,8,8,12,45,297.5,424.0,2.55,20.55,699.5,623.07,470.48
2018,8,8,13,0,218.0,450.0,2.6,20.6,650.0,558.96,423.09
2018,8,8,13,15,192.5,444.0,2.7,20.6,618.5,519.22,394.34
2018,8,8,13,30,167.0,438.0,2.8,20.6,587.0,481.24,366.43
2018,8,8,13,45,201.0,408.0,2.9,20.6,582.5,463.32,353.93
2018,8,8,14,0,235.0,378.0,3.0,20.6,578.0,442.62,338.71
2018,8,8,14,15,511.0,271.5,3.15,20.5,687.5,483.84,369.62
2018,8,8,14,30,787.0,165.0,3.3,20.4,797.0,495.79,374.54
2018,8,8,14,45,776.5,161.5,3.4,20.35,761.5,439.49,327.32
2018,8,8,15,0,766.0,158.0,3.5,20.3,726.0,378.97,275.96
2018,8,8,15,15,751.0,153.5,3.5,20.3,684.5,320.11,225.06
2018,8,8,15,30,736.0,149.0,3.5,20.3,643.0,262.39,175.48
2018,8,8,15,45,716.5,144.5,3.7,19.9,597.5,205.37,129.52
2018,8,8,16,0,697.0,140.0,3.9,19.5,552.0,150.52,91.82
2018,8,8,16,15,670.5,134.5,3.95,19.2,503.0,97.24,69.54
2018,8,8,16,30,644.0,129.0,4.0,18.9,454.0,88.86,71.49
2018,8,8,16,45,610.5,122.0,4.1,18.65,403.5,86.14,69.47
2018,8,8,17,0,577.0,115.0,4.2,18.4,353.0,83.27,67.29
2018,8,8,17,15,533.5,105.5,4.2,18.0,302.0,78.2,63.16
2018,8,8,17,30,490.0,96.0,4.2,17.6,251.0,70.35,56.48
2018,8,8,17,45,432.5,84.5,4.2,17.2,202.5,62.66,49.76
2018,8,8,18,0,375.0,73.0,4.2,16.8,154.0,54.76,42.63
2018,8,8,18,15,300.0,57.0,4.15,16.5,111.0,43.26,32.1
2018,8,8,18,30,225.0,41.0,4.1,16.2,68.0,31.47,21.01
2018,8,8,18,45,139.0,25.5,4.0,15.85,39.5,19.76,5.71
2018,8,8,19,0,53.0,10.0,3.9,15.5,11.0,8.54,0.0
2018,8,8,19,15,26.5,5.0,3.8,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,20.0,4.0,2.2,13.35,4.5,0.0,0.0
2018,8,9,5,30,40.0,8.0,2.2,13.6,9.0,19.73,0.0
2018,8,9,5,45,118.0,24.0,2.25,13.9,36.0,88.7,40.15
2018,8,9,6,0,196.0,40.0,2.3,14.2,63.0,154.1,118.24
2018,8,9,6,15,232.5,57.0,2.25,14.5,97.5,202.53,163.18
2018,8,9,6,30,269.0,74.0,2.2,14.8,132.0,254.71,209.33
2018,8,9,6,45,234.0,95.5,2.15,15.1,156.0,259.6,214.87
2018,8,9,7,0,199.0,117.0,2.1,15.4,180.0,272.12,225.19
2018,8,9,7,15,201.5,140.0,2.05,15.8,213.5,308.51,254.33
2018,8,9,7,30,204.0,163.0,2.0,16.2,247.0,329.27,270.17
2018,8,9,7,45,241.0,181.5,1.95,16.65,293.5,401.11,326.06
2018,8,9,8,0,278.0,200.0,1.9,17.1,340.0,459.96,370.22
2018,8,9,8,15,272.0,224.0,1.9,17.45,372.5,489.78,390.58
2018,8,9,8,30,266.0,248.0,1.9,17.8,405.0,517.85,409.41
2018,8,9,8,45,258.5,271.5,1.9,18.15,434.0,542.23,425.16
2018,8,9,9,0,251.0,295.0,1.9,18.5,463.0,564.78,439.39
2018,8,9,9,15,293.5,305.0,1.9,18.9,513.5,618.6,477.49
2018,8,9,9,30,336.0,315.0,1.9,19.3,564.0,672.47,514.59
2018,8,9,9,45,359.5,324.5,1.9,19.65,602.5,706.54,536.81
2018,8,9,10,0,383.0,334.0,1.9,20.0,641.0,739.21,557.93
2018,8,9,10,15,418.0,331.5,1.9,20.3,678.0,787.27,589.55
2018,8,9,10,30,453.0,329.0,1.9,20.6,715.0,815.34,607.43
2018,8,9,10,45,447.5,341.0,1.95,20.9,730.5,814.93,605.54
2018,8,9,11,0,442.0,353.0,2.0,21.2,746.0,811.91,602.26
2018,8,9,11,15,439.5,358.5,2.05,21.4,755.0,803.12,595.6
2018,8,9,11,30,437.0,364.0,2.1,21.6,764.0,791.93,587.41
2018,8,9,11,45,402.0,381.5,2.15,21.8,752.0,759.26,563.81
2018,8,9,12,0,367.0,399.0,2.2,22.0,740.0,715.15,532.61
2018,8,9,12,15,358.5,401.5,2.3,22.1,734.5,692.35,517.02
2018,8,9,12,30,350.0,404.0,2.4,22.2,729.0,668.41,500.3
2018,8,9,12,45,304.5,421.0,2.5,22.3,702.0,626.67,470.0
2018,8,9,13,0,259.0,438.0,2.6,22.4,675.0,586.46,440.62
2018,8,9,13,15,313.5,413.0,2.7,22.4,695.0,585.0,440.92
2018,8,9,13,30,368.0,388.0,2.8,22.4,715.0,578.57,436.98
2018,8,9,13,45,375.5,372.5,2.9,22.4,699.0,545.25,412.6
2018,8,9,14,0,383.0,357.0,3.0,22.4,683.0,510.73,386.88
2018,8,9,14,15,570.5,270.0,3.1,22.3,736.5,513.53,388.37
2018,8,9,14,30,758.0,183.0,3.2,22.2,790.0,494.35,370.7
2018,8,9,14,45,746.5,179.5,3.25,22.1,754.5,437.96,324.13
2018,8,9,15,0,735.0,176.0,3.3,22.0,719.0,381.83,276.75
2018,8,9,15,15,719.5,171.0,3.3,22.0,678.0,324.01,227.36
2018,8,9,15,30,704.0,166.0,3.3,22.0,637.0,267.47,179.4
2018,8,9,15,45,685.5,159.5,3.35,21.7,591.5,210.94,134.27
2018,8,9,16,0,667.0,153.0,3.4,21.4,546.0,156.56,97.13
2018,8,9,16,15,644.5,145.5,3.35,21.15,498.0,103.78,83.19
2018,8,9,16,30,622.0,138.0,3.3,20.9,450.0,95.12,76.24
2018,8,9,16,45,591.5,128.5,3.3,20.65,399.5,90.86,72.95
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,86.32,69.37
2018,8,9,17,15,520.0,108.5,3.3,19.9,298.5,78.26,62.72
2018,8,9,17,30,479.0,98.0,3.3,19.4,248.0,71.68,57.22
2018,8,9,17,45,426.0,84.5,3.3,18.95,199.5,62.66,49.39
2018,8,9,18,0,373.0,71.0,3.3,18.5,151.0,53.35,41.08
2018,8,9,18,15,299.0,55.5,3.3,18.05,108.5,42.19,30.92
2018,8,9,18,30,225.0,40.0,3.3,17.6,66.0,30.74,20.15
2018,8,9,18,45,139.0,25.0,3.3,17.15,38.5,19.39,3.97
2018,8,9,19,0,53.0,10.0,3.3,16.7,11.0,8.54,0.0
2018,8,9,19,15,26.5,5.0,3.25,16.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
