Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.0,1.75,14.45,7.0,0.0,0.0
2018,8,10,5,30,102.0,12.0,1.8,14.7,14.0,43.24,0.0
2018,8,10,5,45,230.0,23.5,1.85,14.95,45.0,131.36,53.83
2018,8,10,6,0,358.0,35.0,1.9,15.2,76.0,221.71,169.51
2018,8,10,6,15,359.0,43.5,1.9,15.5,102.5,253.24,203.19
2018,8,10,6,30,360.0,52.0,1.9,15.8,129.0,284.13,232.68
2018,8,10,6,45,193.5,82.5,1.85,16.1,125.0,219.22,180.44
2018,8,10,7,0,27.0,113.0,1.8,16.4,121.0,130.67,104.99
2018,8,10,7,15,38.0,135.5,1.9,16.85,149.5,162.09,131.19
2018,8,10,7,30,49.0,158.0,2.0,17.3,178.0,194.21,157.2
2018,8,10,7,45,57.0,180.5,2.05,17.7,207.0,224.62,181.24
2018,8,10,8,0,65.0,203.0,2.1,18.1,236.0,255.34,205.1
2018,8,10,8,15,81.0,228.5,2.15,18.45,273.5,296.62,237.14
2018,8,10,8,30,97.0,254.0,2.2,18.8,311.0,338.46,268.99
2018,8,10,8,45,103.0,277.0,2.25,19.15,342.0,368.66,291.06
2018,8,10,9,0,109.0,300.0,2.3,19.5,373.0,398.6,312.68
2018,8,10,9,15,128.5,322.5,2.4,19.75,413.5,460.38,358.38
2018,8,10,9,30,148.0,345.0,2.5,20.0,454.0,502.56,388.84
2018,8,10,9,45,226.5,343.5,2.55,20.25,520.0,576.48,444.13
2018,8,10,10,0,305.0,342.0,2.6,20.5,586.0,671.22,512.45
2018,8,10,10,15,290.0,369.0,2.7,20.7,608.0,681.86,517.7
2018,8,10,10,30,275.0,396.0,2.8,20.9,630.0,690.31,522.07
2018,8,10,10,45,324.5,389.5,2.85,21.05,672.5,726.27,547.92
2018,8,10,11,0,374.0,383.0,2.9,21.2,715.0,759.99,571.77
2018,8,10,11,15,363.0,395.5,3.0,21.3,722.5,751.32,564.76
2018,8,10,11,30,352.0,408.0,3.1,21.4,730.0,740.76,556.79
2018,8,10,11,45,369.0,405.0,3.2,21.5,745.0,739.52,556.25
2018,8,10,12,0,386.0,402.0,3.3,21.6,760.0,735.79,553.88
2018,8,10,12,15,474.0,355.0,3.4,21.65,794.5,761.8,574.29
2018,8,10,12,30,562.0,308.0,3.5,21.7,829.0,770.37,582.25
2018,8,10,12,45,662.0,251.5,3.65,21.75,860.0,774.13,587.14
2018,8,10,13,0,762.0,195.0,3.8,21.8,891.0,763.42,581.52
2018,8,10,13,15,552.5,293.5,3.95,21.75,793.5,662.18,505.01
2018,8,10,13,30,343.0,392.0,4.1,21.7,696.0,565.59,431.39
2018,8,10,13,45,365.5,369.5,4.25,21.65,686.0,537.07,410.83
2018,8,10,14,0,388.0,347.0,4.4,21.6,676.0,506.12,387.56
2018,8,10,14,15,607.5,240.5,4.5,21.5,735.0,510.05,389.99
2018,8,10,14,30,827.0,134.0,4.6,21.4,794.0,489.81,370.9
2018,8,10,14,45,816.5,131.0,4.7,21.25,758.0,431.74,321.88
2018,8,10,15,0,806.0,128.0,4.8,21.1,722.0,373.65,271.64
2018,8,10,15,15,792.0,125.5,4.8,21.1,681.5,315.19,220.26
2018,8,10,15,30,778.0,123.0,4.8,21.1,641.0,257.63,170.16
2018,8,10,15,45,760.0,119.0,4.85,20.7,595.5,199.49,122.93
2018,8,10,16,0,742.0,115.0,4.9,20.3,550.0,136.69,79.11
2018,8,10,16,15,718.5,110.5,4.85,20.0,501.5,81.44,64.62
2018,8,10,16,30,695.0,106.0,4.8,19.7,453.0,74.05,58.59
2018,8,10,16,45,663.5,100.5,4.75,19.4,402.5,71.75,56.88
2018,8,10,17,0,632.0,95.0,4.7,19.1,352.0,69.33,55.04
2018,8,10,17,15,589.5,88.0,4.6,18.75,301.0,65.57,51.99
2018,8,10,17,30,547.0,81.0,4.5,18.4,250.0,61.69,48.73
2018,8,10,17,45,487.5,72.0,4.35,18.0,201.5,55.94,43.68
2018,8,10,18,0,428.0,63.0,4.2,17.6,153.0,50.03,38.3
2018,8,10,18,15,343.5,50.5,4.0,17.3,110.0,38.74,27.99
2018,8,10,18,30,259.0,38.0,3.8,17.0,67.0,29.37,18.92
2018,8,10,18,45,155.0,23.5,3.6,16.7,38.5,18.28,1.6
2018,8,10,19,0,51.0,9.0,3.4,16.4,10.0,7.68,0.0
2018,8,10,19,15,25.5,4.5,3.25,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.5,15.15,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.6,15.4,10.0,22.29,0.0
2018,8,11,5,45,139.0,24.5,2.7,15.65,38.0,97.1,31.95
2018,8,11,6,0,233.0,40.0,2.8,15.9,66.0,171.91,130.52
2018,8,11,6,15,311.5,54.0,2.8,16.15,108.0,239.42,192.03
2018,8,11,6,30,390.0,68.0,2.8,16.4,150.0,315.63,258.29
2018,8,11,6,45,444.0,79.0,2.8,16.65,197.0,381.09,314.12
2018,8,11,7,0,498.0,90.0,2.8,16.9,244.0,456.72,375.9
2018,8,11,7,15,508.0,103.0,2.85,17.2,285.5,496.61,407.41
2018,8,11,7,30,518.0,116.0,2.9,17.5,327.0,541.43,441.53
2018,8,11,7,45,536.0,129.0,3.0,17.85,373.0,591.65,478.81
2018,8,11,8,0,554.0,142.0,3.1,18.2,419.0,641.34,514.68
2018,8,11,8,15,623.0,139.0,3.15,18.45,480.5,725.34,575.2
2018,8,11,8,30,692.0,136.0,3.2,18.7,542.0,802.61,628.56
2018,8,11,8,45,709.0,142.5,3.3,19.0,587.0,843.75,655.29
2018,8,11,9,0,726.0,149.0,3.4,19.3,632.0,882.65,680.45
2018,8,11,9,15,738.0,154.5,3.45,19.5,672.0,913.11,699.49
2018,8,11,9,30,750.0,160.0,3.5,19.7,712.0,940.63,716.5
2018,8,11,9,45,757.0,166.0,3.55,19.9,746.5,960.62,728.35
2018,8,11,10,0,764.0,172.0,3.6,20.1,781.0,977.18,737.97
2018,8,11,10,15,773.0,174.5,3.7,20.25,810.5,979.68,738.67
2018,8,11,10,30,782.0,177.0,3.8,20.4,840.0,987.32,743.08
2018,8,11,10,45,788.0,179.5,3.85,20.5,862.5,988.28,742.88
2018,8,11,11,0,794.0,182.0,3.9,20.6,885.0,985.5,740.33
2018,8,11,11,15,798.5,182.5,4.0,20.65,900.0,975.61,733.57
2018,8,11,11,30,803.0,183.0,4.1,20.7,915.0,962.07,724.45
2018,8,11,11,45,805.5,183.5,4.2,20.75,923.0,943.07,711.69
2018,8,11,12,0,808.0,184.0,4.3,20.8,931.0,920.63,696.61
2018,8,11,12,15,810.0,183.0,4.4,20.8,931.5,893.09,678.12
2018,8,11,12,30,812.0,182.0,4.5,20.8,932.0,862.44,657.71
2018,8,11,12,45,812.5,179.0,4.55,20.75,924.5,825.85,632.71
2018,8,11,13,0,813.0,176.0,4.6,20.7,917.0,786.6,604.51
2018,8,11,13,15,809.0,175.0,4.65,20.6,901.5,743.31,572.84
2018,8,11,13,30,805.0,174.0,4.7,20.5,886.0,698.03,539.0
2018,8,11,13,45,788.5,177.0,4.8,20.4,859.5,646.46,499.73
2018,8,11,14,0,772.0,180.0,4.9,20.3,833.0,594.48,459.12
2018,8,11,14,15,774.0,172.5,4.85,20.15,807.5,543.62,418.0
2018,8,11,14,30,776.0,165.0,4.8,20.0,782.0,491.09,374.32
2018,8,11,14,45,765.0,161.0,4.8,19.9,746.5,434.58,326.44
2018,8,11,15,0,754.0,157.0,4.8,19.8,711.0,373.95,274.32
2018,8,11,15,15,738.5,153.5,4.8,19.8,670.0,316.18,223.76
2018,8,11,15,30,723.0,150.0,4.8,19.8,629.0,259.61,174.72
2018,8,11,15,45,704.0,144.0,4.7,19.4,583.5,202.19,128.12
2018,8,11,16,0,685.0,138.0,4.6,19.0,538.0,146.95,90.07
2018,8,11,16,15,660.5,132.0,4.55,18.8,490.0,93.99,75.7
2018,8,11,16,30,636.0,126.0,4.5,18.6,442.0,87.17,70.18
2018,8,11,16,45,603.5,118.5,4.45,18.35,391.5,84.02,67.78
2018,8,11,17,0,571.0,111.0,4.4,18.1,341.0,80.7,65.18
2018,8,11,17,15,527.5,102.0,4.35,17.85,291.0,75.92,61.23
2018,8,11,17,30,484.0,93.0,4.3,17.6,241.0,68.39,54.77
2018,8,11,17,45,425.0,81.5,4.25,17.3,193.5,60.64,47.93
2018,8,11,18,0,366.0,70.0,4.2,17.0,146.0,52.67,40.68
2018,8,11,18,15,287.0,55.0,4.15,16.8,104.0,41.83,30.67
2018,8,11,18,30,208.0,40.0,4.1,16.6,62.0,30.74,19.92
2018,8,11,18,45,118.0,24.0,4.1,16.35,35.0,18.61,0.0
2018,8,11,19,0,28.0,8.0,4.1,16.1,8.0,6.83,0.0
2018,8,11,19,15,14.0,4.0,4.05,16.0,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.65,14.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.7,15.1,8.0,16.93,0.0
2018,8,12,5,45,107.5,24.0,2.75,15.35,34.0,84.14,20.04
2018,8,12,6,0,184.0,40.0,2.8,15.6,60.0,151.07,113.97
2018,8,12,6,15,244.5,56.0,2.7,15.85,98.0,209.35,167.69
2018,8,12,6,30,305.0,72.0,2.6,16.1,136.0,274.35,224.57
2018,8,12,6,45,268.0,92.0,2.55,16.4,159.5,277.92,229.41
2018,8,12,7,0,231.0,112.0,2.5,16.7,183.0,288.96,238.71
2018,8,12,7,15,275.5,129.0,2.45,17.0,229.0,349.22,287.9
2018,8,12,7,30,320.0,146.0,2.4,17.3,275.0,412.72,338.03
2018,8,12,7,45,362.0,159.5,2.35,17.6,324.5,472.83,384.09
2018,8,12,8,0,404.0,173.0,2.3,17.9,374.0,553.57,444.02
2018,8,12,8,15,445.0,182.5,2.35,18.15,425.0,612.99,487.13
2018,8,12,8,30,486.0,192.0,2.4,18.4,476.0,673.2,530.01
2018,8,12,8,45,490.0,207.0,2.4,18.7,513.0,705.7,550.88
2018,8,12,9,0,494.0,222.0,2.4,19.0,550.0,736.09,570.16
2018,8,12,9,15,437.0,257.5,2.5,19.25,561.0,727.31,560.55
2018,8,12,9,30,380.0,293.0,2.6,19.5,572.0,694.24,534.43
2018,8,12,9,45,349.5,323.0,2.65,19.75,589.5,697.89,534.69
2018,8,12,10,0,319.0,353.0,2.7,20.0,607.0,698.67,532.72
2018,8,12,10,15,287.5,376.0,2.8,20.2,611.0,688.49,523.55
2018,8,12,10,30,256.0,399.0,2.9,20.4,615.0,676.22,513.04
2018,8,12,10,45,215.0,415.0,2.95,20.55,600.0,626.8,476.19
2018,8,12,11,0,174.0,431.0,3.0,20.7,585.0,596.01,452.43
2018,8,12,11,15,137.0,434.5,3.1,20.75,557.0,556.26,422.6
2018,8,12,11,30,100.0,438.0,3.2,20.8,529.0,500.49,381.05
2018,8,12,11,45,93.5,439.5,3.3,20.9,525.0,489.4,372.79
2018,8,12,12,0,87.0,441.0,3.4,21.0,521.0,478.1,364.18
2018,8,12,12,15,83.0,438.0,3.5,21.0,514.5,464.65,354.26
2018,8,12,12,30,79.0,435.0,3.6,21.0,508.0,451.11,344.27
2018,8,12,12,45,80.5,431.5,3.75,21.0,505.5,441.49,337.4
2018,8,12,13,0,82.0,428.0,3.9,21.0,503.0,431.47,330.18
2018,8,12,13,15,85.0,422.5,4.1,20.9,499.0,420.4,322.36
2018,8,12,13,30,88.0,417.0,4.3,20.8,495.0,408.84,314.12
2018,8,12,13,45,138.0,387.0,4.45,20.7,505.5,408.88,315.28
2018,8,12,14,0,188.0,357.0,4.6,20.6,516.0,400.49,309.48
2018,8,12,14,15,490.0,253.5,4.75,20.45,647.0,460.26,355.24
2018,8,12,14,30,792.0,150.0,4.9,20.3,778.0,486.61,371.04
2018,8,12,14,45,782.5,146.0,5.0,20.1,743.0,429.82,322.74
2018,8,12,15,0,773.0,142.0,5.1,19.9,708.0,372.98,273.4
2018,8,12,15,15,758.0,139.0,5.1,19.9,667.5,315.57,222.81
2018,8,12,15,30,743.0,136.0,5.1,19.9,627.0,253.54,169.2
2018,8,12,15,45,727.0,130.5,5.2,19.45,582.5,195.8,122.13
2018,8,12,16,0,711.0,125.0,5.3,19.0,538.0,139.8,83.55
2018,8,12,16,15,692.0,118.0,5.3,18.75,490.5,84.71,67.79
2018,8,12,16,30,673.0,111.0,5.3,18.5,443.0,77.42,61.82
2018,8,12,16,45,645.0,103.5,5.3,18.2,393.0,73.9,59.06
2018,8,12,17,0,617.0,96.0,5.3,17.9,343.0,70.16,56.06
2018,8,12,17,15,576.5,88.5,5.25,17.55,293.0,66.09,52.71
2018,8,12,17,30,536.0,81.0,5.2,17.2,243.0,61.87,49.12
2018,8,12,17,45,478.5,71.0,5.1,16.85,195.0,55.33,43.33
2018,8,12,18,0,421.0,61.0,5.0,16.5,147.0,48.57,37.13
2018,8,12,18,15,335.5,49.0,4.85,16.3,105.0,37.64,27.05
2018,8,12,18,30,250.0,37.0,4.7,16.1,63.0,28.62,18.0
2018,8,12,18,45,148.0,22.5,4.55,15.85,35.5,17.52,0.0
2018,8,12,19,0,46.0,8.0,4.4,15.6,8.0,6.83,0.0
2018,8,12,19,15,23.0,4.0,4.25,15.55,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.0,2.8,14.25,4.0,0.0,0.0
2018,8,13,5,30,41.0,8.0,2.9,14.5,8.0,20.24,0.0
2018,8,13,5,45,133.5,23.0,3.0,14.75,35.0,92.58,13.15
2018,8,13,6,0,226.0,38.0,3.1,15.0,62.0,167.73,126.57
2018,8,13,6,15,274.0,49.0,3.05,15.25,94.0,215.76,173.35
2018,8,13,6,30,322.0,60.0,3.0,15.5,126.0,269.48,221.61
2018,8,13,6,45,161.0,66.5,3.0,15.7,99.5,180.79,149.33
2018,8,13,7,0,0.0,73.0,3.0,15.9,73.0,61.98,47.11
2018,8,13,7,15,0.0,86.0,2.95,16.15,86.0,73.38,56.71
2018,8,13,7,30,0.0,99.0,2.9,16.4,99.0,84.78,66.07
2018,8,13,7,45,0.0,113.5,2.85,16.6,113.5,97.64,76.5
2018,8,13,8,0,0.0,128.0,2.8,16.8,128.0,110.49,86.79
2018,8,13,8,15,3.0,154.0,2.8,17.05,155.5,137.03,108.28
2018,8,13,8,30,6.0,180.0,2.8,17.3,183.0,163.78,129.62
2018,8,13,8,45,10.0,200.5,2.8,17.55,206.5,186.21,147.26
2018,8,13,9,0,14.0,221.0,2.8,17.8,230.0,208.76,164.8
2018,8,13,9,15,24.0,253.5,2.8,18.0,270.5,248.87,196.26
2018,8,13,9,30,34.0,286.0,2.8,18.2,311.0,308.76,242.51
2018,8,13,9,45,68.0,326.5,2.85,18.4,379.5,383.14,299.86
2018,8,13,10,0,102.0,367.0,2.9,18.6,448.0,457.45,355.82
2018,8,13,10,15,134.0,388.0,2.95,18.7,498.5,528.58,408.33
2018,8,13,10,30,166.0,409.0,3.0,18.8,549.0,578.14,444.4
2018,8,13,10,45,194.5,418.5,3.05,18.95,587.0,610.78,467.89
2018,8,13,11,0,223.0,428.0,3.1,19.1,625.0,641.75,490.08
2018,8,13,11,15,243.5,427.0,3.15,19.15,645.5,669.47,509.67
2018,8,13,11,30,264.0,426.0,3.2,19.2,666.0,677.18,515.24
2018,8,13,11,45,254.0,434.5,3.3,19.2,667.0,663.47,505.03
2018,8,13,12,0,244.0,443.0,3.4,19.2,668.0,648.56,494.1
2018,8,13,12,15,259.5,429.5,3.5,19.2,668.5,634.65,484.79
2018,8,13,12,30,275.0,416.0,3.6,19.2,669.0,619.01,474.13
2018,8,13,12,45,224.0,431.5,3.7,19.15,636.5,565.67,434.24
2018,8,13,13,0,173.0,447.0,3.8,19.1,604.0,524.52,403.03
2018,8,13,13,15,164.5,437.5,3.95,19.0,584.5,495.82,382.07
2018,8,13,13,30,156.0,428.0,4.1,18.9,565.0,467.61,361.18
2018,8,13,13,45,191.5,398.0,4.25,18.8,562.0,451.03,349.54
2018,8,13,14,0,227.0,368.0,4.4,18.7,559.0,432.04,335.54
2018,8,13,14,15,498.5,265.0,4.45,18.55,665.0,473.68,367.29
2018,8,13,14,30,770.0,162.0,4.5,18.4,771.0,486.05,372.61
2018,8,13,14,45,760.0,157.5,4.6,18.2,735.5,429.74,324.73
2018,8,13,15,0,750.0,153.0,4.7,18.0,700.0,369.29,272.63
2018,8,13,15,15,734.0,149.5,4.7,18.0,659.0,311.53,221.74
2018,8,13,15,30,718.0,146.0,4.7,18.0,618.0,255.04,172.46
2018,8,13,15,45,700.5,140.0,4.75,17.65,573.0,198.07,125.93
2018,8,13,16,0,683.0,134.0,4.8,17.3,528.0,143.11,87.97
2018,8,13,16,15,661.0,127.0,4.8,17.05,480.5,89.57,72.46
2018,8,13,16,30,639.0,120.0,4.8,16.8,433.0,83.35,67.41
2018,8,13,16,45,608.0,112.5,4.85,16.6,383.5,80.06,64.83
2018,8,13,17,0,577.0,105.0,4.9,16.4,334.0,76.58,62.04
2018,8,13,17,15,533.0,96.5,4.85,16.15,284.0,72.01,58.23
2018,8,13,17,30,489.0,88.0,4.8,15.9,234.0,65.09,52.23
2018,8,13,17,45,429.0,76.5,4.8,15.6,186.5,57.22,45.21
2018,8,13,18,0,369.0,65.0,4.8,15.3,139.0,49.15,37.8
2018,8,13,18,15,286.0,51.0,4.75,15.15,98.0,38.93,28.25
2018,8,13,18,30,203.0,37.0,4.7,15.0,57.0,28.5,17.75
2018,8,13,18,45,117.5,22.0,4.6,14.8,32.0,17.1,0.0
2018,8,13,19,0,32.0,7.0,4.5,14.6,7.0,5.97,0.0
2018,8,13,19,15,16.0,3.5,4.45,14.55,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.65,14.85,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.7,15.0,6.0,10.7,0.0
2018,8,14,5,45,52.5,19.0,3.7,15.15,23.5,48.57,0.0
2018,8,14,6,0,88.0,32.0,3.7,15.3,41.0,87.5,63.54
2018,8,14,6,15,131.5,50.0,3.7,15.45,72.5,134.85,106.95
2018,8,14,6,30,175.0,68.0,3.7,15.6,104.0,186.2,152.4
2018,8,14,6,45,87.5,67.5,3.7,15.75,85.5,126.81,103.34
2018,8,14,7,0,0.0,67.0,3.7,15.9,67.0,56.19,42.24
2018,8,14,7,15,0.0,73.5,3.7,16.05,73.5,61.43,46.66
2018,8,14,7,30,0.0,80.0,3.7,16.2,80.0,66.82,51.04
2018,8,14,7,45,0.0,85.0,3.7,16.35,85.0,70.92,54.28
2018,8,14,8,0,0.0,90.0,3.7,16.5,90.0,75.11,57.55
2018,8,14,8,15,0.0,106.0,3.65,16.7,106.0,89.31,69.09
2018,8,14,8,30,0.0,122.0,3.6,16.9,122.0,103.55,80.53
2018,8,14,8,45,1.5,145.0,3.6,17.05,146.0,125.65,98.37
2018,8,14,9,0,3.0,168.0,3.6,17.2,170.0,147.9,116.12
2018,8,14,9,15,4.5,181.0,3.6,17.35,184.0,160.88,126.25
2018,8,14,9,30,6.0,194.0,3.6,17.5,198.0,173.88,136.35
2018,8,14,9,45,12.0,232.0,3.6,17.65,241.0,214.63,168.63
2018,8,14,10,0,18.0,270.0,3.6,17.8,284.0,255.54,200.54
2018,8,14,10,15,16.5,267.5,3.65,17.9,281.0,250.66,196.18
2018,8,14,10,30,15.0,265.0,3.7,18.0,278.0,245.89,192.07
2018,8,14,10,45,20.5,297.0,3.75,18.1,315.0,279.91,218.46
2018,8,14,11,0,26.0,329.0,3.8,18.2,352.0,331.09,257.68
2018,8,14,11,15,27.5,335.0,3.9,18.25,359.5,335.56,260.8
2018,8,14,11,30,29.0,341.0,4.0,18.3,367.0,339.66,263.8
2018,8,14,11,45,24.5,329.5,4.05,18.35,351.5,321.26,249.39
2018,8,14,12,0,20.0,318.0,4.1,18.4,336.0,291.1,225.99
2018,8,14,12,15,23.0,333.5,4.2,18.4,354.5,305.49,237.24
2018,8,14,12,30,26.0,349.0,4.3,18.4,373.0,329.55,255.8
2018,8,14,12,45,30.5,355.5,4.4,18.4,383.5,334.66,259.88
2018,8,14,13,0,35.0,362.0,4.5,18.4,394.0,338.99,263.41
2018,8,14,13,15,54.5,384.0,4.6,18.35,432.5,366.39,284.99
2018,8,14,13,30,74.0,406.0,4.7,18.3,471.0,390.84,304.07
2018,8,14,13,45,121.0,373.0,4.75,18.25,476.0,387.72,302.51
2018,8,14,14,0,168.0,340.0,4.8,18.2,481.0,376.27,294.12
2018,8,14,14,15,483.5,242.0,4.85,18.1,627.5,448.35,349.83
2018,8,14,14,30,799.0,144.0,4.9,18.0,774.0,484.96,373.19
2018,8,14,14,45,789.5,141.0,4.9,17.9,739.0,428.43,324.23
2018,8,14,15,0,780.0,138.0,4.9,17.8,704.0,371.81,274.36
2018,8,14,15,15,765.0,134.5,4.9,17.8,663.0,313.46,222.58
2018,8,14,15,30,750.0,131.0,4.9,17.8,622.0,250.68,167.92
2018,8,14,15,45,732.5,126.0,4.85,17.5,577.0,192.55,120.21
2018,8,14,16,0,715.0,121.0,4.8,17.2,532.0,136.35,81.5
2018,8,14,16,15,692.5,115.0,4.8,17.05,483.5,81.52,65.52
2018,8,14,16,30,670.0,109.0,4.8,16.9,435.0,76.3,61.28
2018,8,14,16,45,638.5,102.5,4.8,16.7,385.0,73.39,59.0
2018,8,14,17,0,607.0,96.0,4.8,16.5,335.0,70.33,56.55
2018,8,14,17,15,563.0,88.0,4.8,16.3,284.5,65.86,52.79
2018,8,14,17,30,519.0,80.0,4.8,16.1,234.0,61.22,48.76
2018,8,14,17,45,458.0,70.5,4.8,15.85,186.5,55.06,43.24
2018,8,14,18,0,397.0,61.0,4.8,15.6,139.0,46.45,35.34
2018,8,14,18,15,310.0,48.0,4.75,15.45,97.5,36.84,26.33
2018,8,14,18,30,223.0,35.0,4.7,15.3,56.0,27.07,16.26
2018,8,14,18,45,127.0,20.5,4.65,15.15,31.0,15.97,0.0
2018,8,14,19,0,31.0,6.0,4.6,15.0,6.0,5.12,0.0
2018,8,14,19,15,15.5,3.0,4.55,14.95,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,15,5,15,22.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,8,15,5,30,45.0,8.0,3.1,15.3,8.0,21.66,0.0
2018,8,15,5,45,149.5,21.5,3.1,15.45,34.5,96.4,0.0
2018,8,15,6,0,254.0,35.0,3.1,15.6,61.0,177.71,132.26
2018,8,15,6,15,308.0,43.0,3.1,15.8,92.5,230.32,184.52
2018,8,15,6,30,362.0,51.0,3.1,16.0,124.0,287.59,236.11
2018,8,15,6,45,181.0,53.5,3.1,16.15,90.0,191.3,158.1
2018,8,15,7,0,0.0,56.0,3.1,16.3,56.0,46.36,33.81
2018,8,15,7,15,0.0,71.5,3.05,16.5,71.5,59.59,45.02
2018,8,15,7,30,0.0,87.0,3.0,16.7,87.0,73.41,56.49
2018,8,15,7,45,0.0,105.0,2.95,16.9,105.0,89.63,69.78
2018,8,15,8,0,0.0,123.0,2.9,17.1,123.0,105.85,82.9
2018,8,15,8,15,2.0,146.5,2.85,17.3,147.5,129.1,101.7
2018,8,15,8,30,4.0,170.0,2.8,17.5,172.0,152.5,120.35
2018,8,15,8,45,7.5,191.0,2.8,17.7,195.5,174.93,138.08
2018,8,15,9,0,11.0,212.0,2.8,17.9,219.0,197.47,155.7
2018,8,15,9,15,13.0,227.5,2.8,18.05,236.5,213.29,167.79
2018,8,15,9,30,15.0,243.0,2.8,18.2,254.0,229.09,179.8
2018,8,15,9,45,33.5,287.0,2.85,18.4,313.0,307.89,241.33
2018,8,15,10,0,52.0,331.0,2.9,18.6,372.0,370.24,288.78
2018,8,15,10,15,73.0,362.0,2.95,18.75,422.0,420.93,326.89
2018,8,15,10,30,94.0,393.0,3.0,18.9,472.0,470.8,363.88
2018,8,15,10,45,93.0,403.0,3.1,19.0,483.0,475.9,366.92
2018,8,15,11,0,92.0,413.0,3.2,19.1,494.0,480.4,369.78
2018,8,15,11,15,95.5,422.5,3.3,19.2,507.5,488.12,375.22
2018,8,15,11,30,99.0,432.0,3.4,19.3,521.0,495.02,380.07
2018,8,15,11,45,178.0,417.0,3.55,19.35,579.0,562.85,432.31
2018,8,15,12,0,257.0,402.0,3.7,19.4,637.0,623.05,477.87
2018,8,15,12,15,303.0,398.0,3.8,19.4,675.5,644.77,494.34
2018,8,15,12,30,349.0,394.0,3.9,19.4,714.0,662.33,507.83
2018,8,15,12,45,581.0,275.5,4.0,19.4,802.0,733.22,564.24
2018,8,15,13,0,813.0,157.0,4.1,19.4,890.0,772.15,596.25
2018,8,15,13,15,848.0,136.0,4.15,19.35,889.0,733.46,568.01
2018,8,15,13,30,883.0,115.0,4.2,19.3,888.0,697.59,541.22
2018,8,15,13,45,862.5,121.0,4.25,19.25,859.5,643.99,499.74
2018,8,15,14,0,842.0,127.0,4.3,19.2,831.0,589.98,457.03
2018,8,15,14,15,851.0,117.5,4.3,19.1,807.0,539.03,415.5
2018,8,15,14,30,860.0,108.0,4.3,19.0,783.0,485.38,370.4
2018,8,15,14,45,850.5,106.0,4.35,18.9,747.5,427.62,320.84
2018,8,15,15,0,841.0,104.0,4.4,18.8,712.0,369.56,269.72
2018,8,15,15,15,827.5,102.0,4.4,18.8,671.0,310.32,216.95
2018,8,15,15,30,814.0,100.0,4.4,18.8,630.0,245.9,160.73
2018,8,15,15,45,797.0,97.0,4.4,18.45,584.5,186.24,111.84
2018,8,15,16,0,780.0,94.0,4.4,18.1,539.0,128.33,72.53
2018,8,15,16,15,757.5,90.5,4.4,17.9,490.5,71.93,57.02
2018,8,15,16,30,735.0,87.0,4.4,17.7,442.0,68.25,54.1
2018,8,15,16,45,704.0,82.5,4.35,17.5,391.0,60.33,47.42
2018,8,15,17,0,673.0,78.0,4.3,17.3,340.0,58.08,45.64
2018,8,15,17,15,630.0,72.0,4.3,17.05,289.0,54.54,42.68
2018,8,15,17,30,587.0,66.0,4.3,16.8,238.0,50.91,39.53
2018,8,15,17,45,524.5,59.0,4.25,16.6,189.5,46.26,35.34
2018,8,15,18,0,462.0,52.0,4.2,16.4,141.0,41.57,30.92
2018,8,15,18,15,367.0,42.0,4.15,16.2,99.0,34.11,23.83
2018,8,15,18,30,272.0,32.0,4.1,16.0,57.0,26.54,15.42
2018,8,15,18,45,154.5,18.5,4.05,15.85,31.0,14.47,0.0
2018,8,15,19,0,37.0,5.0,4.0,15.7,5.0,4.27,0.0
2018,8,15,19,15,18.5,2.5,3.95,15.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.45,14.65,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,14.9,8.0,25.36,0.0
2018,8,16,5,45,174.0,20.5,2.6,15.15,35.0,104.19,0.0
2018,8,16,6,0,292.0,33.0,2.7,15.4,62.0,193.71,143.27
2018,8,16,6,15,345.0,41.0,2.65,15.65,95.0,247.43,198.0
2018,8,16,6,30,398.0,49.0,2.6,15.9,128.0,306.08,250.83
2018,8,16,6,45,199.0,62.0,2.55,16.1,101.5,199.79,165.15
2018,8,16,7,0,0.0,75.0,2.5,16.3,75.0,64.25,48.92
2018,8,16,7,15,0.0,94.0,2.45,16.5,94.0,81.62,63.58
2018,8,16,7,30,0.0,113.0,2.4,16.7,113.0,98.93,77.82
2018,8,16,7,45,12.5,142.5,2.35,16.95,148.5,136.81,109.25
2018,8,16,8,0,25.0,172.0,2.3,17.2,184.0,175.64,140.88
2018,8,16,8,15,78.5,212.0,2.3,17.45,256.0,278.52,224.47
2018,8,16,8,30,132.0,252.0,2.3,17.7,328.0,389.43,311.18
2018,8,16,8,45,247.5,251.5,2.25,17.95,408.5,515.39,408.26
2018,8,16,9,0,363.0,251.0,2.2,18.2,489.0,627.53,491.5
2018,8,16,9,15,589.5,184.0,2.15,18.4,599.5,808.33,622.84
2018,8,16,9,30,816.0,117.0,2.1,18.6,710.0,957.07,720.37
2018,8,16,9,45,841.0,113.0,2.05,18.85,750.5,972.35,726.22
2018,8,16,10,0,866.0,109.0,2.0,19.1,791.0,996.66,739.49
2018,8,16,10,15,874.0,110.0,2.0,19.35,820.5,1005.87,743.38
2018,8,16,10,30,882.0,111.0,2.0,19.6,850.0,1011.29,745.11
2018,8,16,10,45,881.5,115.5,2.0,19.8,871.0,1007.98,741.49
2018,8,16,11,0,881.0,120.0,2.0,20.0,892.0,1000.74,735.57
2018,8,16,11,15,844.5,145.5,2.1,20.2,895.5,974.89,718.88
2018,8,16,11,30,808.0,171.0,2.2,20.4,899.0,960.24,709.68
2018,8,16,11,45,857.0,142.0,2.3,20.6,920.0,943.02,698.67
2018,8,16,12,0,906.0,113.0,2.4,20.8,941.0,935.12,693.86
2018,8,16,12,15,905.0,113.5,2.55,20.85,940.5,905.14,675.05
2018,8,16,12,30,904.0,114.0,2.7,20.9,940.0,871.94,654.01
2018,8,16,12,45,894.0,119.0,2.9,20.95,929.5,832.45,628.68
2018,8,16,13,0,884.0,124.0,3.1,21.0,919.0,790.58,601.26
2018,8,16,13,15,887.5,118.5,3.2,20.9,905.0,747.42,571.41
2018,8,16,13,30,891.0,113.0,3.3,20.8,891.0,701.44,537.84
2018,8,16,13,45,886.5,112.0,3.45,20.7,868.5,651.56,500.44
2018,8,16,14,0,882.0,111.0,3.6,20.6,846.0,599.86,460.42
2018,8,16,14,15,875.0,109.5,3.7,20.45,816.5,544.87,416.51
2018,8,16,14,30,868.0,108.0,3.8,20.3,787.0,488.78,370.24
2018,8,16,14,45,859.0,105.5,3.85,20.15,751.0,430.27,320.53
2018,8,16,15,0,850.0,103.0,3.9,20.0,715.0,371.4,269.18
2018,8,16,15,15,836.5,100.5,3.9,20.0,673.5,311.16,215.95
2018,8,16,15,30,823.0,98.0,3.9,20.0,632.0,245.71,159.27
2018,8,16,15,45,806.0,95.0,4.0,19.6,586.0,185.44,110.27
2018,8,16,16,0,789.0,92.0,4.1,19.2,540.0,126.9,70.94
2018,8,16,16,15,767.0,88.0,4.1,18.95,491.0,69.54,54.72
2018,8,16,16,30,745.0,84.0,4.1,18.7,442.0,66.28,52.19
2018,8,16,16,45,714.5,80.0,4.1,18.45,391.0,64.19,50.61
2018,8,16,17,0,684.0,76.0,4.1,18.2,340.0,56.87,44.42
2018,8,16,17,15,640.5,70.5,4.1,17.85,288.5,53.63,41.74
2018,8,16,17,30,597.0,65.0,4.1,17.5,237.0,50.32,38.9
2018,8,16,17,45,534.0,57.5,4.05,17.15,188.0,45.23,34.33
2018,8,16,18,0,471.0,50.0,4.0,16.8,139.0,40.05,29.51
2018,8,16,18,15,375.0,40.0,3.9,16.6,97.0,32.52,22.36
2018,8,16,18,30,279.0,30.0,3.8,16.4,55.0,24.87,13.63
2018,8,16,18,45,158.5,17.5,3.65,16.15,30.0,14.94,0.0
2018,8,16,19,0,38.0,5.0,3.5,15.9,5.0,4.27,0.0
2018,8,16,19,15,19.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.6,14.7,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.6,15.0,6.0,19.75,0.0
2018,8,17,5,45,170.5,18.5,1.65,15.25,33.0,100.89,0.0
2018,8,17,6,0,297.0,31.0,1.7,15.5,60.0,194.78,142.38
2018,8,17,6,15,352.5,38.5,1.65,15.75,93.0,249.1,198.39
2018,8,17,6,30,408.0,46.0,1.6,16.0,126.0,308.83,251.76
2018,8,17,6,45,204.0,60.5,1.55,16.3,100.5,216.09,177.67
2018,8,17,7,0,0.0,75.0,1.5,16.6,75.0,64.36,48.88
2018,8,17,7,15,1.0,98.5,1.4,16.85,99.0,87.06,68.05
2018,8,17,7,30,2.0,122.0,1.3,17.1,123.0,109.8,86.7
2018,8,17,7,45,10.5,147.5,1.2,17.4,152.5,140.59,111.84
2018,8,17,8,0,19.0,173.0,1.1,17.7,182.0,171.93,136.9
2018,8,17,8,15,49.5,206.0,1.1,18.05,233.5,246.92,196.84
2018,8,17,8,30,80.0,239.0,1.1,18.4,285.0,309.88,245.51
2018,8,17,8,45,109.5,266.0,1.1,18.7,334.5,385.36,302.28
2018,8,17,9,0,139.0,293.0,1.1,19.0,384.0,443.14,344.36
2018,8,17,9,15,154.5,315.0,1.15,19.35,422.0,481.99,371.6
2018,8,17,9,30,170.0,337.0,1.2,19.7,460.0,520.37,398.25
2018,8,17,9,45,202.5,351.5,1.3,20.0,505.5,566.7,431.22
2018,8,17,10,0,235.0,366.0,1.4,20.3,551.0,612.49,463.28
2018,8,17,10,15,287.0,362.5,1.45,20.55,596.5,678.08,508.88
2018,8,17,10,30,339.0,359.0,1.5,20.8,642.0,721.72,538.79
2018,8,17,10,45,449.0,322.5,1.6,21.0,708.0,805.82,597.9
2018,8,17,11,0,559.0,286.0,1.7,21.2,774.0,868.54,641.56
2018,8,17,11,15,693.0,219.5,1.85,21.35,835.5,925.41,682.04
2018,8,17,11,30,827.0,153.0,2.0,21.5,897.0,961.5,705.93
2018,8,17,11,45,880.5,125.5,2.1,21.6,923.5,950.33,698.8
2018,8,17,12,0,934.0,98.0,2.2,21.7,950.0,946.75,697.19
2018,8,17,12,15,934.5,98.0,2.35,21.75,950.0,916.94,678.81
2018,8,17,12,30,935.0,98.0,2.5,21.8,950.0,883.73,658.13
2018,8,17,12,45,933.5,98.0,2.65,21.85,942.0,845.63,633.84
2018,8,17,13,0,932.0,98.0,2.8,21.9,934.0,804.56,607.13
2018,8,17,13,15,929.0,97.0,2.9,21.85,918.0,758.72,576.47
2018,8,17,13,30,926.0,96.0,3.0,21.8,902.0,710.42,541.39
2018,8,17,13,45,921.5,95.5,3.1,21.75,879.5,659.36,503.21
2018,8,17,14,0,917.0,95.0,3.2,21.7,857.0,606.38,462.35
2018,8,17,14,15,910.5,93.5,3.25,21.6,827.0,549.86,417.41
2018,8,17,14,30,904.0,92.0,3.3,21.5,797.0,492.12,369.98
2018,8,17,14,45,894.5,90.5,3.35,21.4,760.5,432.21,319.35
2018,8,17,15,0,885.0,89.0,3.4,21.3,724.0,371.93,267.0
2018,8,17,15,15,872.5,87.0,3.4,21.3,682.0,310.33,212.76
2018,8,17,15,30,860.0,85.0,3.4,21.3,640.0,249.23,159.57
2018,8,17,15,45,844.0,83.0,3.4,21.0,594.0,188.38,110.34
2018,8,17,16,0,828.0,81.0,3.4,20.7,548.0,128.95,71.05
2018,8,17,16,15,806.0,78.5,3.35,20.45,498.5,62.63,48.46
2018,8,17,16,30,784.0,76.0,3.3,20.2,449.0,61.06,47.39
2018,8,17,16,45,754.5,72.5,3.25,19.9,397.5,59.09,45.9
2018,8,17,17,0,725.0,69.0,3.2,19.6,346.0,57.08,44.35
2018,8,17,17,15,682.5,64.0,3.1,19.25,293.5,53.7,41.56
2018,8,17,17,30,640.0,59.0,3.0,18.9,241.0,46.16,35.02
2018,8,17,17,45,576.5,52.5,2.9,18.55,191.0,41.62,30.96
2018,8,17,18,0,513.0,46.0,2.8,18.2,141.0,37.05,26.69
2018,8,17,18,15,413.5,37.0,2.7,17.95,98.0,30.18,20.17
2018,8,17,18,30,314.0,28.0,2.6,17.7,55.0,23.27,11.77
2018,8,17,18,45,179.0,17.0,2.45,17.4,30.0,14.51,0.0
2018,8,17,19,0,44.0,6.0,2.3,17.1,5.0,0.0,0.0
2018,8,17,19,15,22.0,3.0,2.25,17.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,18,5,15,21.5,3.0,1.45,15.0,3.0,0.0,0.0
2018,8,18,5,30,43.0,6.0,1.5,15.3,6.0,19.48,0.0
2018,8,18,5,45,172.0,19.5,1.5,15.6,33.5,101.55,0.0
2018,8,18,6,0,301.0,33.0,1.5,15.9,61.0,198.57,143.27
2018,8,18,6,15,362.0,43.5,1.4,16.2,98.5,259.87,205.99
2018,8,18,6,30,423.0,54.0,1.3,16.5,136.0,327.29,265.11
2018,8,18,6,45,244.5,82.5,1.25,16.85,133.0,255.96,209.41
2018,8,18,7,0,66.0,111.0,1.2,17.2,130.0,157.78,127.62
2018,8,18,7,15,71.0,132.5,1.2,17.6,157.0,185.69,150.77
2018,8,18,7,30,76.0,154.0,1.2,18.0,184.0,213.7,173.0
2018,8,18,7,45,87.0,178.0,1.2,18.4,216.5,249.6,201.12
2018,8,18,8,0,98.0,202.0,1.2,18.8,249.0,285.91,228.88
2018,8,18,8,15,126.5,225.5,1.2,19.2,293.5,354.72,281.44
2018,8,18,8,30,155.0,249.0,1.2,19.6,338.0,408.05,320.8
2018,8,18,8,45,172.5,270.5,1.25,20.0,377.0,449.65,350.55
2018,8,18,9,0,190.0,292.0,1.3,20.4,416.0,491.21,379.82
2018,8,18,9,15,193.5,312.0,1.4,20.65,445.0,517.17,397.44
2018,8,18,9,30,197.0,332.0,1.5,20.9,474.0,542.15,414.34
2018,8,18,9,45,178.0,351.0,1.55,21.2,484.5,542.53,412.58
2018,8,18,10,0,159.0,370.0,1.6,21.5,495.0,541.43,410.01
2018,8,18,10,15,140.0,384.5,1.7,21.7,497.5,534.2,403.6
2018,8,18,10,30,121.0,399.0,1.8,21.9,500.0,525.97,396.56
2018,8,18,10,45,121.0,411.0,1.9,22.05,514.0,533.25,401.38
2018,8,18,11,0,121.0,423.0,2.0,22.2,528.0,539.54,405.43
2018,8,18,11,15,101.0,422.5,2.1,22.3,511.5,494.88,372.79
2018,8,18,11,30,81.0,422.0,2.2,22.4,495.0,469.34,353.84
2018,8,18,11,45,85.0,428.0,2.35,22.5,505.0,472.91,356.69
2018,8,18,12,0,89.0,434.0,2.5,22.6,515.0,475.65,358.79
2018,8,18,12,15,89.0,433.5,2.6,22.55,514.5,467.92,353.33
2018,8,18,12,30,89.0,433.0,2.7,22.5,514.0,459.74,347.59
2018,8,18,12,45,86.5,428.5,2.8,22.5,506.5,445.54,337.34
2018,8,18,13,0,84.0,424.0,2.9,22.5,499.0,431.26,327.02
2018,8,18,13,15,89.0,418.0,3.0,22.4,496.5,421.03,319.93
2018,8,18,13,30,94.0,412.0,3.1,22.3,494.0,410.12,312.22
2018,8,18,13,45,156.5,385.0,3.2,22.2,516.5,420.26,320.91
2018,8,18,14,0,219.0,358.0,3.3,22.1,539.0,421.12,321.96
2018,8,18,14,15,450.5,271.0,3.3,22.0,626.5,454.45,346.63
2018,8,18,14,30,682.0,184.0,3.3,21.9,714.0,460.7,347.58
2018,8,18,14,45,750.0,158.0,3.35,21.75,715.0,421.97,313.13
2018,8,18,15,0,818.0,132.0,3.4,21.6,716.0,378.49,273.04
2018,8,18,15,15,803.0,128.5,3.4,21.6,673.5,317.52,220.11
2018,8,18,15,30,788.0,125.0,3.4,21.6,631.0,257.62,168.71
2018,8,18,15,45,767.0,121.0,3.4,21.2,583.5,191.73,116.23
2018,8,18,16,0,746.0,117.0,3.4,20.8,536.0,133.52,77.76
2018,8,18,16,15,717.5,113.0,3.35,20.55,485.5,78.27,61.86
2018,8,18,16,30,689.0,109.0,3.3,20.3,435.0,77.21,61.27
2018,8,18,16,45,652.5,103.5,3.3,20.0,383.0,74.93,59.59
2018,8,18,17,0,616.0,98.0,3.3,19.7,331.0,72.59,57.81
2018,8,18,17,15,567.0,90.0,3.2,19.3,279.0,68.11,54.12
2018,8,18,17,30,518.0,82.0,3.1,18.9,227.0,63.5,50.18
2018,8,18,17,45,449.5,70.5,3.05,18.55,177.5,55.67,43.22
2018,8,18,18,0,381.0,59.0,3.0,18.2,128.0,45.03,33.57
2018,8,18,18,15,287.0,44.5,2.95,17.8,87.0,34.24,23.54
2018,8,18,18,30,193.0,30.0,2.9,17.4,46.0,23.27,11.07
2018,8,18,18,45,103.0,16.0,2.8,17.05,24.0,13.66,0.0
2018,8,18,19,0,13.0,2.0,2.7,16.7,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.65,16.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,5,15,15.0,2.5,2.1,14.3,2.5,0.0,0.0
2018,8,19,5,30,30.0,5.0,2.2,14.6,5.0,4.27,0.0
2018,8,19,5,45,134.0,19.0,2.3,14.9,30.0,68.59,0.0
2018,8,19,6,0,238.0,33.0,2.4,15.2,55.0,171.57,122.5
2018,8,19,6,15,330.5,46.0,2.35,15.45,97.5,245.39,195.67
2018,8,19,6,30,423.0,59.0,2.3,15.7,140.0,333.02,271.95
2018,8,19,6,45,247.0,60.0,2.25,15.95,111.0,243.2,201.09
2018,8,19,7,0,71.0,61.0,2.2,16.2,82.0,111.99,90.84
2018,8,19,7,15,35.5,74.0,2.2,16.45,84.5,93.02,74.25
2018,8,19,7,30,0.0,87.0,2.2,16.7,87.0,73.62,56.66
2018,8,19,7,45,0.0,98.0,2.2,16.95,98.0,83.2,64.44
2018,8,19,8,0,0.0,109.0,2.2,17.2,109.0,92.81,72.1
2018,8,19,8,15,0.5,130.5,2.2,17.45,131.0,112.79,88.23
2018,8,19,8,30,1.0,152.0,2.2,17.7,153.0,132.84,104.19
2018,8,19,8,45,4.0,173.0,2.2,18.0,176.0,154.77,121.55
2018,8,19,9,0,7.0,194.0,2.2,18.3,199.0,176.8,138.78
2018,8,19,9,15,11.0,216.0,2.25,18.5,224.0,200.84,157.51
2018,8,19,9,30,15.0,238.0,2.3,18.7,249.0,224.9,176.07
2018,8,19,9,45,18.0,259.0,2.35,18.95,272.5,246.97,192.82
2018,8,19,10,0,21.0,280.0,2.4,19.2,296.0,268.92,209.33
2018,8,19,10,15,26.5,302.0,2.45,19.35,323.5,313.35,243.1
2018,8,19,10,30,32.0,324.0,2.5,19.5,351.0,338.95,262.11
2018,8,19,10,45,42.0,350.5,2.55,19.65,386.5,373.03,287.6
2018,8,19,11,0,52.0,377.0,2.6,19.8,422.0,406.23,312.14
2018,8,19,11,15,45.5,374.5,2.65,19.9,414.5,393.36,301.85
2018,8,19,11,30,39.0,372.0,2.7,20.0,407.0,380.6,291.88
2018,8,19,11,45,36.0,369.0,2.8,20.1,401.5,370.75,284.33
2018,8,19,12,0,33.0,366.0,2.9,20.2,396.0,360.93,276.81
2018,8,19,12,15,33.5,367.0,2.95,20.2,397.5,357.91,274.57
2018,8,19,12,30,34.0,368.0,3.0,20.2,399.0,354.59,272.12
2018,8,19,12,45,34.0,364.0,3.1,20.25,394.5,346.11,265.8
2018,8,19,13,0,34.0,360.0,3.2,20.3,390.0,337.53,259.44
2018,8,19,13,15,33.0,351.5,3.25,20.25,380.5,324.31,249.58
2018,8,19,13,30,32.0,343.0,3.3,20.2,371.0,311.25,239.84
2018,8,19,13,45,94.5,320.0,3.4,20.2,399.0,329.63,255.11
2018,8,19,14,0,157.0,297.0,3.5,20.2,427.0,336.79,261.03
2018,8,19,14,15,524.0,207.0,3.6,20.05,616.5,442.63,341.71
2018,8,19,14,30,891.0,117.0,3.7,19.9,806.0,505.27,383.14
2018,8,19,14,45,774.5,133.5,3.8,19.75,712.0,415.27,310.63
2018,8,19,15,0,658.0,150.0,3.9,19.6,618.0,334.62,245.58
2018,8,19,15,15,567.0,165.0,3.9,19.6,551.0,275.59,197.11
2018,8,19,15,30,476.0,180.0,3.9,19.6,484.0,226.65,158.33
2018,8,19,15,45,360.0,176.0,4.05,19.25,396.0,171.43,118.68
2018,8,19,16,0,244.0,172.0,4.2,18.9,308.0,137.36,99.08
2018,8,19,16,15,499.5,132.5,4.2,18.6,377.5,89.37,71.94
2018,8,19,16,30,755.0,93.0,4.2,18.3,447.0,67.22,53.13
2018,8,19,16,45,652.5,88.0,4.2,18.05,368.0,63.95,50.52
2018,8,19,17,0,550.0,83.0,4.2,17.8,289.0,60.79,47.96
2018,8,19,17,15,348.0,93.5,4.2,17.4,216.5,67.1,53.68
2018,8,19,17,30,146.0,104.0,4.2,17.0,144.0,77.66,63.0
2018,8,19,17,45,204.0,79.5,4.15,16.65,122.5,59.58,46.95
2018,8,19,18,0,262.0,55.0,4.1,16.3,101.0,41.52,30.72
2018,8,19,18,15,248.5,42.0,4.05,16.05,74.0,32.25,21.93
2018,8,19,18,30,235.0,29.0,4.0,15.8,47.0,24.28,10.88
2018,8,19,18,45,124.5,15.5,3.9,15.5,24.5,13.23,0.0
2018,8,19,19,0,14.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.7,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
