Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,5,45,8.5,3.5,1.65,16.55,4.0,6.45,0.0
2018,8,30,6,0,17.0,7.0,1.7,16.7,8.0,18.71,1.52
2018,8,30,6,15,13.0,10.5,1.65,16.9,11.5,17.66,8.73
2018,8,30,6,30,9.0,14.0,1.6,17.1,15.0,17.0,8.74
2018,8,30,6,45,12.0,19.0,1.55,17.25,21.5,23.61,14.65
2018,8,30,7,0,15.0,24.0,1.5,17.4,28.0,30.5,20.75
2018,8,30,7,15,7.5,29.5,1.45,17.5,31.5,30.45,20.53
2018,8,30,7,30,0.0,35.0,1.4,17.6,35.0,28.9,18.92
2018,8,30,7,45,0.0,44.5,1.35,17.7,44.5,36.79,25.52
2018,8,30,8,0,0.0,54.0,1.3,17.8,54.0,44.71,32.06
2018,8,30,8,15,0.0,85.0,1.25,17.95,85.0,70.61,53.45
2018,8,30,8,30,0.0,116.0,1.2,18.1,116.0,98.62,76.22
2018,8,30,8,45,4.0,150.0,1.15,18.25,152.5,133.78,104.57
2018,8,30,9,0,8.0,184.0,1.1,18.4,189.0,169.48,132.81
2018,8,30,9,15,13.0,187.5,1.15,18.65,196.5,176.81,138.28
2018,8,30,9,30,18.0,191.0,1.2,18.9,204.0,184.41,144.06
2018,8,30,9,45,20.5,226.0,1.2,19.1,241.0,219.51,171.1
2018,8,30,10,0,23.0,261.0,1.2,19.3,278.0,254.62,197.64
2018,8,30,10,15,84.5,313.0,1.35,19.45,380.5,387.46,299.95
2018,8,30,10,30,146.0,365.0,1.5,19.6,483.0,522.46,399.26
2018,8,30,10,45,146.5,379.0,1.6,19.75,500.0,532.47,405.01
2018,8,30,11,0,147.0,393.0,1.7,19.9,517.0,541.34,410.93
2018,8,30,11,15,129.0,405.0,1.8,20.0,515.0,528.88,401.11
2018,8,30,11,30,111.0,417.0,1.9,20.1,513.0,515.96,391.13
2018,8,30,11,45,144.0,424.5,2.0,20.2,550.0,545.97,413.73
2018,8,30,12,0,177.0,432.0,2.1,20.3,587.0,573.23,433.88
2018,8,30,12,15,217.0,426.0,2.25,20.3,616.0,590.71,447.67
2018,8,30,12,30,257.0,420.0,2.4,20.3,645.0,616.33,467.01
2018,8,30,12,45,329.5,385.5,2.55,20.35,671.0,625.25,475.39
2018,8,30,13,0,402.0,351.0,2.7,20.4,697.0,636.24,484.82
2018,8,30,13,15,461.5,314.0,2.85,20.35,703.5,621.0,475.16
2018,8,30,13,30,521.0,277.0,3.0,20.3,710.0,599.5,460.44
2018,8,30,13,45,452.0,296.0,3.15,20.25,664.0,539.04,414.66
2018,8,30,14,0,383.0,315.0,3.3,20.2,618.0,480.58,370.0
2018,8,30,14,15,609.5,218.5,3.45,20.1,678.0,493.88,379.18
2018,8,30,14,30,836.0,122.0,3.6,20.0,738.0,477.39,362.17
2018,8,30,14,45,824.0,119.0,3.75,19.9,700.0,416.57,310.46
2018,8,30,15,0,812.0,116.0,3.9,19.8,662.0,355.96,257.71
2018,8,30,15,15,796.0,113.0,3.9,19.8,619.0,294.8,203.88
2018,8,30,15,30,780.0,110.0,3.9,19.8,576.0,234.89,152.15
2018,8,30,15,45,759.0,106.0,4.15,19.45,529.0,175.09,105.14
2018,8,30,16,0,738.0,102.0,4.4,19.1,482.0,111.54,64.95
2018,8,30,16,15,710.0,97.0,4.5,18.85,432.0,69.29,54.78
2018,8,30,16,30,682.0,92.0,4.6,18.6,382.0,67.09,53.14
2018,8,30,16,45,641.5,86.0,4.7,18.35,330.0,63.94,50.59
2018,8,30,17,0,601.0,80.0,4.8,18.1,278.0,60.7,47.9
2018,8,30,17,15,542.5,73.0,4.8,17.8,227.5,56.45,44.22
2018,8,30,17,30,484.0,66.0,4.8,17.5,177.0,52.18,40.33
2018,8,30,17,45,398.0,55.0,4.8,17.2,130.5,44.28,33.02
2018,8,30,18,0,312.0,44.0,4.8,16.9,84.0,33.97,23.33
2018,8,30,18,15,197.0,29.0,4.75,16.7,50.0,22.53,9.83
2018,8,30,18,30,82.0,14.0,4.7,16.5,16.0,11.95,0.0
2018,8,30,18,45,41.0,7.0,4.65,16.3,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,31,5,45,95.5,11.5,4.55,15.45,17.0,48.89,0.0
2018,8,31,6,0,191.0,23.0,4.7,15.6,34.0,135.28,33.74
2018,8,31,6,15,309.0,34.5,4.65,15.8,74.5,232.52,180.78
2018,8,31,6,30,427.0,46.0,4.6,16.0,115.0,331.86,271.1
2018,8,31,6,45,288.5,36.0,4.6,16.15,90.0,252.6,210.41
2018,8,31,7,0,150.0,26.0,4.6,16.3,65.0,145.44,121.23
2018,8,31,7,15,75.0,29.0,4.5,16.5,48.5,90.86,73.95
2018,8,31,7,30,0.0,32.0,4.4,16.7,32.0,26.41,16.83
2018,8,31,7,45,0.0,46.0,4.3,16.95,46.0,38.04,26.62
2018,8,31,8,0,0.0,60.0,4.2,17.2,60.0,49.71,36.31
2018,8,31,8,15,0.0,92.0,4.0,17.5,92.0,76.94,58.83
2018,8,31,8,30,0.0,124.0,3.8,17.8,124.0,106.17,82.66
2018,8,31,8,45,1.5,148.5,3.65,18.15,149.5,130.07,101.83
2018,8,31,9,0,3.0,173.0,3.5,18.5,175.0,154.11,120.86
2018,8,31,9,15,9.0,201.5,3.4,18.8,207.5,186.53,146.58
2018,8,31,9,30,15.0,230.0,3.3,19.1,240.0,219.12,172.05
2018,8,31,9,45,26.0,266.0,3.2,19.35,285.0,283.51,222.18
2018,8,31,10,0,37.0,302.0,3.1,19.6,330.0,330.77,258.04
2018,8,31,10,15,48.5,326.5,3.1,19.85,364.5,365.71,284.2
2018,8,31,10,30,60.0,351.0,3.1,20.1,399.0,400.01,309.6
2018,8,31,10,45,95.0,377.0,3.15,20.4,455.5,458.68,353.75
2018,8,31,11,0,130.0,403.0,3.2,20.7,512.0,535.42,410.03
2018,8,31,11,15,178.5,405.5,3.4,20.8,558.0,578.33,442.33
2018,8,31,11,30,227.0,408.0,3.6,20.9,604.0,618.57,472.56
2018,8,31,11,45,313.0,385.0,3.8,21.0,657.5,681.51,519.88
2018,8,31,12,0,399.0,362.0,4.0,21.1,711.0,735.03,559.76
2018,8,31,12,15,620.0,253.0,4.25,21.1,794.5,810.51,619.3
2018,8,31,12,30,841.0,144.0,4.5,21.1,878.0,860.39,657.79
2018,8,31,12,45,888.0,118.5,4.8,21.05,886.0,829.99,638.22
2018,8,31,13,0,935.0,93.0,5.1,21.0,894.0,802.43,620.78
2018,8,31,13,15,893.0,112.0,5.35,20.9,865.0,745.31,580.47
2018,8,31,13,30,851.0,131.0,5.6,20.8,836.0,688.21,537.27
2018,8,31,13,45,863.5,120.0,5.85,20.65,817.0,640.62,500.82
2018,8,31,14,0,876.0,109.0,6.1,20.5,798.0,589.65,460.31
2018,8,31,14,15,886.5,99.5,6.3,20.3,772.5,535.66,415.81
2018,8,31,14,30,897.0,90.0,6.5,20.1,747.0,478.73,367.23
2018,8,31,14,45,751.5,136.5,6.65,19.85,667.5,402.29,303.9
2018,8,31,15,0,606.0,183.0,6.8,19.6,588.0,337.54,250.74
2018,8,31,15,15,544.5,187.0,6.8,19.6,533.0,279.83,202.15
2018,8,31,15,30,483.0,191.0,6.8,19.6,478.0,230.07,161.59
2018,8,31,15,45,615.0,142.0,6.9,19.1,476.0,176.34,112.97
2018,8,31,16,0,747.0,93.0,7.0,18.6,474.0,110.39,64.47
2018,8,31,16,15,664.5,96.0,6.9,18.3,409.0,68.14,53.95
2018,8,31,16,30,582.0,99.0,6.8,18.0,344.0,71.07,56.76
2018,8,31,16,45,640.5,79.5,6.75,17.7,315.5,59.29,46.67
2018,8,31,17,0,699.0,60.0,6.7,17.4,287.0,50.8,39.33
2018,8,31,17,15,646.0,55.0,6.55,17.1,235.0,47.15,36.13
2018,8,31,17,30,593.0,50.0,6.4,16.8,183.0,39.95,29.65
2018,8,31,17,45,505.5,43.0,6.3,16.45,135.0,34.76,24.77
2018,8,31,18,0,418.0,36.0,6.2,16.1,87.0,29.63,19.59
2018,8,31,18,15,270.0,25.0,6.05,15.9,52.0,20.8,7.39
2018,8,31,18,30,122.0,14.0,5.9,15.7,17.0,11.95,0.0
2018,8,31,18,45,61.0,7.0,5.75,15.55,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.4,15.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,5,45,96.0,11.0,3.0,15.1,16.5,48.83,0.0
2018,9,1,6,0,192.0,22.0,3.0,15.3,33.0,134.38,18.53
2018,9,1,6,15,308.0,34.0,2.85,15.5,73.0,232.17,179.21
2018,9,1,6,30,424.0,46.0,2.7,15.7,113.0,330.95,268.85
2018,9,1,6,45,324.0,38.5,2.55,15.95,101.0,279.72,231.79
2018,9,1,7,0,224.0,31.0,2.4,16.2,89.0,213.16,178.34
2018,9,1,7,15,112.0,35.0,2.25,16.45,64.0,137.44,113.79
2018,9,1,7,30,0.0,39.0,2.1,16.7,39.0,32.21,21.76
2018,9,1,7,45,0.0,50.5,2.0,16.95,50.5,41.78,29.81
2018,9,1,8,0,0.0,62.0,1.9,17.2,62.0,51.38,37.73
2018,9,1,8,15,0.0,83.5,1.9,17.4,83.5,69.35,52.54
2018,9,1,8,30,0.0,105.0,1.9,17.6,105.0,88.52,68.14
2018,9,1,8,45,0.0,121.0,1.95,17.85,121.0,102.86,79.57
2018,9,1,9,0,0.0,137.0,2.0,18.1,137.0,117.22,90.92
2018,9,1,9,15,1.0,153.5,2.15,18.3,154.0,133.03,103.42
2018,9,1,9,30,2.0,170.0,2.3,18.5,171.0,148.87,115.83
2018,9,1,9,45,4.0,183.0,2.45,18.75,186.0,162.44,126.38
2018,9,1,10,0,6.0,196.0,2.6,19.0,201.0,175.99,136.87
2018,9,1,10,15,7.5,208.0,2.75,19.1,214.0,188.05,146.18
2018,9,1,10,30,9.0,220.0,2.9,19.2,227.0,200.02,155.41
2018,9,1,10,45,13.0,251.0,3.1,19.35,261.5,231.94,180.27
2018,9,1,11,0,17.0,282.0,3.3,19.5,296.0,263.62,204.71
2018,9,1,11,15,19.5,295.5,3.45,19.6,312.0,277.2,215.01
2018,9,1,11,30,22.0,309.0,3.6,19.7,328.0,290.44,225.09
2018,9,1,11,45,24.0,318.5,3.75,19.75,339.5,314.38,243.38
2018,9,1,12,0,26.0,328.0,3.9,19.8,351.0,321.84,249.03
2018,9,1,12,15,29.0,335.5,4.05,19.85,361.0,327.75,253.6
2018,9,1,12,30,32.0,343.0,4.2,19.9,371.0,333.03,257.72
2018,9,1,12,45,28.5,329.0,4.35,19.95,353.5,312.99,242.4
2018,9,1,13,0,25.0,315.0,4.5,20.0,336.0,293.53,227.53
2018,9,1,13,15,22.5,303.0,4.65,19.95,321.5,270.87,210.21
2018,9,1,13,30,20.0,291.0,4.8,19.9,307.0,256.54,199.3
2018,9,1,13,45,76.0,264.5,4.9,19.85,324.0,269.42,210.53
2018,9,1,14,0,132.0,238.0,5.0,19.8,341.0,275.74,215.95
2018,9,1,14,15,476.5,187.5,5.1,19.65,538.0,401.74,313.73
2018,9,1,14,30,821.0,137.0,5.2,19.5,735.0,481.72,369.15
2018,9,1,14,45,808.0,133.5,5.3,19.35,696.5,420.65,316.35
2018,9,1,15,0,795.0,130.0,5.4,19.2,658.0,359.99,263.05
2018,9,1,15,15,777.5,126.0,5.4,19.2,614.0,298.45,208.57
2018,9,1,15,30,760.0,122.0,5.4,19.2,570.0,233.04,152.29
2018,9,1,15,45,738.0,117.5,5.45,18.8,522.5,173.09,105.14
2018,9,1,16,0,716.0,113.0,5.5,18.4,475.0,115.75,70.25
2018,9,1,16,15,686.5,107.0,5.45,18.15,424.5,76.28,61.06
2018,9,1,16,30,657.0,101.0,5.4,17.9,374.0,73.64,59.04
2018,9,1,16,45,615.5,94.0,5.4,17.6,322.0,70.01,56.1
2018,9,1,17,0,574.0,87.0,5.4,17.3,270.0,66.28,52.98
2018,9,1,17,15,515.0,77.5,5.35,16.95,219.0,60.26,47.71
2018,9,1,17,30,456.0,68.0,5.3,16.6,168.0,54.09,42.09
2018,9,1,17,45,370.0,55.0,5.25,16.2,122.0,42.13,31.17
2018,9,1,18,0,284.0,42.0,5.2,15.8,76.0,32.43,21.85
2018,9,1,18,15,174.5,27.0,5.15,15.65,44.5,20.98,5.68
2018,9,1,18,30,65.0,12.0,5.1,15.5,13.0,10.24,0.0
2018,9,1,18,45,32.5,6.0,5.05,15.3,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,60.0,10.5,2.1,14.45,14.0,33.72,0.0
2018,9,2,6,0,120.0,21.0,2.1,14.7,28.0,99.05,0.0
2018,9,2,6,15,221.0,36.5,2.05,14.95,65.0,189.36,144.88
2018,9,2,6,30,322.0,52.0,2.0,15.2,102.0,277.34,225.07
2018,9,2,6,45,252.5,57.5,1.95,15.5,106.0,254.39,209.93
2018,9,2,7,0,183.0,63.0,1.9,15.8,110.0,207.78,172.82
2018,9,2,7,15,91.5,77.0,1.9,16.1,100.5,151.75,124.97
2018,9,2,7,30,0.0,91.0,1.9,16.4,91.0,78.75,61.05
2018,9,2,7,45,2.0,116.0,1.85,16.7,117.0,104.03,82.08
2018,9,2,8,0,4.0,141.0,1.8,17.0,143.0,129.45,102.74
2018,9,2,8,15,9.0,163.0,1.8,17.3,168.0,154.48,122.86
2018,9,2,8,30,14.0,185.0,1.8,17.6,193.0,179.71,142.85
2018,9,2,8,45,17.0,203.5,1.75,17.95,213.5,199.6,158.14
2018,9,2,9,0,20.0,222.0,1.7,18.3,234.0,219.54,173.28
2018,9,2,9,15,21.0,236.0,1.7,18.55,249.5,232.94,183.14
2018,9,2,9,30,22.0,250.0,1.7,18.8,265.0,246.32,192.94
2018,9,2,9,45,32.5,275.0,1.75,19.1,298.5,300.5,234.49
2018,9,2,10,0,43.0,300.0,1.8,19.4,332.0,335.51,260.6
2018,9,2,10,15,86.5,321.5,1.8,19.6,389.5,399.84,309.79
2018,9,2,10,30,130.0,343.0,1.8,19.8,447.0,484.32,372.28
2018,9,2,10,45,153.0,368.0,1.8,20.05,493.5,529.03,403.77
2018,9,2,11,0,176.0,393.0,1.8,20.3,540.0,571.82,433.66
2018,9,2,11,15,146.5,401.5,1.9,20.4,525.0,543.96,412.31
2018,9,2,11,30,117.0,410.0,2.0,20.5,510.0,516.13,391.38
2018,9,2,11,45,108.0,413.5,2.1,20.65,506.5,486.24,369.63
2018,9,2,12,0,99.0,417.0,2.2,20.8,503.0,474.08,360.53
2018,9,2,12,15,119.0,421.0,2.35,20.85,524.0,501.46,381.16
2018,9,2,12,30,139.0,425.0,2.5,20.9,545.0,511.43,388.96
2018,9,2,12,45,179.5,417.5,2.65,20.9,571.0,525.0,400.09
2018,9,2,13,0,220.0,410.0,2.8,20.9,597.0,534.77,408.23
2018,9,2,13,15,214.5,400.5,2.95,20.8,580.0,505.97,387.35
2018,9,2,13,30,209.0,391.0,3.1,20.7,563.0,477.27,366.42
2018,9,2,13,45,199.0,356.5,3.3,20.6,516.0,425.55,328.19
2018,9,2,14,0,189.0,322.0,3.5,20.5,469.0,375.6,290.61
2018,9,2,14,15,493.0,231.0,3.65,20.35,593.5,443.13,341.8
2018,9,2,14,30,797.0,140.0,3.8,20.2,718.0,472.88,359.15
2018,9,2,14,45,783.5,137.0,3.95,20.05,680.0,413.37,308.49
2018,9,2,15,0,770.0,134.0,4.1,19.9,642.0,354.36,257.31
2018,9,2,15,15,751.5,130.0,4.1,19.9,598.5,289.33,200.88
2018,9,2,15,30,733.0,126.0,4.1,19.9,555.0,229.9,150.04
2018,9,2,15,45,709.0,121.0,4.2,19.4,507.5,171.0,104.37
2018,9,2,16,0,685.0,116.0,4.3,18.9,460.0,115.02,70.8
2018,9,2,16,15,653.5,110.0,4.25,18.55,410.0,78.18,62.6
2018,9,2,16,30,622.0,104.0,4.2,18.2,360.0,75.64,60.72
2018,9,2,16,45,579.0,96.5,4.15,17.9,309.0,71.75,57.55
2018,9,2,17,0,536.0,89.0,4.1,17.6,258.0,67.73,54.19
2018,9,2,17,15,476.0,79.0,4.05,17.2,208.0,61.41,48.66
2018,9,2,17,30,416.0,69.0,4.0,16.8,158.0,52.17,40.34
2018,9,2,17,45,331.5,55.0,3.95,16.4,113.5,41.97,30.96
2018,9,2,18,0,247.0,41.0,3.9,16.0,69.0,31.58,20.94
2018,9,2,18,15,146.0,25.0,3.85,15.8,39.5,19.41,2.38
2018,9,2,18,30,45.0,9.0,3.8,15.6,10.0,7.68,0.0
2018,9,2,18,45,22.5,4.5,3.7,15.4,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,45,69.5,10.5,1.75,14.3,14.0,37.76,0.0
2018,9,3,6,0,139.0,21.0,1.8,14.5,28.0,107.82,0.0
2018,9,3,6,15,247.0,35.0,1.75,14.75,65.5,201.83,153.57
2018,9,3,6,30,355.0,49.0,1.7,15.0,103.0,295.1,239.05
2018,9,3,6,45,277.0,51.5,1.7,15.3,104.0,262.22,216.48
2018,9,3,7,0,199.0,54.0,1.7,15.6,105.0,223.23,185.75
2018,9,3,7,15,99.5,64.5,1.7,15.85,90.0,142.85,117.93
2018,9,3,7,30,0.0,75.0,1.7,16.1,75.0,62.96,47.84
2018,9,3,7,45,0.5,99.0,1.7,16.35,99.0,85.69,66.86
2018,9,3,8,0,1.0,123.0,1.7,16.6,123.0,108.59,85.59
2018,9,3,8,15,5.0,149.5,1.7,16.85,152.0,137.2,108.85
2018,9,3,8,30,9.0,176.0,1.7,17.1,181.0,166.05,131.91
2018,9,3,8,45,14.5,199.0,1.7,17.4,207.5,192.85,153.02
2018,9,3,9,0,20.0,222.0,1.7,17.7,234.0,219.78,173.93
2018,9,3,9,15,28.0,247.0,1.7,17.95,265.5,270.77,213.46
2018,9,3,9,30,36.0,272.0,1.7,18.2,297.0,303.84,238.37
2018,9,3,9,45,45.0,296.5,1.7,18.45,329.0,337.12,263.21
2018,9,3,10,0,54.0,321.0,1.7,18.7,361.0,370.02,287.43
2018,9,3,10,15,84.0,345.5,1.8,18.9,411.0,423.75,327.99
2018,9,3,10,30,114.0,370.0,1.9,19.1,461.0,497.75,382.44
2018,9,3,10,45,188.5,379.0,1.95,19.3,534.0,577.0,441.08
2018,9,3,11,0,263.0,388.0,2.0,19.5,607.0,673.36,509.95
2018,9,3,11,15,293.5,389.0,2.05,19.65,637.0,694.21,524.05
2018,9,3,11,30,324.0,390.0,2.1,19.8,667.0,712.42,536.86
2018,9,3,11,45,412.5,352.0,2.2,19.9,707.5,757.94,570.68
2018,9,3,12,0,501.0,314.0,2.3,20.0,748.0,783.86,590.64
2018,9,3,12,15,630.0,252.0,2.35,20.05,796.5,819.03,617.65
2018,9,3,12,30,759.0,190.0,2.4,20.1,845.0,840.55,634.78
2018,9,3,12,45,710.5,210.0,2.5,20.15,818.0,785.21,595.32
2018,9,3,13,0,662.0,230.0,2.6,20.2,791.0,730.12,555.95
2018,9,3,13,15,480.5,303.0,2.7,20.2,705.5,625.39,478.1
2018,9,3,13,30,299.0,376.0,2.8,20.2,620.0,529.98,405.96
2018,9,3,13,45,307.5,353.5,2.95,20.15,598.0,493.45,379.56
2018,9,3,14,0,316.0,331.0,3.1,20.1,576.0,456.01,351.42
2018,9,3,14,15,548.0,236.5,3.2,19.9,640.0,474.6,364.81
2018,9,3,14,30,780.0,142.0,3.3,19.7,704.0,466.31,354.1
2018,9,3,14,45,766.0,139.0,3.45,19.5,666.5,407.56,304.38
2018,9,3,15,0,752.0,136.0,3.6,19.3,629.0,345.43,251.01
2018,9,3,15,15,733.0,131.5,3.6,19.3,585.5,284.87,198.19
2018,9,3,15,30,714.0,127.0,3.6,19.3,542.0,226.11,148.01
2018,9,3,15,45,690.0,122.5,3.7,18.8,495.5,168.77,103.68
2018,9,3,16,0,666.0,118.0,3.8,18.3,449.0,114.36,71.41
2018,9,3,16,15,634.0,111.5,3.75,18.05,399.5,79.22,63.65
2018,9,3,16,30,602.0,105.0,3.7,17.8,350.0,76.37,61.47
2018,9,3,16,45,558.5,97.0,3.65,17.55,299.5,72.14,57.99
2018,9,3,17,0,515.0,89.0,3.6,17.3,249.0,67.77,54.28
2018,9,3,17,15,454.0,78.0,3.5,16.95,199.5,58.34,45.99
2018,9,3,17,30,393.0,67.0,3.4,16.6,150.0,50.64,38.99
2018,9,3,17,45,308.0,53.5,3.3,16.3,107.0,40.8,29.88
2018,9,3,18,0,223.0,40.0,3.2,16.0,64.0,30.78,20.06
2018,9,3,18,15,130.0,24.0,3.05,15.85,36.0,18.64,0.0
2018,9,3,18,30,37.0,8.0,2.9,15.7,8.0,6.83,0.0
2018,9,3,18,45,18.5,4.0,2.8,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.0,2.25,14.65,13.5,36.0,0.0
2018,9,4,6,0,132.0,20.0,2.3,14.9,27.0,102.83,0.0
2018,9,4,6,15,241.5,34.0,2.35,15.2,64.0,198.48,149.76
2018,9,4,6,30,351.0,48.0,2.4,15.5,101.0,292.49,237.01
2018,9,4,6,45,274.5,46.5,2.4,15.8,98.0,254.09,210.15
2018,9,4,7,0,198.0,45.0,2.4,16.1,95.0,209.91,175.08
2018,9,4,7,15,99.0,54.0,2.35,16.4,79.0,141.53,116.8
2018,9,4,7,30,0.0,63.0,2.3,16.7,63.0,52.19,38.67
2018,9,4,7,45,0.0,80.5,2.2,16.95,80.5,67.4,51.39
2018,9,4,8,0,0.0,98.0,2.1,17.2,98.0,83.26,64.39
2018,9,4,8,15,0.5,120.0,2.05,17.5,120.5,103.95,81.2
2018,9,4,8,30,1.0,142.0,2.0,17.8,143.0,124.72,97.82
2018,9,4,8,45,3.5,164.0,1.95,18.1,166.5,147.43,115.87
2018,9,4,9,0,6.0,186.0,1.9,18.4,190.0,170.21,133.73
2018,9,4,9,15,14.5,218.0,1.85,18.7,228.0,208.89,164.19
2018,9,4,9,30,23.0,250.0,1.8,19.0,266.0,247.79,194.23
2018,9,4,9,45,54.0,287.0,1.8,19.3,326.5,336.18,262.58
2018,9,4,10,0,85.0,324.0,1.8,19.6,387.0,405.34,314.41
2018,9,4,10,15,226.5,315.5,1.8,19.85,492.5,579.47,445.09
2018,9,4,10,30,368.0,307.0,1.8,20.1,598.0,708.99,537.96
2018,9,4,10,45,477.0,281.5,1.8,20.35,670.0,805.77,604.45
2018,9,4,11,0,586.0,256.0,1.8,20.6,742.0,883.11,656.55
2018,9,4,11,15,471.5,314.0,1.85,20.75,709.0,810.2,603.09
2018,9,4,11,30,357.0,372.0,1.9,20.9,676.0,726.34,543.03
2018,9,4,11,45,285.0,396.0,2.0,21.1,640.0,668.13,501.26
2018,9,4,12,0,213.0,420.0,2.1,21.3,604.0,596.35,449.23
2018,9,4,12,15,177.0,421.0,2.2,21.35,573.5,552.91,417.96
2018,9,4,12,30,141.0,422.0,2.3,21.4,543.0,511.04,387.26
2018,9,4,12,45,124.5,413.0,2.45,21.45,519.0,477.61,363.12
2018,9,4,13,0,108.0,404.0,2.6,21.5,495.0,436.16,332.81
2018,9,4,13,15,107.0,395.5,2.8,21.45,484.0,418.21,320.08
2018,9,4,13,30,106.0,387.0,3.0,21.4,473.0,400.19,307.02
2018,9,4,13,45,156.5,354.0,3.15,21.3,477.0,397.78,306.26
2018,9,4,14,0,207.0,321.0,3.3,21.2,481.0,384.75,296.83
2018,9,4,14,15,528.5,216.0,3.5,21.05,600.5,448.07,344.45
2018,9,4,14,30,850.0,111.0,3.7,20.9,720.0,470.31,355.79
2018,9,4,14,45,836.5,109.5,3.85,20.7,682.0,409.12,303.54
2018,9,4,15,0,823.0,108.0,4.0,20.5,644.0,348.28,250.54
2018,9,4,15,15,806.0,105.0,4.0,20.5,600.5,286.0,195.77
2018,9,4,15,30,789.0,102.0,4.0,20.5,557.0,225.1,143.5
2018,9,4,15,45,764.0,99.0,4.1,19.95,508.5,164.91,97.19
2018,9,4,16,0,739.0,96.0,4.2,19.4,460.0,101.77,59.37
2018,9,4,16,15,704.0,92.5,4.15,19.05,409.0,66.9,52.76
2018,9,4,16,30,669.0,89.0,4.1,18.7,358.0,65.58,51.88
2018,9,4,16,45,622.5,83.5,4.1,18.3,306.0,62.68,49.56
2018,9,4,17,0,576.0,78.0,4.1,17.9,254.0,59.75,47.13
2018,9,4,17,15,512.5,69.5,4.0,17.5,203.5,54.26,42.29
2018,9,4,17,30,449.0,61.0,3.9,17.1,153.0,48.67,37.15
2018,9,4,17,45,355.0,49.0,3.85,16.65,108.5,39.77,28.87
2018,9,4,18,0,261.0,37.0,3.8,16.2,64.0,28.66,18.01
2018,9,4,18,15,153.0,22.5,3.65,16.0,36.0,17.54,0.0
2018,9,4,18,30,45.0,8.0,3.5,15.8,8.0,6.83,0.0
2018,9,4,18,45,22.5,4.0,3.4,15.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,45,55.0,9.5,2.0,14.15,12.0,31.09,0.0
2018,9,5,6,0,110.0,19.0,2.0,14.3,24.0,90.72,0.0
2018,9,5,6,15,223.0,34.0,1.95,14.6,61.5,189.84,141.94
2018,9,5,6,30,336.0,49.0,1.9,14.9,99.0,284.43,230.29
2018,9,5,6,45,265.0,43.5,1.9,15.15,92.5,244.32,202.17
2018,9,5,7,0,194.0,38.0,1.9,15.4,86.0,197.07,164.72
2018,9,5,7,15,97.0,37.0,1.85,15.65,61.0,118.39,97.79
2018,9,5,7,30,0.0,36.0,1.8,15.9,36.0,29.72,19.74
2018,9,5,7,45,0.0,49.0,1.8,16.2,49.0,40.53,28.88
2018,9,5,8,0,0.0,62.0,1.8,16.5,62.0,51.37,37.87
2018,9,5,8,15,0.0,81.0,1.85,16.8,81.0,67.26,50.97
2018,9,5,8,30,0.0,100.0,1.9,17.1,100.0,84.04,64.63
2018,9,5,8,45,0.0,109.5,2.0,17.4,109.5,92.41,71.21
2018,9,5,9,0,0.0,119.0,2.1,17.7,119.0,100.79,77.76
2018,9,5,9,15,1.0,140.0,2.25,17.9,140.5,120.72,93.73
2018,9,5,9,30,2.0,161.0,2.4,18.1,162.0,140.74,109.61
2018,9,5,9,45,5.0,185.5,2.55,18.35,189.0,166.1,129.68
2018,9,5,10,0,8.0,210.0,2.7,18.6,216.0,191.49,149.57
2018,9,5,10,15,11.5,234.0,2.8,18.7,243.0,216.87,169.36
2018,9,5,10,30,15.0,258.0,2.9,18.8,270.0,242.09,188.89
2018,9,5,10,45,20.0,284.0,3.05,18.95,300.5,270.49,210.79
2018,9,5,11,0,25.0,310.0,3.2,19.1,331.0,317.24,246.6
2018,9,5,11,15,25.0,312.0,3.3,19.15,333.0,316.26,245.51
2018,9,5,11,30,25.0,314.0,3.4,19.2,335.0,315.13,244.5
2018,9,5,11,45,22.5,308.0,3.5,19.25,327.0,288.69,224.02
2018,9,5,12,0,20.0,302.0,3.6,19.3,319.0,279.06,216.52
2018,9,5,12,15,20.0,302.0,3.7,19.25,319.0,277.17,215.14
2018,9,5,12,30,20.0,302.0,3.8,19.2,319.0,275.18,213.68
2018,9,5,12,45,20.5,301.5,3.9,19.15,319.0,273.03,212.16
2018,9,5,13,0,21.0,301.0,4.0,19.1,319.0,270.74,210.53
2018,9,5,13,15,83.5,289.5,4.05,19.0,357.5,317.09,248.16
2018,9,5,13,30,146.0,278.0,4.1,18.9,396.0,340.12,267.03
2018,9,5,13,45,141.5,263.0,4.2,18.75,374.5,313.14,245.92
2018,9,5,14,0,137.0,248.0,4.3,18.6,353.0,286.72,225.16
2018,9,5,14,15,483.0,183.0,4.35,18.45,531.0,400.24,313.15
2018,9,5,14,30,829.0,118.0,4.4,18.3,709.0,466.15,357.54
2018,9,5,14,45,816.0,115.5,4.5,18.1,671.0,405.41,304.8
2018,9,5,15,0,803.0,113.0,4.6,17.9,633.0,345.04,251.5
2018,9,5,15,15,785.5,110.0,4.6,17.9,589.5,283.79,196.98
2018,9,5,15,30,768.0,107.0,4.6,17.9,546.0,224.03,145.15
2018,9,5,15,45,745.0,102.5,4.65,17.45,498.5,164.21,98.64
2018,9,5,16,0,722.0,98.0,4.7,17.0,451.0,101.08,60.42
2018,9,5,16,15,692.0,93.0,4.65,16.7,401.0,67.25,53.6
2018,9,5,16,30,662.0,88.0,4.6,16.4,351.0,64.94,51.82
2018,9,5,16,45,619.0,81.5,4.6,16.15,299.5,61.3,48.79
2018,9,5,17,0,576.0,75.0,4.6,15.9,248.0,57.57,45.58
2018,9,5,17,15,513.5,67.0,4.55,15.6,198.5,52.4,40.96
2018,9,5,17,30,451.0,59.0,4.5,15.3,149.0,47.16,36.06
2018,9,5,17,45,356.0,47.0,4.45,15.05,105.0,38.2,27.62
2018,9,5,18,0,261.0,35.0,4.4,14.8,61.0,27.17,16.56
2018,9,5,18,15,147.5,20.5,4.3,14.65,33.5,16.0,0.0
2018,9,5,18,30,34.0,6.0,4.2,14.5,6.0,5.12,0.0
2018,9,5,18,45,17.0,3.0,4.15,14.35,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,82.0,9.5,2.35,13.25,13.0,8.11,0.0
2018,9,6,6,0,164.0,19.0,2.3,13.4,26.0,115.57,0.0
2018,9,6,6,15,297.5,31.0,2.25,13.6,65.5,227.05,169.19
2018,9,6,6,30,431.0,43.0,2.2,13.8,105.0,336.05,272.91
2018,9,6,6,45,375.5,39.5,2.15,14.0,110.0,318.44,264.51
2018,9,6,7,0,320.0,36.0,2.1,14.2,115.0,291.08,244.93
2018,9,6,7,15,160.0,40.5,2.1,14.5,80.0,183.26,154.01
2018,9,6,7,30,0.0,45.0,2.1,14.8,45.0,37.19,26.19
2018,9,6,7,45,0.0,55.5,2.1,15.1,55.5,45.94,33.61
2018,9,6,8,0,0.0,66.0,2.1,15.4,66.0,54.71,40.87
2018,9,6,8,15,1.5,97.5,2.2,15.8,98.5,83.54,64.87
2018,9,6,8,30,3.0,129.0,2.3,16.2,131.0,114.13,89.92
2018,9,6,8,45,6.5,163.0,2.4,16.55,167.0,149.56,118.6
2018,9,6,9,0,10.0,197.0,2.5,16.9,203.0,185.39,147.13
2018,9,6,9,15,11.5,208.0,2.65,17.2,215.5,196.35,155.37
2018,9,6,9,30,13.0,219.0,2.8,17.5,228.0,207.37,163.68
2018,9,6,9,45,13.0,227.5,3.0,17.8,237.0,214.43,168.78
2018,9,6,10,0,13.0,236.0,3.2,18.1,246.0,221.49,173.88
2018,9,6,10,15,13.5,241.5,3.35,18.3,252.0,226.16,177.18
2018,9,6,10,30,14.0,247.0,3.5,18.5,258.0,230.8,180.5
2018,9,6,10,45,16.0,263.5,3.6,18.7,276.5,247.23,193.08
2018,9,6,11,0,18.0,280.0,3.7,18.9,295.0,263.42,205.39
2018,9,6,11,15,20.5,295.5,3.75,19.0,312.5,278.86,217.17
2018,9,6,11,30,23.0,311.0,3.8,19.1,330.0,293.95,228.65
2018,9,6,11,45,31.5,331.5,3.85,19.25,358.0,335.23,260.34
2018,9,6,12,0,40.0,352.0,3.9,19.4,386.0,358.79,278.21
2018,9,6,12,15,44.0,359.5,3.9,19.5,397.0,364.73,282.58
2018,9,6,12,30,48.0,367.0,3.9,19.6,408.0,369.9,286.44
2018,9,6,12,45,48.0,363.5,3.9,19.65,404.0,360.97,279.59
2018,9,6,13,0,48.0,360.0,3.9,19.7,400.0,351.9,272.69
2018,9,6,13,15,56.5,359.5,3.9,19.75,405.5,351.31,272.45
2018,9,6,13,30,65.0,359.0,3.9,19.8,411.0,349.57,271.27
2018,9,6,13,45,130.5,333.5,3.95,19.8,434.5,365.28,284.29
2018,9,6,14,0,196.0,308.0,4.0,19.8,458.0,368.13,286.68
2018,9,6,14,15,547.5,198.5,4.0,19.8,592.0,444.49,344.25
2018,9,6,14,30,899.0,89.0,4.0,19.8,726.0,472.89,359.29
2018,9,6,14,45,887.5,87.5,4.0,19.75,687.5,410.76,305.13
2018,9,6,15,0,876.0,86.0,4.0,19.7,649.0,348.59,250.03
2018,9,6,15,15,861.0,83.5,4.0,19.7,605.0,284.98,193.49
2018,9,6,15,30,846.0,81.0,4.0,19.7,561.0,222.33,139.29
2018,9,6,15,45,824.5,79.0,4.05,19.4,513.0,154.29,86.57
2018,9,6,16,0,803.0,77.0,4.1,19.1,465.0,94.19,52.81
2018,9,6,16,15,774.0,73.5,4.1,18.85,413.5,59.9,46.76
2018,9,6,16,30,745.0,70.0,4.1,18.6,362.0,57.87,45.21
2018,9,6,16,45,703.5,65.5,4.15,18.3,309.5,54.89,42.75
2018,9,6,17,0,662.0,61.0,4.2,18.0,257.0,47.65,36.47
2018,9,6,17,15,600.0,55.0,4.15,17.6,205.5,43.53,32.81
2018,9,6,17,30,538.0,49.0,4.1,17.2,154.0,39.42,28.96
2018,9,6,17,45,437.0,40.0,4.05,16.8,108.5,32.6,22.51
2018,9,6,18,0,336.0,31.0,4.0,16.4,63.0,25.77,14.89
2018,9,6,18,15,192.5,18.5,3.95,16.15,34.5,15.53,0.0
2018,9,6,18,30,49.0,6.0,3.9,15.9,6.0,5.12,0.0
2018,9,6,18,45,24.5,3.0,3.9,15.7,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,7,5,45,98.0,9.5,2.55,13.65,13.5,0.0,0.0
2018,9,7,6,0,196.0,19.0,2.5,13.9,27.0,109.4,0.0
2018,9,7,6,15,339.0,28.5,2.5,14.2,67.0,247.61,181.96
2018,9,7,6,30,482.0,38.0,2.5,14.5,107.0,361.41,292.51
2018,9,7,6,45,415.0,35.0,2.5,14.8,112.0,337.79,280.05
2018,9,7,7,0,348.0,32.0,2.5,15.1,117.0,304.5,255.93
2018,9,7,7,15,174.0,37.0,2.5,15.45,79.5,188.74,158.57
2018,9,7,7,30,0.0,42.0,2.5,15.8,42.0,34.7,23.96
2018,9,7,7,45,0.0,52.5,2.45,16.15,52.5,43.44,31.35
2018,9,7,8,0,0.0,63.0,2.4,16.5,63.0,52.2,38.58
2018,9,7,8,15,0.0,85.5,2.4,16.85,85.5,71.14,54.22
2018,9,7,8,30,0.0,108.0,2.4,17.2,108.0,91.51,70.82
2018,9,7,8,45,0.5,136.0,2.45,17.55,136.5,117.75,92.02
2018,9,7,9,0,1.0,164.0,2.5,17.9,165.0,144.23,113.1
2018,9,7,9,15,3.0,177.5,2.5,18.2,179.5,158.24,123.98
2018,9,7,9,30,5.0,191.0,2.5,18.5,194.0,172.28,134.82
2018,9,7,9,45,7.5,207.0,2.5,18.85,212.0,189.22,147.87
2018,9,7,10,0,10.0,223.0,2.5,19.2,230.0,206.1,160.76
2018,9,7,10,15,18.5,259.0,2.55,19.4,273.0,248.18,193.55
2018,9,7,10,30,27.0,295.0,2.6,19.6,316.0,310.06,240.99
2018,9,7,10,45,34.0,317.5,2.65,19.85,345.0,337.68,261.54
2018,9,7,11,0,41.0,340.0,2.7,20.1,374.0,364.58,281.48
2018,9,7,11,15,49.0,356.5,2.8,20.25,397.5,385.41,296.99
2018,9,7,11,30,57.0,373.0,2.9,20.4,421.0,405.3,311.75
2018,9,7,11,45,59.5,378.5,3.05,20.55,429.0,407.99,313.59
2018,9,7,12,0,62.0,384.0,3.2,20.7,437.0,410.09,315.09
2018,9,7,12,15,80.5,395.0,3.4,20.8,463.5,430.79,331.1
2018,9,7,12,30,99.0,406.0,3.6,20.9,490.0,449.43,345.42
2018,9,7,12,45,93.0,398.5,3.8,20.95,476.5,429.2,330.27
2018,9,7,13,0,87.0,391.0,4.0,21.0,463.0,409.33,315.45
2018,9,7,13,15,82.0,379.0,4.2,20.95,446.0,386.62,298.56
2018,9,7,13,30,77.0,367.0,4.4,20.9,429.0,364.46,282.04
2018,9,7,13,45,133.5,334.5,4.65,20.9,437.5,368.01,285.94
2018,9,7,14,0,190.0,302.0,4.9,20.9,446.0,359.92,280.17
2018,9,7,14,15,551.5,195.5,5.05,20.75,589.0,443.61,343.96
2018,9,7,14,30,913.0,89.0,5.2,20.6,732.0,477.87,363.83
2018,9,7,14,45,901.5,86.5,5.35,20.5,692.5,413.99,308.14
2018,9,7,15,0,890.0,84.0,5.5,20.4,653.0,350.09,251.36
2018,9,7,15,15,874.5,82.0,5.5,20.4,608.5,285.84,193.87
2018,9,7,15,30,859.0,80.0,5.5,20.4,564.0,222.58,138.98
2018,9,7,15,45,838.0,77.5,5.6,20.05,515.0,153.38,85.4
2018,9,7,16,0,817.0,75.0,5.7,19.7,466.0,92.04,51.29
2018,9,7,16,15,788.5,71.5,5.65,19.35,414.5,58.68,45.63
2018,9,7,16,30,760.0,68.0,5.6,19.0,363.0,56.58,44.02
2018,9,7,16,45,719.5,63.0,5.55,18.7,309.5,53.13,41.15
2018,9,7,17,0,679.0,58.0,5.5,18.4,256.0,49.62,38.13
2018,9,7,17,15,616.0,52.5,5.4,18.0,204.0,41.77,31.18
2018,9,7,17,30,553.0,47.0,5.3,17.6,152.0,37.97,27.59
2018,9,7,17,45,449.5,38.5,5.15,17.15,106.5,31.49,21.43
2018,9,7,18,0,346.0,30.0,5.0,16.7,61.0,25.04,13.74
2018,9,7,18,15,198.0,18.5,4.9,16.5,33.5,15.79,0.0
2018,9,7,18,30,50.0,7.0,4.8,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.65,16.05,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.4,15.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.3,14.45,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.4,14.7,26.0,112.19,0.0
2018,9,8,6,15,349.0,27.0,4.45,15.0,65.5,252.24,182.61
2018,9,8,6,30,495.0,36.0,4.5,15.3,105.0,367.62,298.29
2018,9,8,6,45,471.0,48.0,4.55,15.6,136.5,393.04,325.87
2018,9,8,7,0,447.0,60.0,4.6,15.9,168.0,414.96,347.13
2018,9,8,7,15,312.0,94.5,4.55,16.2,178.5,372.19,311.26
2018,9,8,7,30,177.0,129.0,4.5,16.5,189.0,288.64,240.32
2018,9,8,7,45,225.0,146.5,4.45,16.8,235.5,370.03,306.92
2018,9,8,8,0,273.0,164.0,4.4,17.1,282.0,438.31,361.12
2018,9,8,8,15,298.5,183.0,4.4,17.4,326.5,490.6,400.98
2018,9,8,8,30,324.0,202.0,4.4,17.7,371.0,543.14,440.23
2018,9,8,8,45,461.0,183.5,4.4,17.95,447.5,679.24,544.76
2018,9,8,9,0,598.0,165.0,4.4,18.2,524.0,809.25,639.81
2018,9,8,9,15,718.5,135.0,4.35,18.45,596.0,903.8,704.31
2018,9,8,9,30,839.0,105.0,4.3,18.7,668.0,990.95,762.22
2018,9,8,9,45,872.0,98.5,4.3,18.95,711.0,1010.52,772.76
2018,9,8,10,0,905.0,92.0,4.3,19.2,754.0,1038.99,789.96
2018,9,8,10,15,917.5,91.0,4.35,19.4,785.0,1049.26,795.18
2018,9,8,10,30,930.0,90.0,4.4,19.6,816.0,1055.53,797.96
2018,9,8,10,45,935.0,91.0,4.4,19.75,837.5,1052.33,794.36
2018,9,8,11,0,940.0,92.0,4.4,19.9,859.0,1044.97,788.2
2018,9,8,11,15,942.5,92.5,4.55,20.05,873.0,1030.46,778.71
2018,9,8,11,30,945.0,93.0,4.7,20.2,887.0,1011.91,766.65
2018,9,8,11,45,945.5,93.5,4.8,20.35,892.5,987.52,750.17
2018,9,8,12,0,946.0,94.0,4.9,20.5,898.0,959.36,731.07
2018,9,8,12,15,948.5,92.5,5.05,20.55,896.5,927.27,709.82
2018,9,8,12,30,951.0,91.0,5.2,20.6,895.0,891.57,685.83
2018,9,8,12,45,953.0,88.5,5.35,20.7,886.0,851.02,658.01
2018,9,8,13,0,955.0,86.0,5.5,20.8,877.0,807.2,627.52
2018,9,8,13,15,950.5,85.5,5.65,20.85,858.5,757.55,592.39
2018,9,8,13,30,946.0,85.0,5.8,20.9,840.0,705.52,552.45
2018,9,8,13,45,940.0,83.5,5.9,20.95,814.0,649.51,508.23
2018,9,8,14,0,934.0,82.0,6.0,21.0,788.0,591.78,461.38
2018,9,8,14,15,926.0,81.0,6.05,20.95,755.5,532.01,411.57
2018,9,8,14,30,918.0,80.0,6.1,20.9,723.0,471.23,359.39
2018,9,8,14,45,907.0,78.5,6.15,20.9,684.0,408.16,303.88
2018,9,8,15,0,896.0,77.0,6.2,20.9,645.0,344.97,247.12
2018,9,8,15,15,881.0,75.0,6.2,20.9,601.0,280.56,189.3
2018,9,8,15,30,866.0,73.0,6.2,20.9,557.0,217.09,134.15
2018,9,8,15,45,847.5,71.0,6.2,20.6,509.5,154.39,85.92
2018,9,8,16,0,829.0,69.0,6.2,20.3,462.0,93.54,52.87
2018,9,8,16,15,802.5,66.0,6.2,19.9,411.0,54.85,42.21
2018,9,8,16,30,776.0,63.0,6.2,19.5,360.0,52.98,40.79
2018,9,8,16,45,735.5,59.0,6.15,19.15,307.0,50.16,38.47
2018,9,8,17,0,695.0,55.0,6.1,18.8,254.0,47.34,36.06
2018,9,8,17,15,629.5,50.0,6.05,18.3,202.0,43.5,32.63
2018,9,8,17,30,564.0,45.0,6.0,17.8,150.0,36.48,26.22
2018,9,8,17,45,451.5,37.5,5.9,17.3,104.0,30.76,20.7
2018,9,8,18,0,339.0,30.0,5.8,16.8,58.0,25.19,13.08
2018,9,8,18,15,191.0,18.0,5.75,16.5,31.5,15.36,0.0
2018,9,8,18,30,43.0,6.0,5.7,16.2,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.6,15.95,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.05,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
