Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,9,5,45,82.0,9.0,4.05,14.05,12.0,0.0,0.0
2018,9,9,6,0,164.0,18.0,4.0,14.3,24.0,93.84,0.0
2018,9,9,6,15,307.0,28.5,4.0,14.6,62.5,231.33,164.08
2018,9,9,6,30,450.0,39.0,4.0,14.9,101.0,345.56,279.98
2018,9,9,6,45,392.0,45.5,3.95,15.25,116.5,340.03,282.01
2018,9,9,7,0,334.0,52.0,3.9,15.6,132.0,327.26,274.27
2018,9,9,7,15,170.0,80.5,3.8,15.85,121.5,231.5,193.56
2018,9,9,7,30,6.0,109.0,3.7,16.1,111.0,104.0,82.6
2018,9,9,7,45,38.5,137.0,3.55,16.4,153.5,171.55,139.87
2018,9,9,8,0,71.0,165.0,3.4,16.7,196.0,230.78,188.85
2018,9,9,8,15,137.0,193.0,3.35,17.05,261.0,340.01,277.67
2018,9,9,8,30,203.0,221.0,3.3,17.4,326.0,435.31,352.64
2018,9,9,8,45,206.5,242.0,3.2,17.7,357.5,464.95,373.41
2018,9,9,9,0,210.0,263.0,3.1,18.0,389.0,493.69,393.42
2018,9,9,9,15,275.0,268.5,3.2,18.3,445.0,585.88,462.85
2018,9,9,9,30,340.0,274.0,3.3,18.6,501.0,657.74,515.67
2018,9,9,9,45,517.0,227.0,3.35,18.9,593.5,806.93,625.84
2018,9,9,10,0,694.0,180.0,3.4,19.2,686.0,944.93,721.41
2018,9,9,10,15,793.0,147.5,3.45,19.45,747.0,999.14,755.74
2018,9,9,10,30,892.0,115.0,3.5,19.7,808.0,1045.18,784.87
2018,9,9,10,45,925.5,103.5,3.6,19.95,840.0,1056.91,791.42
2018,9,9,11,0,959.0,92.0,3.7,20.2,872.0,1064.06,795.35
2018,9,9,11,15,954.5,96.0,3.8,20.4,883.5,1046.06,782.83
2018,9,9,11,30,950.0,100.0,3.9,20.6,895.0,1024.08,767.91
2018,9,9,11,45,958.0,97.0,4.05,20.8,903.0,1002.7,753.79
2018,9,9,12,0,966.0,94.0,4.2,21.0,911.0,977.21,736.84
2018,9,9,12,15,944.0,104.5,4.4,21.05,901.5,934.99,709.02
2018,9,9,12,30,922.0,115.0,4.6,21.1,892.0,890.26,679.7
2018,9,9,12,45,911.5,118.5,4.8,21.2,878.5,846.08,650.2
2018,9,9,13,0,901.0,122.0,5.0,21.3,865.0,799.59,618.51
2018,9,9,13,15,924.0,108.5,5.2,21.25,856.0,759.46,590.33
2018,9,9,13,30,947.0,95.0,5.4,21.2,847.0,714.53,556.83
2018,9,9,13,45,940.5,93.5,5.6,21.15,820.5,657.92,513.01
2018,9,9,14,0,934.0,92.0,5.8,21.1,794.0,599.63,466.44
2018,9,9,14,15,925.0,91.0,5.9,20.95,761.0,539.11,416.5
2018,9,9,14,30,916.0,90.0,6.0,20.8,728.0,477.69,364.18
2018,9,9,14,45,904.0,88.5,6.1,20.7,688.5,414.11,308.55
2018,9,9,15,0,892.0,87.0,6.2,20.6,649.0,350.53,251.7
2018,9,9,15,15,876.0,84.5,6.2,20.6,604.0,285.47,193.45
2018,9,9,15,30,860.0,82.0,6.2,20.6,559.0,221.48,138.05
2018,9,9,15,45,838.5,79.0,6.25,20.2,509.5,151.83,84.53
2018,9,9,16,0,817.0,76.0,6.3,19.8,460.0,90.0,51.04
2018,9,9,16,15,787.5,72.0,6.25,19.45,407.5,59.24,46.13
2018,9,9,16,30,758.0,68.0,6.2,19.1,355.0,56.75,44.17
2018,9,9,16,45,715.5,63.5,6.15,18.75,301.5,53.69,41.64
2018,9,9,17,0,673.0,59.0,6.1,18.4,248.0,50.62,39.0
2018,9,9,17,15,606.5,53.0,5.95,17.95,196.0,42.3,31.6
2018,9,9,17,30,540.0,47.0,5.8,17.5,144.0,38.13,27.65
2018,9,9,17,45,427.5,38.0,5.7,17.0,99.0,31.24,21.03
2018,9,9,18,0,315.0,29.0,5.6,16.5,54.0,24.38,11.47
2018,9,9,18,15,168.5,16.5,5.45,16.25,28.5,14.08,0.0
2018,9,9,18,30,22.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,9,18,45,11.0,2.0,5.2,15.75,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.5,8.5,4.25,13.95,11.5,0.0,0.0
2018,9,10,6,0,179.0,17.0,4.3,14.2,23.0,100.44,0.0
2018,9,10,6,15,322.0,27.0,4.3,14.5,61.0,237.39,164.61
2018,9,10,6,30,465.0,37.0,4.3,14.8,99.0,353.08,285.98
2018,9,10,6,45,533.0,45.0,4.3,15.15,147.0,431.13,356.85
2018,9,10,7,0,601.0,53.0,4.3,15.5,195.0,514.84,428.58
2018,9,10,7,15,661.5,58.0,4.2,15.75,249.5,589.18,487.99
2018,9,10,7,30,722.0,63.0,4.1,16.0,304.0,672.09,551.29
2018,9,10,7,45,754.5,67.5,3.95,16.3,356.5,733.65,595.53
2018,9,10,8,0,787.0,72.0,3.8,16.6,409.0,794.88,637.94
2018,9,10,8,15,810.5,75.5,3.7,16.95,459.0,845.97,671.64
2018,9,10,8,30,834.0,79.0,3.6,17.3,509.0,895.27,703.19
2018,9,10,8,45,850.5,82.5,3.5,17.65,555.5,925.23,720.37
2018,9,10,9,0,867.0,86.0,3.4,18.0,602.0,962.46,742.46
2018,9,10,9,15,882.5,87.0,3.4,18.35,644.0,992.58,760.01
2018,9,10,9,30,898.0,88.0,3.4,18.7,686.0,1019.41,775.27
2018,9,10,9,45,904.0,91.0,3.4,19.05,720.0,1035.44,783.22
2018,9,10,10,0,910.0,94.0,3.4,19.4,754.0,1047.52,788.7
2018,9,10,10,15,911.0,98.5,3.45,19.65,781.5,1052.17,790.09
2018,9,10,10,30,912.0,103.0,3.5,19.9,809.0,1052.64,788.93
2018,9,10,10,45,922.5,101.5,3.55,20.2,832.5,1051.95,787.04
2018,9,10,11,0,933.0,100.0,3.6,20.5,856.0,1047.1,782.56
2018,9,10,11,15,941.5,98.0,3.7,20.7,871.5,1035.54,774.45
2018,9,10,11,30,950.0,96.0,3.8,20.9,887.0,1019.8,763.7
2018,9,10,11,45,950.5,97.0,3.9,21.1,893.0,995.55,747.3
2018,9,10,12,0,951.0,98.0,4.0,21.3,899.0,967.47,728.38
2018,9,10,12,15,949.0,98.5,4.1,21.4,896.0,933.03,705.35
2018,9,10,12,30,947.0,99.0,4.2,21.5,893.0,895.22,679.89
2018,9,10,12,45,942.5,99.5,4.35,21.6,881.5,852.23,650.84
2018,9,10,13,0,938.0,100.0,4.5,21.7,870.0,806.45,619.74
2018,9,10,13,15,933.0,99.0,4.65,21.65,851.0,756.35,584.89
2018,9,10,13,30,928.0,98.0,4.8,21.6,832.0,703.98,545.82
2018,9,10,13,45,920.5,97.5,4.95,21.6,805.5,648.51,503.05
2018,9,10,14,0,913.0,97.0,5.1,21.6,779.0,591.49,457.68
2018,9,10,14,15,903.5,95.0,5.3,21.45,745.5,530.91,408.41
2018,9,10,14,30,894.0,93.0,5.5,21.3,712.0,469.57,356.74
2018,9,10,14,45,881.0,92.0,5.7,21.15,673.0,407.25,302.65
2018,9,10,15,0,868.0,91.0,5.9,21.0,634.0,345.07,247.38
2018,9,10,15,15,851.5,88.0,5.9,21.0,589.0,276.42,186.66
2018,9,10,15,30,835.0,85.0,5.9,21.0,544.0,212.7,131.78
2018,9,10,15,45,812.0,82.0,6.2,20.4,495.0,149.83,84.15
2018,9,10,16,0,789.0,79.0,6.5,19.8,446.0,89.63,52.09
2018,9,10,16,15,756.5,76.0,6.55,19.4,394.5,62.02,48.57
2018,9,10,16,30,724.0,73.0,6.6,19.0,343.0,60.46,47.44
2018,9,10,16,45,677.0,67.5,6.65,18.55,289.5,52.05,40.24
2018,9,10,17,0,630.0,62.0,6.7,18.1,236.0,48.58,37.23
2018,9,10,17,15,558.5,56.0,6.65,17.6,185.5,44.52,33.57
2018,9,10,17,30,487.0,50.0,6.6,17.1,135.0,40.54,29.73
2018,9,10,17,45,368.0,39.5,6.55,16.55,91.0,32.5,22.02
2018,9,10,18,0,249.0,29.0,6.5,16.0,47.0,24.43,10.06
2018,9,10,18,15,131.5,15.5,6.45,15.8,24.5,13.23,0.0
2018,9,10,18,30,14.0,2.0,6.4,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.3,15.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.05,13.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.0,8.0,6.3,14.15,10.0,0.0,0.0
2018,9,11,6,0,136.0,16.0,6.4,14.3,20.0,79.16,0.0
2018,9,11,6,15,284.0,27.0,6.45,14.55,57.5,216.21,145.64
2018,9,11,6,30,432.0,38.0,6.5,14.8,95.0,335.51,272.93
2018,9,11,6,45,515.0,46.0,6.6,15.05,144.0,421.79,352.03
2018,9,11,7,0,598.0,54.0,6.7,15.3,193.0,515.16,433.61
2018,9,11,7,15,650.0,59.5,6.6,15.55,245.5,588.46,494.02
2018,9,11,7,30,702.0,65.0,6.5,15.8,298.0,659.83,550.25
2018,9,11,7,45,736.5,70.0,6.4,16.05,350.5,722.93,597.9
2018,9,11,8,0,771.0,75.0,6.3,16.3,403.0,785.88,643.88
2018,9,11,8,15,796.0,79.0,6.25,16.55,453.5,838.42,680.88
2018,9,11,8,30,821.0,83.0,6.2,16.8,504.0,889.29,715.85
2018,9,11,8,45,838.0,86.0,6.15,17.05,550.0,929.21,742.09
2018,9,11,9,0,855.0,89.0,6.1,17.3,596.0,966.35,765.99
2018,9,11,9,15,868.5,91.0,6.0,17.55,637.0,984.3,775.48
2018,9,11,9,30,882.0,93.0,5.9,17.8,678.0,1010.0,790.62
2018,9,11,9,45,892.5,94.5,5.85,18.05,713.5,1028.5,800.88
2018,9,11,10,0,903.0,96.0,5.8,18.3,749.0,1043.21,808.55
2018,9,11,10,15,911.5,97.5,5.75,18.4,778.5,1051.94,812.62
2018,9,11,10,30,920.0,99.0,5.7,18.5,808.0,1056.6,814.02
2018,9,11,10,45,925.5,99.0,5.65,18.65,829.0,1052.42,809.27
2018,9,11,11,0,931.0,99.0,5.6,18.8,850.0,1044.13,801.89
2018,9,11,11,15,935.5,98.5,5.65,18.9,864.0,1030.21,791.69
2018,9,11,11,30,940.0,98.0,5.7,19.0,878.0,1012.25,778.8
2018,9,11,11,45,942.5,97.5,5.75,19.05,884.0,988.41,762.05
2018,9,11,12,0,945.0,97.0,5.8,19.1,890.0,960.73,742.65
2018,9,11,12,15,947.5,95.5,5.9,19.1,888.5,928.3,720.29
2018,9,11,12,30,950.0,94.0,6.0,19.1,887.0,892.28,695.25
2018,9,11,12,45,951.5,91.0,6.1,19.1,877.0,850.51,665.88
2018,9,11,13,0,953.0,88.0,6.2,19.1,867.0,805.54,633.92
2018,9,11,13,15,950.0,87.0,6.3,19.05,849.0,756.24,598.22
2018,9,11,13,30,947.0,86.0,6.4,19.0,831.0,704.44,557.79
2018,9,11,13,45,942.5,84.0,6.5,18.95,805.0,648.54,513.11
2018,9,11,14,0,938.0,82.0,6.6,18.9,779.0,590.76,465.63
2018,9,11,14,15,930.0,81.0,6.65,18.75,746.5,530.53,414.81
2018,9,11,14,30,922.0,80.0,6.7,18.6,714.0,469.29,361.58
2018,9,11,14,45,911.0,78.0,6.75,18.45,674.5,405.36,304.71
2018,9,11,15,0,900.0,76.0,6.8,18.3,635.0,341.34,246.59
2018,9,11,15,15,884.5,74.5,6.8,18.3,590.5,276.82,187.96
2018,9,11,15,30,869.0,73.0,6.8,18.3,546.0,213.29,132.35
2018,9,11,15,45,847.5,70.5,6.75,17.95,497.0,149.59,83.59
2018,9,11,16,0,826.0,68.0,6.7,17.6,448.0,81.55,45.82
2018,9,11,16,15,795.0,65.5,6.65,17.35,396.0,54.61,42.5
2018,9,11,16,30,764.0,63.0,6.6,17.1,344.0,53.08,41.33
2018,9,11,16,45,719.0,58.5,6.55,16.85,290.5,49.85,38.58
2018,9,11,17,0,674.0,54.0,6.5,16.6,237.0,46.6,35.71
2018,9,11,17,15,602.0,49.0,6.4,16.3,185.5,39.28,29.1
2018,9,11,17,30,530.0,44.0,6.3,16.0,134.0,35.8,25.69
2018,9,11,17,45,407.0,35.0,6.2,15.7,90.0,28.81,18.83
2018,9,11,18,0,284.0,26.0,6.1,15.4,46.0,21.88,6.55
2018,9,11,18,15,150.5,14.5,6.05,15.2,24.0,12.38,0.0
2018,9,11,18,30,17.0,3.0,6.0,15.0,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.9,14.85,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.65,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.4,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.1,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.3,19.0,78.03,0.0
2018,9,12,6,15,275.0,26.5,4.85,14.55,55.0,210.14,135.95
2018,9,12,6,30,415.0,38.0,4.9,14.8,91.0,326.21,263.81
2018,9,12,6,45,437.5,49.5,5.0,15.1,129.0,376.73,312.83
2018,9,12,7,0,460.0,61.0,5.1,15.4,167.0,428.61,359.44
2018,9,12,7,15,430.0,81.5,5.05,15.55,200.0,446.43,375.24
2018,9,12,7,30,400.0,102.0,5.0,15.7,233.0,466.33,390.9
2018,9,12,7,45,439.0,114.0,5.0,15.85,280.5,528.37,440.6
2018,9,12,8,0,478.0,126.0,5.0,16.0,328.0,591.82,489.86
2018,9,12,8,15,426.0,155.5,4.95,16.25,352.0,595.43,488.92
2018,9,12,8,30,374.0,185.0,4.9,16.5,376.0,571.94,467.52
2018,9,12,8,45,369.0,208.0,4.8,16.75,411.0,601.66,487.92
2018,9,12,9,0,364.0,231.0,4.7,17.0,446.0,629.16,506.06
2018,9,12,9,15,417.0,232.5,4.65,17.25,495.0,708.75,564.49
2018,9,12,9,30,470.0,234.0,4.6,17.5,544.0,767.16,606.23
2018,9,12,9,45,533.0,224.0,4.6,17.75,593.5,821.69,645.29
2018,9,12,10,0,596.0,214.0,4.6,18.0,643.0,882.53,688.01
2018,9,12,10,15,581.5,230.5,4.6,18.15,662.5,875.0,680.22
2018,9,12,10,30,567.0,247.0,4.6,18.3,682.0,872.38,676.31
2018,9,12,10,45,542.5,267.0,4.65,18.5,692.5,860.26,665.67
2018,9,12,11,0,518.0,287.0,4.7,18.7,703.0,845.24,653.15
2018,9,12,11,15,560.0,274.5,4.8,18.75,731.0,859.68,664.46
2018,9,12,11,30,602.0,262.0,4.9,18.8,759.0,874.54,675.76
2018,9,12,11,45,578.5,273.0,4.95,18.85,753.5,838.58,649.12
2018,9,12,12,0,555.0,284.0,5.0,18.9,748.0,805.36,624.48
2018,9,12,12,15,539.5,291.5,5.1,18.9,741.5,774.36,601.84
2018,9,12,12,30,524.0,299.0,5.2,18.9,735.0,741.87,577.88
2018,9,12,12,45,595.0,261.5,5.35,18.9,750.5,738.31,577.17
2018,9,12,13,0,666.0,224.0,5.5,18.9,766.0,725.96,569.42
2018,9,12,13,15,764.5,172.5,5.55,18.8,781.0,711.25,559.72
2018,9,12,13,30,863.0,121.0,5.6,18.7,796.0,680.35,537.04
2018,9,12,13,45,862.0,116.5,5.7,18.65,772.0,628.19,495.62
2018,9,12,14,0,861.0,112.0,5.8,18.6,748.0,574.03,451.45
2018,9,12,14,15,783.0,134.5,5.85,18.45,693.5,503.93,393.68
2018,9,12,14,30,705.0,157.0,5.9,18.3,639.0,436.77,337.57
2018,9,12,14,45,596.5,181.5,5.95,18.15,573.0,368.56,280.88
2018,9,12,15,0,488.0,206.0,6.0,18.0,507.0,309.25,232.06
2018,9,12,15,15,323.5,217.0,6.0,18.0,410.5,241.96,180.45
2018,9,12,15,30,159.0,228.0,6.0,18.0,314.0,196.99,149.82
2018,9,12,15,45,226.0,196.5,6.1,17.45,306.0,163.39,120.84
2018,9,12,16,0,293.0,165.0,6.2,16.9,298.0,125.06,93.45
2018,9,12,16,15,299.0,145.5,6.2,16.65,267.5,103.07,85.1
2018,9,12,16,30,305.0,126.0,6.2,16.4,237.0,91.15,74.96
2018,9,12,16,45,445.0,93.5,6.15,16.15,227.0,68.23,54.95
2018,9,12,17,0,585.0,61.0,6.1,15.9,217.0,47.68,36.76
2018,9,12,17,15,477.0,55.0,6.0,15.65,163.5,43.45,32.85
2018,9,12,17,30,369.0,49.0,5.9,15.4,110.0,39.43,28.87
2018,9,12,17,45,252.0,36.0,5.75,15.2,71.0,27.83,17.88
2018,9,12,18,0,135.0,23.0,5.6,15.0,32.0,17.86,2.05
2018,9,12,18,15,67.5,11.5,5.45,14.9,16.0,9.82,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.5,3.25,14.4,7.0,0.0,0.0
2018,9,13,6,0,56.0,13.0,3.3,14.6,14.0,38.24,0.0
2018,9,13,6,15,229.5,25.0,3.5,14.85,51.0,183.5,112.37
2018,9,13,6,30,403.0,37.0,3.7,15.1,88.0,318.78,256.15
2018,9,13,6,45,494.0,44.0,3.85,15.35,136.0,407.61,336.35
2018,9,13,7,0,585.0,51.0,4.0,15.6,184.0,504.24,419.08
2018,9,13,7,15,607.0,60.0,4.1,15.85,229.0,559.28,463.94
2018,9,13,7,30,629.0,69.0,4.2,16.1,274.0,614.38,506.89
2018,9,13,7,45,600.5,88.5,4.25,16.35,311.0,640.56,525.82
2018,9,13,8,0,572.0,108.0,4.3,16.6,348.0,661.31,540.0
2018,9,13,8,15,622.0,109.5,4.3,16.8,400.0,727.04,587.76
2018,9,13,8,30,672.0,111.0,4.3,17.0,452.0,792.94,634.2
2018,9,13,8,45,758.0,96.5,4.25,17.25,514.5,867.54,685.52
2018,9,13,9,0,844.0,82.0,4.2,17.5,577.0,937.37,732.13
2018,9,13,9,15,863.0,82.5,4.15,17.7,619.5,969.77,751.7
2018,9,13,9,30,882.0,83.0,4.1,17.9,662.0,999.09,769.23
2018,9,13,9,45,889.0,86.0,4.05,18.1,696.5,1015.84,778.05
2018,9,13,10,0,896.0,89.0,4.0,18.3,731.0,1028.72,784.38
2018,9,13,10,15,904.0,90.5,4.0,18.45,760.0,1036.88,788.13
2018,9,13,10,30,912.0,92.0,4.0,18.6,789.0,1041.01,789.33
2018,9,13,10,45,917.5,92.5,3.95,18.75,810.5,1037.37,785.12
2018,9,13,11,0,923.0,93.0,3.9,18.9,832.0,1029.65,778.38
2018,9,13,11,15,927.0,93.0,3.95,18.95,845.5,1015.82,768.67
2018,9,13,11,30,931.0,93.0,4.0,19.0,859.0,997.98,756.39
2018,9,13,11,45,932.5,93.0,4.0,19.1,864.5,973.85,739.47
2018,9,13,12,0,934.0,93.0,4.0,19.2,870.0,945.95,720.06
2018,9,13,12,15,914.0,103.5,4.05,19.2,862.0,906.3,693.07
2018,9,13,12,30,894.0,114.0,4.1,19.2,854.0,864.12,664.19
2018,9,13,12,45,837.0,141.0,4.2,19.2,826.5,813.9,629.58
2018,9,13,13,0,780.0,168.0,4.3,19.2,799.0,755.77,587.19
2018,9,13,13,15,704.0,199.5,4.4,19.2,759.5,692.96,539.61
2018,9,13,13,30,628.0,231.0,4.5,19.2,720.0,629.7,491.05
2018,9,13,13,45,605.0,229.5,4.6,19.15,687.5,575.16,449.13
2018,9,13,14,0,582.0,228.0,4.7,19.1,655.0,519.25,405.17
2018,9,13,14,15,691.5,173.0,4.75,18.95,658.5,489.89,380.39
2018,9,13,14,30,801.0,118.0,4.8,18.8,662.0,446.29,342.0
2018,9,13,14,45,723.0,134.5,4.9,18.7,604.0,375.9,282.83
2018,9,13,15,0,645.0,151.0,5.0,18.6,546.0,315.49,231.53
2018,9,13,15,15,630.0,142.5,5.0,18.6,504.5,259.05,182.03
2018,9,13,15,30,615.0,134.0,5.0,18.6,463.0,204.2,135.42
2018,9,13,15,45,667.0,109.0,5.05,18.25,435.5,145.84,88.12
2018,9,13,16,0,719.0,84.0,5.1,17.9,408.0,86.7,53.69
2018,9,13,16,15,732.0,72.5,5.1,17.65,368.0,59.38,46.66
2018,9,13,16,30,745.0,61.0,5.1,17.4,328.0,51.47,39.88
2018,9,13,16,45,699.5,56.5,5.1,17.15,275.5,48.21,37.09
2018,9,13,17,0,654.0,52.0,5.1,16.9,223.0,44.93,34.18
2018,9,13,17,15,581.5,46.5,5.0,16.55,172.5,37.33,27.31
2018,9,13,17,30,509.0,41.0,4.9,16.2,122.0,33.41,23.47
2018,9,13,17,45,377.5,32.0,4.8,15.9,79.5,26.35,16.38
2018,9,13,18,0,246.0,23.0,4.7,15.6,37.0,19.35,0.0
2018,9,13,18,15,123.0,11.5,4.6,15.35,18.5,9.82,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,5,45,10.0,3.5,2.4,13.35,3.5,0.0,0.0
2018,9,14,6,0,20.0,7.0,2.4,13.5,7.0,15.7,0.0
2018,9,14,6,15,19.0,20.5,2.55,13.8,21.5,30.49,13.01
2018,9,14,6,30,18.0,34.0,2.7,14.1,36.0,45.11,31.82
2018,9,14,6,45,27.5,54.0,2.8,14.4,59.0,74.41,57.77
2018,9,14,7,0,37.0,74.0,2.9,14.7,82.0,103.52,83.31
2018,9,14,7,15,77.5,99.5,2.95,14.95,122.5,177.36,146.76
2018,9,14,7,30,118.0,125.0,3.0,15.2,163.0,241.46,200.89
2018,9,14,7,45,112.0,147.5,3.0,15.45,188.5,265.31,219.59
2018,9,14,8,0,106.0,170.0,3.0,15.7,214.0,288.03,236.94
2018,9,14,8,15,91.0,190.0,3.0,15.95,231.0,279.99,229.04
2018,9,14,8,30,76.0,210.0,3.0,16.2,248.0,288.0,233.94
2018,9,14,8,45,106.0,234.5,2.95,16.5,293.0,343.36,277.8
2018,9,14,9,0,136.0,259.0,2.9,16.8,338.0,420.28,337.05
2018,9,14,9,15,174.5,278.0,2.9,17.1,387.0,479.12,381.6
2018,9,14,9,30,213.0,297.0,2.9,17.4,436.0,538.13,425.44
2018,9,14,9,45,230.0,312.0,2.9,17.65,469.5,570.26,448.04
2018,9,14,10,0,247.0,327.0,2.9,17.9,503.0,623.56,485.68
2018,9,14,10,15,267.5,335.0,2.9,18.15,532.5,648.9,502.97
2018,9,14,10,30,288.0,343.0,2.9,18.4,562.0,672.66,519.17
2018,9,14,10,45,398.0,315.0,2.9,18.6,627.0,764.99,586.66
2018,9,14,11,0,508.0,287.0,2.9,18.8,692.0,835.83,637.31
2018,9,14,11,15,609.0,247.0,2.95,19.0,740.5,885.33,672.78
2018,9,14,11,30,710.0,207.0,3.0,19.2,789.0,924.46,700.03
2018,9,14,11,45,696.0,213.0,3.05,19.35,786.5,894.36,678.78
2018,9,14,12,0,682.0,219.0,3.1,19.5,784.0,861.77,655.88
2018,9,14,12,15,519.0,288.5,3.25,19.6,717.5,753.62,576.61
2018,9,14,12,30,356.0,358.0,3.4,19.7,651.0,645.09,495.7
2018,9,14,12,45,341.0,359.0,3.5,19.75,637.0,612.94,472.52
2018,9,14,13,0,326.0,360.0,3.6,19.8,623.0,580.7,448.56
2018,9,14,13,15,297.0,359.5,3.75,19.8,594.5,537.47,416.19
2018,9,14,13,30,268.0,359.0,3.9,19.8,566.0,496.02,384.81
2018,9,14,13,45,369.5,307.0,4.0,19.8,582.5,491.15,382.13
2018,9,14,14,0,471.0,255.0,4.1,19.8,599.0,481.02,373.91
2018,9,14,14,15,686.5,168.5,4.2,19.7,644.5,482.93,373.1
2018,9,14,14,30,902.0,82.0,4.3,19.6,690.0,458.65,348.61
2018,9,14,14,45,889.5,80.5,4.4,19.45,650.5,395.61,293.62
2018,9,14,15,0,877.0,79.0,4.5,19.3,611.0,332.7,237.55
2018,9,14,15,15,860.5,76.5,4.5,19.3,566.5,268.44,180.19
2018,9,14,15,30,844.0,74.0,4.5,19.3,522.0,205.37,126.02
2018,9,14,15,45,821.5,71.0,4.7,18.9,473.0,136.79,74.43
2018,9,14,16,0,799.0,68.0,4.9,18.5,424.0,76.15,44.15
2018,9,14,16,15,734.5,68.5,4.95,18.2,365.0,56.43,43.99
2018,9,14,16,30,670.0,69.0,5.0,17.9,306.0,52.46,40.68
2018,9,14,16,45,582.5,66.5,5.05,17.6,248.5,50.92,39.41
2018,9,14,17,0,495.0,64.0,5.1,17.3,191.0,49.67,38.28
2018,9,14,17,15,410.0,56.0,5.1,16.95,144.5,44.2,33.25
2018,9,14,17,30,325.0,48.0,5.1,16.6,98.0,36.85,26.34
2018,9,14,17,45,225.5,34.0,5.1,16.25,62.5,26.29,16.05
2018,9,14,18,0,126.0,20.0,5.1,15.9,27.0,15.57,0.0
2018,9,14,18,15,63.0,10.0,5.05,15.7,13.5,8.54,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.5,6.5,4.05,14.0,8.0,0.0,0.0
2018,9,15,6,0,133.0,13.0,4.1,14.1,16.0,75.97,0.0
2018,9,15,6,15,284.0,24.0,4.2,14.3,51.5,210.6,112.71
2018,9,15,6,30,435.0,35.0,4.3,14.5,87.0,337.32,270.54
2018,9,15,6,45,439.0,45.0,4.45,14.7,120.0,374.9,310.58
2018,9,15,7,0,443.0,55.0,4.6,14.9,153.0,412.0,345.58
2018,9,15,7,15,261.5,88.0,4.6,15.15,150.0,314.3,264.59
2018,9,15,7,30,80.0,121.0,4.6,15.4,147.0,191.6,158.72
2018,9,15,7,45,111.0,144.5,4.65,15.65,187.0,261.18,217.05
2018,9,15,8,0,142.0,168.0,4.7,15.9,227.0,317.38,263.04
2018,9,15,8,15,188.0,187.5,4.7,16.1,275.5,383.29,316.43
2018,9,15,8,30,234.0,207.0,4.7,16.3,324.0,471.35,385.79
2018,9,15,8,45,185.0,231.0,4.7,16.55,329.0,435.37,354.3
2018,9,15,9,0,136.0,255.0,4.7,16.8,334.0,416.1,336.08
2018,9,15,9,15,128.5,274.0,4.7,17.0,353.0,429.25,344.85
2018,9,15,9,30,121.0,293.0,4.7,17.2,372.0,441.38,352.69
2018,9,15,9,45,98.0,297.5,4.75,17.4,363.5,398.03,317.44
2018,9,15,10,0,75.0,302.0,4.8,17.6,355.0,376.11,298.82
2018,9,15,10,15,199.0,311.0,4.8,17.75,460.0,530.68,421.17
2018,9,15,10,30,323.0,320.0,4.8,17.9,565.0,683.37,536.97
2018,9,15,10,45,338.0,326.5,4.85,18.05,589.0,698.1,546.52
2018,9,15,11,0,353.0,333.0,4.9,18.2,613.0,710.69,555.19
2018,9,15,11,15,429.5,309.0,4.95,18.25,655.5,767.71,598.17
2018,9,15,11,30,506.0,285.0,5.0,18.3,698.0,801.9,624.32
2018,9,15,11,45,696.5,203.0,5.05,18.4,775.0,884.71,687.6
2018,9,15,12,0,887.0,121.0,5.1,18.5,852.0,931.1,720.06
2018,9,15,12,15,900.5,114.5,5.15,18.5,854.5,904.47,701.22
2018,9,15,12,30,914.0,108.0,5.2,18.5,857.0,873.75,679.87
2018,9,15,12,45,719.0,190.5,5.3,18.5,775.0,770.9,604.56
2018,9,15,13,0,524.0,273.0,5.4,18.5,693.0,659.65,518.34
2018,9,15,13,15,706.0,191.5,5.45,18.45,743.5,686.08,541.07
2018,9,15,13,30,888.0,110.0,5.5,18.4,794.0,684.2,540.87
2018,9,15,13,45,843.0,123.5,5.55,18.4,755.0,622.86,491.55
2018,9,15,14,0,798.0,137.0,5.6,18.4,716.0,560.26,440.56
2018,9,15,14,15,859.5,107.5,5.65,18.3,705.5,514.47,401.57
2018,9,15,14,30,921.0,78.0,5.7,18.2,695.0,461.87,354.91
2018,9,15,14,45,910.5,76.5,5.75,18.1,656.0,398.41,298.38
2018,9,15,15,0,900.0,75.0,5.8,18.0,617.0,334.81,240.6
2018,9,15,15,15,884.0,73.0,5.8,18.0,572.0,269.64,181.64
2018,9,15,15,30,868.0,71.0,5.8,18.0,527.0,205.57,126.07
2018,9,15,15,45,847.0,67.5,5.95,17.65,477.5,141.19,77.81
2018,9,15,16,0,826.0,64.0,6.1,17.3,428.0,79.12,47.32
2018,9,15,16,15,796.0,60.5,6.1,17.05,376.0,51.13,39.55
2018,9,15,16,30,766.0,57.0,6.1,16.8,324.0,48.69,37.54
2018,9,15,16,45,721.0,53.0,6.15,16.5,271.0,45.7,34.97
2018,9,15,17,0,676.0,49.0,6.2,16.2,218.0,42.72,32.29
2018,9,15,17,15,602.5,43.5,6.1,15.85,167.5,38.3,28.17
2018,9,15,17,30,529.0,38.0,6.0,15.5,117.0,31.18,21.47
2018,9,15,17,45,381.0,29.0,5.9,15.2,74.0,23.97,13.91
2018,9,15,18,0,233.0,20.0,5.8,14.9,31.0,16.85,0.0
2018,9,15,18,15,116.5,10.0,5.6,14.7,15.5,8.54,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,5,45,69.5,6.0,2.9,13.65,7.5,0.0,0.0
2018,9,16,6,0,139.0,12.0,2.9,13.9,15.0,78.25,0.0
2018,9,16,6,15,295.5,22.5,3.05,14.3,50.5,214.84,103.02
2018,9,16,6,30,452.0,33.0,3.2,14.7,86.0,346.1,275.57
2018,9,16,6,45,539.0,39.5,3.35,15.1,134.5,427.79,351.77
2018,9,16,7,0,626.0,46.0,3.5,15.5,183.0,524.22,433.52
2018,9,16,7,15,680.0,50.5,3.5,15.8,235.5,599.63,493.93
2018,9,16,7,30,734.0,55.0,3.5,16.1,288.0,677.43,553.32
2018,9,16,7,45,769.5,58.0,3.45,16.35,340.0,739.69,598.41
2018,9,16,8,0,805.0,61.0,3.4,16.6,392.0,801.81,641.77
2018,9,16,8,15,829.5,63.5,3.4,16.9,442.0,843.26,668.92
2018,9,16,8,30,854.0,66.0,3.4,17.2,492.0,892.04,700.83
2018,9,16,8,45,872.0,68.5,3.35,17.5,538.5,932.54,725.86
2018,9,16,9,0,890.0,71.0,3.3,17.8,585.0,970.28,748.6
2018,9,16,9,15,903.5,72.0,3.3,18.05,626.0,998.55,765.09
2018,9,16,9,30,917.0,73.0,3.3,18.3,667.0,1023.37,779.23
2018,9,16,9,45,926.5,74.5,3.3,18.55,702.5,1041.07,788.6
2018,9,16,10,0,936.0,76.0,3.3,18.8,738.0,1054.82,795.46
2018,9,16,10,15,943.0,77.0,3.3,18.95,766.5,1061.33,797.94
2018,9,16,10,30,950.0,78.0,3.3,19.1,795.0,1063.66,797.87
2018,9,16,10,45,955.0,78.5,3.3,19.3,816.0,1059.14,793.31
2018,9,16,11,0,960.0,79.0,3.3,19.5,837.0,1050.4,786.17
2018,9,16,11,15,962.5,80.0,3.3,19.65,850.5,1035.53,775.32
2018,9,16,11,30,965.0,81.0,3.3,19.8,864.0,1016.53,761.9
2018,9,16,11,45,953.0,87.5,3.35,19.9,865.0,985.9,741.32
2018,9,16,12,0,941.0,94.0,3.4,20.0,866.0,951.86,718.48
2018,9,16,12,15,946.5,91.0,3.45,20.05,865.0,920.16,697.32
2018,9,16,12,30,952.0,88.0,3.5,20.1,864.0,884.69,673.45
2018,9,16,12,45,955.0,85.0,3.6,20.1,855.0,843.59,645.9
2018,9,16,13,0,958.0,82.0,3.7,20.1,846.0,799.14,615.72
2018,9,16,13,15,946.5,84.5,3.8,20.05,824.5,746.71,579.04
2018,9,16,13,30,935.0,87.0,3.9,20.0,803.0,692.49,538.15
2018,9,16,13,45,865.5,111.0,4.0,20.0,756.0,621.6,483.14
2018,9,16,14,0,796.0,135.0,4.1,20.0,709.0,556.48,431.33
2018,9,16,14,15,859.0,105.0,4.2,19.85,698.5,510.96,393.51
2018,9,16,14,30,922.0,75.0,4.3,19.7,688.0,458.29,347.77
2018,9,16,14,45,910.0,73.5,4.4,19.6,648.5,394.24,291.81
2018,9,16,15,0,898.0,72.0,4.5,19.5,609.0,330.25,234.61
2018,9,16,15,15,882.0,70.0,4.5,19.5,564.0,265.24,176.5
2018,9,16,15,30,866.0,68.0,4.5,19.5,519.0,201.35,121.74
2018,9,16,15,45,844.0,65.0,4.7,19.05,469.5,137.46,74.63
2018,9,16,16,0,822.0,62.0,4.9,18.6,420.0,75.98,45.43
2018,9,16,16,15,791.0,59.0,4.95,18.3,368.5,50.0,38.37
2018,9,16,16,30,760.0,56.0,5.0,18.0,317.0,47.91,36.68
2018,9,16,16,45,713.0,52.0,5.05,17.7,264.0,44.88,34.07
2018,9,16,17,0,666.0,48.0,5.1,17.4,211.0,41.88,31.37
2018,9,16,17,15,590.5,42.5,5.0,17.0,161.0,37.44,27.24
2018,9,16,17,30,515.0,37.0,4.9,16.6,111.0,30.38,20.6
2018,9,16,17,45,368.5,27.5,4.85,16.2,69.5,22.73,12.46
2018,9,16,18,0,222.0,18.0,4.8,15.8,28.0,15.36,0.0
2018,9,16,18,15,111.0,9.0,4.7,15.65,14.0,7.68,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,5,45,58.5,5.5,3.15,13.8,6.5,0.0,0.0
2018,9,17,6,0,117.0,11.0,3.2,14.0,13.0,66.81,0.0
2018,9,17,6,15,283.5,21.5,3.35,14.3,48.5,206.67,84.96
2018,9,17,6,30,450.0,32.0,3.5,14.6,84.0,344.6,273.78
2018,9,17,6,45,440.0,36.0,3.7,14.9,108.5,365.19,301.44
2018,9,17,7,0,430.0,40.0,3.9,15.2,133.0,383.5,321.32
2018,9,17,7,15,227.0,71.5,3.9,15.45,122.0,285.28,239.27
2018,9,17,7,30,24.0,103.0,3.9,15.7,111.0,124.37,100.5
2018,9,17,7,45,77.0,133.5,3.9,15.9,164.0,203.4,168.15
2018,9,17,8,0,130.0,164.0,3.9,16.1,217.0,303.16,250.61
2018,9,17,8,15,127.0,187.0,3.95,16.3,244.0,329.08,270.12
2018,9,17,8,30,124.0,210.0,4.0,16.5,271.0,354.04,288.73
2018,9,17,8,45,160.0,229.5,4.0,16.7,316.5,411.0,333.64
2018,9,17,9,0,196.0,249.0,4.0,16.9,362.0,468.82,378.23
2018,9,17,9,15,208.0,268.0,4.05,17.1,395.5,502.47,402.84
2018,9,17,9,30,220.0,287.0,4.1,17.3,429.0,535.34,426.69
2018,9,17,9,45,216.0,306.0,4.15,17.45,451.5,550.94,436.88
2018,9,17,10,0,212.0,325.0,4.2,17.6,474.0,565.17,446.1
2018,9,17,10,15,329.5,303.0,4.3,17.75,545.5,677.85,532.52
2018,9,17,10,30,447.0,281.0,4.4,17.9,617.0,788.49,614.65
2018,9,17,10,45,437.0,288.5,4.5,18.0,624.5,777.97,605.57
2018,9,17,11,0,427.0,296.0,4.6,18.1,632.0,765.21,595.66
2018,9,17,11,15,299.5,339.0,4.75,18.15,576.5,654.12,511.04
2018,9,17,11,30,172.0,382.0,4.9,18.2,521.0,546.64,427.5
2018,9,17,11,45,134.5,384.5,5.0,18.2,493.5,504.63,395.01
2018,9,17,12,0,97.0,387.0,5.1,18.2,466.0,447.97,351.03
2018,9,17,12,15,92.5,382.0,5.25,18.2,457.0,431.69,338.73
2018,9,17,12,30,88.0,377.0,5.4,18.2,448.0,415.54,326.38
2018,9,17,12,45,112.5,377.0,5.5,18.15,467.0,438.65,344.87
2018,9,17,13,0,137.0,377.0,5.6,18.1,486.0,445.96,351.1
2018,9,17,13,15,147.0,367.5,5.7,18.05,481.5,431.92,340.58
2018,9,17,13,30,157.0,358.0,5.8,18.0,477.0,416.69,329.01
2018,9,17,13,45,370.0,284.5,5.85,17.9,553.0,471.63,373.95
2018,9,17,14,0,583.0,211.0,5.9,17.8,629.0,506.0,400.03
2018,9,17,14,15,745.5,147.5,5.95,17.65,656.0,490.85,385.11
2018,9,17,14,30,908.0,84.0,6.0,17.5,683.0,458.88,353.92
2018,9,17,14,45,896.5,81.5,6.0,17.4,643.5,394.8,296.6
2018,9,17,15,0,885.0,79.0,6.0,17.3,604.0,330.76,238.31
2018,9,17,15,15,867.5,77.0,6.0,17.3,558.5,266.06,179.72
2018,9,17,15,30,850.0,75.0,6.0,17.3,513.0,202.65,124.87
2018,9,17,15,45,826.5,71.5,6.0,16.95,463.5,133.33,72.91
2018,9,17,16,0,803.0,68.0,6.0,16.6,414.0,71.95,43.64
2018,9,17,16,15,770.0,64.5,6.0,16.35,362.0,54.04,42.26
2018,9,17,16,30,737.0,61.0,6.0,16.1,310.0,51.73,40.36
2018,9,17,16,45,687.5,56.5,5.95,15.85,257.5,48.46,37.51
2018,9,17,17,0,638.0,52.0,5.9,15.6,205.0,45.22,34.55
2018,9,17,17,15,556.0,45.5,5.8,15.35,155.0,36.76,26.79
2018,9,17,17,30,474.0,39.0,5.7,15.1,105.0,32.03,22.09
2018,9,17,17,45,326.0,28.5,5.6,14.8,65.0,23.64,12.73
2018,9,17,18,0,178.0,18.0,5.5,14.5,25.0,15.36,0.0
2018,9,17,18,15,89.0,9.0,5.4,14.4,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,5,45,34.0,5.0,3.65,13.7,5.5,0.0,0.0
2018,9,18,6,0,68.0,10.0,3.7,13.8,11.0,42.01,0.0
2018,9,18,6,15,203.5,24.0,3.85,14.0,43.5,163.7,52.59
2018,9,18,6,30,339.0,38.0,4.0,14.2,76.0,284.18,225.44
2018,9,18,6,45,348.5,38.5,4.1,14.4,95.5,309.87,256.56
2018,9,18,7,0,358.0,39.0,4.2,14.6,115.0,332.14,279.63
2018,9,18,7,15,179.0,35.5,4.2,14.8,73.5,195.57,165.28
2018,9,18,7,30,0.0,32.0,4.2,15.0,32.0,26.4,16.97
2018,9,18,7,45,0.0,63.0,4.15,15.2,63.0,52.19,38.97
2018,9,18,8,0,0.0,94.0,4.1,15.4,94.0,80.43,62.69
2018,9,18,8,15,0.0,95.5,4.1,15.65,95.5,80.9,62.81
2018,9,18,8,30,0.0,97.0,4.1,15.9,97.0,81.69,63.2
2018,9,18,8,45,0.0,104.5,4.1,16.1,104.5,88.22,68.38
2018,9,18,9,0,0.0,112.0,4.1,16.3,112.0,94.78,73.54
2018,9,18,9,15,2.5,146.0,4.1,16.5,147.5,128.62,101.2
2018,9,18,9,30,5.0,180.0,4.1,16.7,183.0,162.97,128.89
2018,9,18,9,45,7.0,193.0,4.1,16.9,197.5,176.6,139.55
2018,9,18,10,0,9.0,206.0,4.1,17.1,212.0,190.19,150.15
2018,9,18,10,15,10.0,216.0,4.1,17.25,223.0,199.81,157.51
2018,9,18,10,30,11.0,226.0,4.1,17.4,234.0,209.36,164.81
2018,9,18,10,45,14.0,247.0,4.1,17.55,257.5,231.22,181.92
2018,9,18,11,0,17.0,268.0,4.1,17.7,281.0,252.83,198.69
2018,9,18,11,15,16.0,265.0,4.1,17.8,277.5,247.58,194.24
2018,9,18,11,30,15.0,262.0,4.1,17.9,274.0,242.44,189.97
2018,9,18,11,45,15.5,263.0,4.1,18.0,275.5,242.44,189.85
2018,9,18,12,0,16.0,264.0,4.1,18.1,277.0,242.36,189.67
2018,9,18,12,15,17.5,271.5,4.2,18.15,285.5,248.87,194.8
2018,9,18,12,30,19.0,279.0,4.3,18.2,294.0,255.06,199.71
2018,9,18,12,45,26.5,292.5,4.4,18.2,313.5,281.17,220.42
2018,9,18,13,0,34.0,306.0,4.5,18.2,333.0,295.05,231.48
2018,9,18,13,15,26.5,286.0,4.65,18.2,306.5,267.43,209.88
2018,9,18,13,30,19.0,266.0,4.8,18.2,280.0,235.52,184.85
2018,9,18,13,45,149.5,246.0,4.95,18.15,352.5,303.26,240.39
2018,9,18,14,0,280.0,226.0,5.1,18.1,425.0,347.72,275.46
2018,9,18,14,15,578.5,160.0,5.25,18.0,547.0,421.04,330.7
2018,9,18,14,30,877.0,94.0,5.4,17.9,669.0,453.12,348.53
2018,9,18,14,45,862.5,92.0,5.55,17.75,629.0,390.06,292.59
2018,9,18,15,0,848.0,90.0,5.7,17.6,589.0,324.11,233.5
2018,9,18,15,15,829.0,87.5,5.7,17.6,544.0,260.0,175.9
2018,9,18,15,30,810.0,85.0,5.7,17.6,499.0,197.58,122.29
2018,9,18,15,45,782.0,82.0,5.85,17.2,449.5,135.85,77.01
2018,9,18,16,0,754.0,79.0,6.0,16.8,400.0,77.56,50.0
2018,9,18,16,15,713.5,76.0,6.05,16.45,348.5,57.37,45.19
2018,9,18,16,30,673.0,73.0,6.1,16.1,297.0,55.95,44.09
2018,9,18,16,45,614.0,67.5,6.1,15.8,244.5,52.52,41.11
2018,9,18,17,0,555.0,62.0,6.1,15.5,192.0,49.14,38.0
2018,9,18,17,15,463.0,53.5,6.0,15.15,143.5,43.1,32.34
2018,9,18,17,30,371.0,45.0,5.9,14.8,95.0,37.09,26.38
2018,9,18,17,45,237.0,31.5,5.85,14.5,58.0,24.5,12.62
2018,9,18,18,0,103.0,18.0,5.8,14.2,21.0,15.36,0.0
2018,9,18,18,15,51.5,9.0,5.65,14.05,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.35,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
