Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,1,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,19,5,45,22.0,5.0,3.85,12.95,5.0,0.0,0.0
2018,9,19,6,0,44.0,10.0,3.9,13.1,10.0,30.27,0.0
2018,9,19,6,15,162.0,25.5,3.9,13.4,41.0,144.26,30.67
2018,9,19,6,30,280.0,41.0,3.9,13.7,72.0,254.57,200.96
2018,9,19,6,45,342.0,51.5,3.85,13.95,109.5,319.19,263.83
2018,9,19,7,0,404.0,62.0,3.8,14.2,147.0,395.34,330.85
2018,9,19,7,15,222.5,89.0,3.55,14.45,138.0,289.78,243.31
2018,9,19,7,30,41.0,116.0,3.3,14.7,129.0,156.49,128.26
2018,9,19,7,45,59.5,139.5,3.05,14.95,161.5,198.12,163.47
2018,9,19,8,0,78.0,163.0,2.8,15.2,194.0,240.63,198.31
2018,9,19,8,15,98.0,185.5,2.6,15.5,230.0,283.94,233.03
2018,9,19,8,30,118.0,208.0,2.4,15.8,266.0,347.31,282.63
2018,9,19,8,45,236.0,213.0,2.2,16.15,342.5,485.59,391.67
2018,9,19,9,0,354.0,218.0,2.0,16.5,419.0,608.56,483.79
2018,9,19,9,15,566.5,173.5,1.9,16.85,522.5,793.9,618.23
2018,9,19,9,30,779.0,129.0,1.8,17.2,626.0,964.51,730.13
2018,9,19,9,45,806.5,127.0,1.75,17.6,666.0,994.91,744.95
2018,9,19,10,0,834.0,125.0,1.7,18.0,706.0,1021.78,758.92
2018,9,19,10,15,826.5,133.0,1.75,18.4,728.5,1020.44,756.08
2018,9,19,10,30,819.0,141.0,1.8,18.8,751.0,1015.08,751.13
2018,9,19,10,45,833.0,140.5,1.85,19.2,775.5,1018.31,751.97
2018,9,19,11,0,847.0,140.0,1.9,19.6,800.0,1017.43,750.19
2018,9,19,11,15,880.0,128.0,2.0,19.95,823.5,1005.91,742.46
2018,9,19,11,30,913.0,116.0,2.1,20.3,847.0,1003.19,740.66
2018,9,19,11,45,914.0,116.5,2.2,20.6,852.0,978.56,724.62
2018,9,19,12,0,915.0,117.0,2.3,20.9,857.0,950.26,706.32
2018,9,19,12,15,914.5,116.5,2.45,21.05,853.5,916.11,684.87
2018,9,19,12,30,914.0,116.0,2.6,21.2,850.0,878.67,660.92
2018,9,19,12,45,911.0,115.5,2.75,21.35,838.5,836.12,633.12
2018,9,19,13,0,908.0,115.0,2.9,21.5,827.0,790.81,602.99
2018,9,19,13,15,903.0,113.0,3.1,21.55,807.0,740.18,567.43
2018,9,19,13,30,898.0,111.0,3.3,21.6,787.0,687.44,528.64
2018,9,19,13,45,890.5,109.5,3.5,21.6,760.0,631.76,486.41
2018,9,19,14,0,883.0,108.0,3.7,21.6,733.0,574.67,441.56
2018,9,19,14,15,871.5,106.5,3.9,21.5,699.0,514.48,392.88
2018,9,19,14,30,860.0,105.0,4.1,21.4,665.0,452.86,341.37
2018,9,19,14,45,844.5,102.0,4.25,21.3,624.0,388.46,286.08
2018,9,19,15,0,829.0,99.0,4.4,21.2,583.0,324.78,230.27
2018,9,19,15,15,808.5,96.0,4.4,21.2,537.5,260.98,174.36
2018,9,19,15,30,788.0,93.0,4.4,21.2,492.0,199.13,122.52
2018,9,19,15,45,759.0,89.5,4.7,20.8,442.5,138.3,79.02
2018,9,19,16,0,730.0,86.0,5.0,20.4,393.0,75.41,48.74
2018,9,19,16,15,688.5,81.5,5.05,20.0,341.0,61.23,47.9
2018,9,19,16,30,647.0,77.0,5.1,19.6,289.0,58.88,46.03
2018,9,19,16,45,587.0,70.5,5.1,19.2,237.0,54.83,42.54
2018,9,19,17,0,527.0,64.0,5.1,18.8,185.0,50.78,38.89
2018,9,19,17,15,434.0,54.0,5.05,18.25,136.5,43.56,32.27
2018,9,19,17,30,341.0,44.0,5.0,17.7,88.0,36.29,25.24
2018,9,19,17,45,211.5,29.5,4.95,17.1,52.5,22.94,10.25
2018,9,19,18,0,82.0,15.0,4.9,16.5,17.0,12.8,0.0
2018,9,19,18,15,41.0,7.5,4.75,16.3,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,5,45,32.0,4.5,2.1,15.2,5.0,0.0,0.0
2018,9,20,6,0,64.0,9.0,2.1,15.3,10.0,39.38,0.0
2018,9,20,6,15,200.5,22.5,2.1,15.8,41.0,159.02,13.13
2018,9,20,6,30,337.0,36.0,2.1,16.3,72.0,282.26,218.74
2018,9,20,6,45,437.0,45.5,2.1,16.85,119.0,377.85,306.17
2018,9,20,7,0,537.0,55.0,2.1,17.4,166.0,482.05,393.26
2018,9,20,7,15,594.0,62.0,2.05,17.85,217.0,558.7,453.7
2018,9,20,7,30,651.0,69.0,2.0,18.3,268.0,638.32,513.04
2018,9,20,7,45,698.0,73.0,1.95,18.75,321.5,707.99,562.12
2018,9,20,8,0,745.0,77.0,1.9,19.2,375.0,773.51,606.1
2018,9,20,8,15,774.5,81.0,1.85,19.7,425.5,828.99,641.23
2018,9,20,8,30,804.0,85.0,1.8,20.2,476.0,883.03,674.25
2018,9,20,8,45,825.0,88.0,1.7,20.7,522.5,925.82,698.1
2018,9,20,9,0,846.0,91.0,1.6,21.2,569.0,965.97,719.59
2018,9,20,9,15,864.0,92.0,1.55,21.65,611.0,997.67,735.9
2018,9,20,9,30,882.0,93.0,1.5,22.1,653.0,1014.24,742.38
2018,9,20,9,45,896.0,94.0,1.45,22.55,689.5,1034.88,751.62
2018,9,20,10,0,910.0,95.0,1.4,23.0,726.0,1051.75,758.41
2018,9,20,10,15,917.5,96.5,1.45,23.35,754.5,1058.61,761.08
2018,9,20,10,30,925.0,98.0,1.5,23.7,783.0,1061.37,761.47
2018,9,20,10,45,930.5,98.5,1.5,24.0,804.0,1056.81,756.82
2018,9,20,11,0,936.0,99.0,1.5,24.3,825.0,1048.1,749.86
2018,9,20,11,15,939.5,100.0,1.6,24.45,838.5,1033.83,741.66
2018,9,20,11,30,943.0,101.0,1.7,24.6,852.0,1015.48,730.95
2018,9,20,11,45,944.0,100.5,1.8,24.75,856.5,989.21,715.19
2018,9,20,12,0,945.0,100.0,1.9,24.9,861.0,959.19,696.98
2018,9,20,12,15,944.5,99.5,2.0,24.95,857.5,924.23,675.66
2018,9,20,12,30,944.0,99.0,2.1,25.0,854.0,885.88,651.88
2018,9,20,12,45,942.0,98.5,2.2,25.05,842.5,843.1,624.82
2018,9,20,13,0,940.0,98.0,2.3,25.1,831.0,797.39,595.38
2018,9,20,13,15,935.0,97.5,2.35,25.05,811.5,746.84,560.91
2018,9,20,13,30,930.0,97.0,2.4,25.0,792.0,694.04,522.74
2018,9,20,13,45,922.5,95.0,2.5,24.95,764.0,636.38,480.12
2018,9,20,14,0,915.0,93.0,2.6,24.9,736.0,577.27,434.87
2018,9,20,14,15,905.0,91.5,2.65,24.8,702.0,516.2,386.37
2018,9,20,14,30,895.0,90.0,2.7,24.7,668.0,454.45,335.6
2018,9,20,14,45,881.0,88.0,2.7,24.55,627.5,390.47,281.52
2018,9,20,15,0,867.0,86.0,2.7,24.4,587.0,326.85,226.53
2018,9,20,15,15,848.5,82.5,2.7,24.4,541.0,257.48,167.13
2018,9,20,15,30,830.0,79.0,2.7,24.4,495.0,193.13,114.1
2018,9,20,15,45,804.5,76.0,2.75,24.05,445.5,130.45,70.1
2018,9,20,16,0,779.0,73.0,2.8,23.7,396.0,70.84,44.78
2018,9,20,16,15,742.5,68.5,2.8,23.2,344.0,57.16,43.78
2018,9,20,16,30,706.0,64.0,2.8,22.7,292.0,54.18,41.39
2018,9,20,16,45,651.0,58.5,2.8,22.15,239.5,46.08,34.45
2018,9,20,17,0,596.0,53.0,2.8,21.6,187.0,42.37,31.15
2018,9,20,17,15,507.0,45.0,2.75,20.9,138.0,36.43,25.74
2018,9,20,17,30,418.0,37.0,2.7,20.2,89.0,30.5,19.98
2018,9,20,17,45,270.0,25.5,2.7,19.5,53.0,21.25,7.59
2018,9,20,18,0,122.0,14.0,2.7,18.8,17.0,11.95,0.0
2018,9,20,18,15,61.0,7.0,2.65,18.55,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,1.15,14.85,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,1.1,14.9,9.0,41.96,0.0
2018,9,21,6,15,208.0,21.5,1.25,15.3,39.5,161.54,0.0
2018,9,21,6,30,347.0,34.0,1.4,15.7,70.0,287.21,220.88
2018,9,21,6,45,444.0,43.0,1.5,16.1,116.5,380.37,307.47
2018,9,21,7,0,541.0,52.0,1.6,16.5,163.0,482.03,392.79
2018,9,21,7,15,602.5,58.5,1.65,16.9,214.5,561.39,455.41
2018,9,21,7,30,664.0,65.0,1.7,17.3,266.0,644.19,517.51
2018,9,21,7,45,642.5,78.0,1.75,17.65,301.5,669.03,534.39
2018,9,21,8,0,621.0,91.0,1.8,18.0,337.0,689.55,547.72
2018,9,21,8,15,456.0,137.5,1.9,18.45,331.0,607.27,484.63
2018,9,21,8,30,291.0,184.0,2.0,18.9,325.0,499.91,399.36
2018,9,21,8,45,412.0,176.0,2.05,19.4,396.5,632.59,499.57
2018,9,21,9,0,533.0,168.0,2.1,19.9,468.0,748.21,582.01
2018,9,21,9,15,427.0,215.5,2.1,20.3,467.0,704.72,544.75
2018,9,21,9,30,321.0,263.0,2.1,20.7,466.0,633.41,489.1
2018,9,21,9,45,323.5,279.0,2.1,21.15,493.0,653.36,501.8
2018,9,21,10,0,326.0,295.0,2.1,21.6,520.0,671.48,512.41
2018,9,21,10,15,364.5,292.5,2.1,21.85,553.5,703.4,534.36
2018,9,21,10,30,403.0,290.0,2.1,22.1,587.0,754.26,568.59
2018,9,21,10,45,365.5,315.0,2.1,22.4,590.0,715.31,538.88
2018,9,21,11,0,328.0,340.0,2.1,22.7,593.0,695.32,522.71
2018,9,21,11,15,315.0,345.5,2.1,22.85,591.5,677.22,509.07
2018,9,21,11,30,302.0,351.0,2.1,23.0,590.0,657.94,494.64
2018,9,21,11,45,225.5,360.5,2.15,23.1,539.5,565.69,427.64
2018,9,21,12,0,149.0,370.0,2.2,23.2,489.0,494.92,374.98
2018,9,21,12,15,119.0,367.5,2.2,23.15,462.5,456.23,346.38
2018,9,21,12,30,89.0,365.0,2.2,23.1,436.0,405.9,308.92
2018,9,21,12,45,76.0,352.5,2.25,23.1,412.5,376.31,287.04
2018,9,21,13,0,63.0,340.0,2.3,23.1,389.0,348.01,265.87
2018,9,21,13,15,58.0,330.0,2.35,22.9,374.0,328.84,251.82
2018,9,21,13,30,53.0,320.0,2.4,22.7,359.0,310.23,238.07
2018,9,21,13,45,184.5,285.0,2.45,22.55,415.0,356.83,275.24
2018,9,21,14,0,316.0,250.0,2.5,22.4,471.0,386.38,297.52
2018,9,21,14,15,596.0,170.5,2.55,22.2,562.0,436.09,332.64
2018,9,21,14,30,876.0,91.0,2.6,22.0,653.0,446.09,333.23
2018,9,21,14,45,862.0,89.0,2.6,21.75,613.0,383.23,279.27
2018,9,21,15,0,848.0,87.0,2.6,21.5,573.0,317.46,222.22
2018,9,21,15,15,828.5,84.0,2.6,21.5,527.5,252.86,166.05
2018,9,21,15,30,809.0,81.0,2.6,21.5,482.0,190.04,113.88
2018,9,21,15,45,782.5,77.5,2.55,21.0,433.0,128.25,70.35
2018,9,21,16,0,756.0,74.0,2.5,20.5,384.0,69.71,45.69
2018,9,21,16,15,718.0,69.5,2.5,20.05,332.5,57.81,44.95
2018,9,21,16,30,680.0,65.0,2.5,19.6,281.0,50.39,38.62
2018,9,21,16,45,623.0,59.0,2.5,19.2,229.0,46.35,35.13
2018,9,21,17,0,566.0,53.0,2.5,18.8,177.0,42.3,31.45
2018,9,21,17,15,475.0,45.0,2.45,18.25,129.5,36.4,25.97
2018,9,21,17,30,384.0,37.0,2.4,17.7,82.0,30.53,20.1
2018,9,21,17,45,243.0,25.0,2.4,17.15,48.5,20.9,5.51
2018,9,21,18,0,102.0,13.0,2.4,16.6,15.0,11.1,0.0
2018,9,21,18,15,51.0,6.5,2.4,16.35,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,5,45,29.5,4.5,2.0,13.1,4.5,0.0,0.0
2018,9,22,6,0,59.0,9.0,2.0,13.2,9.0,37.09,0.0
2018,9,22,6,15,194.5,22.0,2.0,13.5,38.5,153.05,0.0
2018,9,22,6,30,330.0,35.0,2.0,13.8,68.0,277.96,214.26
2018,9,22,6,45,388.0,39.5,2.0,14.1,101.0,340.08,278.28
2018,9,22,7,0,446.0,44.0,2.0,14.4,134.0,404.97,336.01
2018,9,22,7,15,223.0,46.5,1.9,14.7,91.5,248.4,208.36
2018,9,22,7,30,0.0,49.0,1.8,15.0,49.0,40.52,28.97
2018,9,22,7,45,0.0,71.5,1.7,15.3,71.5,59.73,45.39
2018,9,22,8,0,0.0,94.0,1.6,15.6,94.0,80.83,62.99
2018,9,22,8,15,0.0,110.5,1.55,16.0,110.5,95.98,75.31
2018,9,22,8,30,0.0,127.0,1.5,16.4,127.0,111.1,87.42
2018,9,22,8,45,2.5,151.0,1.45,16.75,152.5,136.15,107.63
2018,9,22,9,0,5.0,175.0,1.4,17.1,178.0,161.32,127.57
2018,9,22,9,15,11.5,199.0,1.45,17.5,206.0,190.5,150.63
2018,9,22,9,30,18.0,223.0,1.5,17.9,234.0,219.75,173.4
2018,9,22,9,45,25.0,247.0,1.55,18.25,263.5,249.47,196.27
2018,9,22,10,0,32.0,271.0,1.6,18.6,293.0,300.58,235.3
2018,9,22,10,15,46.5,296.0,1.7,18.9,329.5,339.86,265.04
2018,9,22,10,30,61.0,321.0,1.8,19.2,366.0,378.47,293.93
2018,9,22,10,45,59.5,328.5,1.95,19.45,373.5,380.88,295.09
2018,9,22,11,0,58.0,336.0,2.1,19.7,381.0,383.03,296.27
2018,9,22,11,15,58.5,343.0,2.35,19.85,389.0,386.29,298.7
2018,9,22,11,30,59.0,350.0,2.6,20.0,397.0,389.15,300.82
2018,9,22,11,45,60.5,353.0,2.8,20.1,401.0,388.41,300.3
2018,9,22,12,0,62.0,356.0,3.0,20.2,405.0,387.25,299.5
2018,9,22,12,15,72.0,361.0,3.2,20.2,418.0,394.92,305.74
2018,9,22,12,30,82.0,366.0,3.4,20.2,431.0,401.37,311.02
2018,9,22,12,45,90.0,364.0,3.65,20.25,434.5,398.3,309.08
2018,9,22,13,0,98.0,362.0,3.9,20.3,438.0,394.2,306.34
2018,9,22,13,15,99.0,353.0,4.05,20.25,428.0,377.87,294.13
2018,9,22,13,30,100.0,344.0,4.2,20.2,418.0,361.33,281.67
2018,9,22,13,45,209.5,296.0,4.3,20.15,443.5,380.69,298.02
2018,9,22,14,0,319.0,248.0,4.4,20.1,469.0,386.0,302.09
2018,9,22,14,15,605.5,167.5,4.4,20.05,562.0,437.27,339.0
2018,9,22,14,30,892.0,87.0,4.4,20.0,655.0,447.83,339.61
2018,9,22,14,45,878.5,84.5,4.4,19.9,614.5,383.79,283.29
2018,9,22,15,0,865.0,82.0,4.4,19.8,574.0,320.08,226.45
2018,9,22,15,15,845.5,80.0,4.4,19.8,528.5,251.89,166.4
2018,9,22,15,30,826.0,78.0,4.4,19.8,483.0,188.85,113.35
2018,9,22,15,45,800.0,74.5,4.3,19.55,433.5,126.05,68.77
2018,9,22,16,0,774.0,71.0,4.2,19.3,384.0,66.42,44.07
2018,9,22,16,15,736.5,66.5,4.2,19.0,332.0,55.72,43.33
2018,9,22,16,30,699.0,62.0,4.2,18.7,280.0,52.69,40.79
2018,9,22,16,45,640.5,56.5,4.2,18.4,228.0,44.65,33.73
2018,9,22,17,0,582.0,51.0,4.2,18.1,176.0,40.9,30.27
2018,9,22,17,15,485.5,43.5,4.25,17.65,128.0,35.32,25.02
2018,9,22,17,30,389.0,36.0,4.3,17.2,80.0,29.82,19.34
2018,9,22,17,45,236.5,23.5,4.35,16.7,46.0,19.67,2.11
2018,9,22,18,0,84.0,11.0,4.4,16.2,12.0,9.39,0.0
2018,9,22,18,15,42.0,5.5,4.35,16.0,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,3.2,13.6,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,3.2,13.7,6.0,24.61,0.0
2018,9,23,6,15,170.0,21.0,3.35,14.05,35.5,140.14,0.0
2018,9,23,6,30,301.0,36.0,3.5,14.4,65.0,261.02,199.63
2018,9,23,6,45,362.5,44.0,3.65,14.7,100.5,329.03,269.91
2018,9,23,7,0,424.0,52.0,3.8,15.0,136.0,400.72,334.01
2018,9,23,7,15,227.0,77.0,3.8,15.3,123.5,278.81,233.87
2018,9,23,7,30,30.0,102.0,3.8,15.6,111.0,130.87,106.2
2018,9,23,7,45,100.0,130.0,3.75,15.85,167.5,237.96,197.53
2018,9,23,8,0,170.0,158.0,3.7,16.1,224.0,334.49,277.38
2018,9,23,8,15,213.0,175.0,3.65,16.4,269.0,395.55,326.07
2018,9,23,8,30,256.0,192.0,3.6,16.7,314.0,478.71,390.59
2018,9,23,8,45,330.0,198.5,3.55,16.95,372.0,560.24,453.42
2018,9,23,9,0,404.0,205.0,3.5,17.2,430.0,666.08,532.13
2018,9,23,9,15,444.0,210.5,3.5,17.5,474.5,716.84,567.81
2018,9,23,9,30,484.0,216.0,3.5,17.8,519.0,766.5,602.39
2018,9,23,9,45,608.0,185.0,3.5,18.05,586.5,867.56,674.67
2018,9,23,10,0,732.0,154.0,3.5,18.3,654.0,959.23,736.08
2018,9,23,10,15,816.5,128.0,3.5,18.5,707.0,1004.65,764.7
2018,9,23,10,30,901.0,102.0,3.5,18.7,760.0,1041.1,787.36
2018,9,23,10,45,908.5,102.5,3.5,18.9,781.5,1038.41,783.71
2018,9,23,11,0,916.0,103.0,3.5,19.1,803.0,1031.62,777.82
2018,9,23,11,15,920.0,103.0,3.6,19.25,816.0,1016.74,767.59
2018,9,23,11,30,924.0,103.0,3.7,19.4,829.0,997.89,754.82
2018,9,23,11,45,915.0,108.5,3.8,19.55,830.5,968.87,735.17
2018,9,23,12,0,906.0,114.0,3.9,19.7,832.0,936.5,713.24
2018,9,23,12,15,915.5,108.0,4.15,19.65,831.0,905.44,693.46
2018,9,23,12,30,925.0,102.0,4.4,19.6,830.0,870.52,670.74
2018,9,23,12,45,933.0,96.5,4.6,19.6,821.5,831.1,644.61
2018,9,23,13,0,941.0,91.0,4.8,19.6,813.0,788.04,615.41
2018,9,23,13,15,936.0,90.0,5.0,19.5,793.0,736.89,578.83
2018,9,23,13,30,931.0,89.0,5.2,19.4,773.0,683.51,538.17
2018,9,23,13,45,923.5,88.0,5.4,19.3,745.5,626.69,493.47
2018,9,23,14,0,916.0,87.0,5.6,19.2,718.0,568.38,446.04
2018,9,23,14,15,905.5,85.5,5.6,19.05,683.5,507.0,394.27
2018,9,23,14,30,895.0,84.0,5.6,18.9,649.0,445.03,340.41
2018,9,23,14,45,880.0,83.0,5.65,18.75,609.0,381.58,284.05
2018,9,23,15,0,865.0,82.0,5.7,18.6,569.0,318.61,227.12
2018,9,23,15,15,845.5,79.5,5.7,18.6,523.5,250.04,166.11
2018,9,23,15,30,826.0,77.0,5.7,18.6,478.0,186.61,112.35
2018,9,23,15,45,799.5,73.5,5.45,18.25,428.5,123.81,67.75
2018,9,23,16,0,773.0,70.0,5.2,17.9,379.0,64.25,50.87
2018,9,23,16,15,733.0,66.0,5.05,17.65,327.0,55.4,43.3
2018,9,23,16,30,693.0,62.0,4.9,17.4,275.0,52.75,41.06
2018,9,23,16,45,632.0,57.0,4.8,17.1,223.0,45.08,34.28
2018,9,23,17,0,571.0,52.0,4.7,16.8,171.0,41.77,31.16
2018,9,23,17,15,469.5,44.0,4.55,16.45,123.5,35.81,25.51
2018,9,23,17,30,368.0,36.0,4.4,16.1,76.0,29.93,19.29
2018,9,23,17,45,219.5,23.0,4.3,15.7,43.5,19.35,0.0
2018,9,23,18,0,71.0,10.0,4.2,15.3,11.0,8.54,0.0
2018,9,23,18,15,35.5,5.0,4.1,15.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,24,5,45,22.0,3.0,0.4,13.15,3.0,0.0,0.0
2018,9,24,6,0,44.0,6.0,0.3,13.2,6.0,5.12,0.0
2018,9,24,6,15,191.0,20.0,0.35,13.45,36.0,147.97,0.0
2018,9,24,6,30,338.0,34.0,0.4,13.7,66.0,282.64,211.05
2018,9,24,6,45,404.0,40.0,0.5,13.95,102.0,352.56,283.44
2018,9,24,7,0,470.0,46.0,0.6,14.2,138.0,426.28,347.26
2018,9,24,7,15,235.0,63.0,0.65,14.55,109.0,283.84,234.28
2018,9,24,7,30,0.0,80.0,0.7,14.9,80.0,70.63,54.27
2018,9,24,7,45,7.5,108.5,0.75,15.25,111.5,105.45,84.13
2018,9,24,8,0,15.0,137.0,0.8,15.6,143.0,140.73,113.27
2018,9,24,8,15,18.0,154.0,0.8,16.05,162.0,159.08,127.76
2018,9,24,8,30,21.0,171.0,0.8,16.5,181.0,177.58,142.17
2018,9,24,8,45,36.0,197.5,0.8,17.0,216.5,236.68,189.03
2018,9,24,9,0,51.0,224.0,0.8,17.5,252.0,279.73,221.97
2018,9,24,9,15,67.5,249.0,0.85,17.95,289.0,322.51,254.3
2018,9,24,9,30,84.0,274.0,0.9,18.4,326.0,365.19,285.93
2018,9,24,9,45,91.0,291.0,0.9,18.9,350.5,388.37,301.94
2018,9,24,10,0,98.0,308.0,0.9,19.4,375.0,411.12,317.56
2018,9,24,10,15,139.5,325.0,0.95,19.8,424.0,490.32,375.43
2018,9,24,10,30,181.0,342.0,1.0,20.2,473.0,546.17,414.96
2018,9,24,10,45,208.5,349.5,1.05,20.55,504.5,575.51,435.15
2018,9,24,11,0,236.0,357.0,1.1,20.9,536.0,603.12,454.18
2018,9,24,11,15,229.0,364.0,1.2,21.1,540.0,594.56,447.61
2018,9,24,11,30,222.0,371.0,1.3,21.3,544.0,585.06,440.7
2018,9,24,11,45,183.0,376.0,1.45,21.45,519.5,543.12,410.34
2018,9,24,12,0,144.0,381.0,1.6,21.6,495.0,502.39,380.64
2018,9,24,12,15,113.5,370.0,1.7,21.65,459.5,454.82,345.89
2018,9,24,12,30,83.0,359.0,1.8,21.7,424.0,395.96,302.44
2018,9,24,12,45,84.5,355.5,1.95,21.7,421.0,386.44,296.04
2018,9,24,13,0,86.0,352.0,2.1,21.7,418.0,376.55,289.02
2018,9,24,13,15,96.5,344.5,2.2,21.6,416.5,368.79,283.75
2018,9,24,13,30,107.0,337.0,2.3,21.5,415.0,359.84,277.44
2018,9,24,13,45,243.0,293.5,2.4,21.45,462.0,403.63,311.97
2018,9,24,14,0,379.0,250.0,2.5,21.4,509.0,423.99,326.93
2018,9,24,14,15,639.5,168.5,2.55,21.2,580.0,452.42,345.7
2018,9,24,14,30,900.0,87.0,2.6,21.0,651.0,448.21,335.48
2018,9,24,14,45,885.0,85.0,2.65,20.8,610.0,383.52,279.76
2018,9,24,15,0,870.0,83.0,2.7,20.6,569.0,319.34,223.51
2018,9,24,15,15,850.0,80.5,2.7,20.6,523.0,250.41,163.64
2018,9,24,15,30,830.0,78.0,2.7,20.6,477.0,186.6,110.76
2018,9,24,15,45,801.5,74.5,2.7,20.1,426.5,123.38,67.0
2018,9,24,16,0,773.0,71.0,2.7,19.6,376.0,63.67,50.0
2018,9,24,16,15,731.5,67.0,2.75,19.2,323.5,56.3,43.82
2018,9,24,16,30,690.0,63.0,2.8,18.8,271.0,53.68,41.64
2018,9,24,16,45,627.0,57.0,2.8,18.4,218.5,45.16,34.15
2018,9,24,17,0,564.0,51.0,2.8,18.0,166.0,41.03,30.34
2018,9,24,17,15,462.0,42.5,2.7,17.5,118.5,34.63,24.33
2018,9,24,17,30,360.0,34.0,2.6,17.0,71.0,28.27,17.57
2018,9,24,17,45,214.5,21.5,2.55,16.45,40.0,18.1,0.0
2018,9,24,18,0,69.0,9.0,2.5,15.9,9.0,7.68,0.0
2018,9,24,18,15,34.5,4.5,2.35,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,5,45,23.5,3.0,1.4,13.4,3.0,0.0,0.0
2018,9,25,6,0,47.0,6.0,1.4,13.5,6.0,5.12,0.0
2018,9,25,6,15,193.5,18.5,1.35,13.8,34.0,123.0,0.0
2018,9,25,6,30,340.0,31.0,1.3,14.1,62.0,282.27,209.51
2018,9,25,6,45,445.0,39.5,1.25,14.45,108.0,379.66,306.55
2018,9,25,7,0,550.0,48.0,1.2,14.8,154.0,486.38,395.88
2018,9,25,7,15,319.5,50.5,1.15,15.1,116.5,339.73,281.25
2018,9,25,7,30,89.0,53.0,1.1,15.4,79.0,141.86,116.87
2018,9,25,7,45,44.5,75.0,1.1,15.75,88.0,107.67,87.29
2018,9,25,8,0,0.0,97.0,1.1,16.1,97.0,84.26,65.66
2018,9,25,8,15,0.0,107.5,1.2,16.5,107.5,93.33,72.97
2018,9,25,8,30,0.0,118.0,1.3,16.9,118.0,102.47,80.18
2018,9,25,8,45,0.5,135.5,1.4,17.3,136.0,119.08,93.44
2018,9,25,9,0,1.0,153.0,1.5,17.7,154.0,135.69,106.53
2018,9,25,9,15,3.5,169.5,1.6,18.05,172.0,153.27,120.39
2018,9,25,9,30,6.0,186.0,1.7,18.4,190.0,170.87,134.12
2018,9,25,9,45,6.0,191.0,1.85,18.75,195.0,174.58,136.6
2018,9,25,10,0,6.0,196.0,2.0,19.1,200.0,178.38,139.2
2018,9,25,10,15,9.0,214.0,2.1,19.35,220.5,197.8,154.31
2018,9,25,10,30,12.0,232.0,2.2,19.6,241.0,217.07,169.16
2018,9,25,10,45,17.0,252.5,2.25,19.85,265.5,240.57,187.26
2018,9,25,11,0,22.0,273.0,2.3,20.1,290.0,263.73,204.93
2018,9,25,11,15,31.5,299.5,2.35,20.3,324.0,315.58,244.58
2018,9,25,11,30,41.0,326.0,2.4,20.5,358.0,348.28,269.14
2018,9,25,11,45,45.0,332.5,2.45,20.65,367.5,354.24,273.39
2018,9,25,12,0,49.0,339.0,2.5,20.8,377.0,359.59,277.32
2018,9,25,12,15,52.5,340.5,2.55,20.85,381.5,358.92,276.85
2018,9,25,12,30,56.0,342.0,2.6,20.9,386.0,357.72,276.02
2018,9,25,12,45,59.0,340.0,2.6,20.95,385.5,352.22,271.91
2018,9,25,13,0,62.0,338.0,2.6,21.0,385.0,346.25,267.45
2018,9,25,13,15,58.0,325.5,2.6,20.95,368.5,325.48,251.75
2018,9,25,13,30,54.0,313.0,2.6,20.9,352.0,305.3,236.47
2018,9,25,13,45,174.5,272.0,2.6,20.9,391.5,339.57,264.28
2018,9,25,14,0,295.0,231.0,2.6,20.9,431.0,358.15,278.28
2018,9,25,14,15,588.5,159.5,2.55,20.75,533.5,420.22,322.8
2018,9,25,14,30,882.0,88.0,2.5,20.6,636.0,440.34,330.19
2018,9,25,14,45,867.5,85.5,2.45,20.5,595.5,376.48,274.71
2018,9,25,15,0,853.0,83.0,2.4,20.4,555.0,309.85,216.45
2018,9,25,15,15,833.0,80.0,2.4,20.4,509.5,244.92,159.87
2018,9,25,15,30,813.0,77.0,2.4,20.4,464.0,181.84,107.75
2018,9,25,15,45,785.5,73.5,2.3,20.05,414.5,119.88,65.09
2018,9,25,16,0,758.0,70.0,2.2,19.7,365.0,61.31,47.95
2018,9,25,16,15,718.5,66.0,2.15,19.25,314.0,55.47,43.1
2018,9,25,16,30,679.0,62.0,2.1,18.8,263.0,48.55,37.15
2018,9,25,16,45,618.0,56.0,2.05,18.4,211.5,44.42,33.49
2018,9,25,17,0,557.0,50.0,2.0,18.0,160.0,40.29,29.66
2018,9,25,17,15,456.0,41.0,2.05,17.5,113.5,33.46,23.25
2018,9,25,17,30,355.0,32.0,2.1,17.0,67.0,26.61,15.86
2018,9,25,17,45,204.5,19.5,2.1,16.5,37.0,16.38,0.0
2018,9,25,18,0,54.0,7.0,2.1,16.0,7.0,5.97,0.0
2018,9,25,18,15,27.0,3.5,2.1,15.8,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.3,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.4,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.5,1.5,13.7,12.5,15.39,0.0
2018,9,26,6,30,0.0,22.0,1.5,14.0,22.0,18.17,8.06
2018,9,26,6,45,0.0,35.5,1.5,14.3,35.5,30.34,19.68
2018,9,26,7,0,0.0,49.0,1.5,14.6,49.0,42.56,30.49
2018,9,26,7,15,1.0,69.5,1.45,14.9,70.0,63.52,48.59
2018,9,26,7,30,2.0,90.0,1.4,15.2,91.0,84.18,66.17
2018,9,26,7,45,6.5,109.0,1.3,15.5,111.5,105.83,84.38
2018,9,26,8,0,11.0,128.0,1.2,15.8,132.0,127.65,102.39
2018,9,26,8,15,6.5,128.0,1.15,16.25,130.5,120.7,95.94
2018,9,26,8,30,2.0,128.0,1.1,16.7,129.0,114.57,90.24
2018,9,26,8,45,6.5,155.5,1.0,17.1,159.0,145.37,115.13
2018,9,26,9,0,11.0,183.0,0.9,17.5,189.0,176.38,139.58
2018,9,26,9,15,19.0,208.5,0.9,17.95,220.0,208.86,164.92
2018,9,26,9,30,27.0,234.0,0.9,18.4,251.0,241.39,189.84
2018,9,26,9,45,35.0,255.5,0.85,18.85,278.5,291.13,227.37
2018,9,26,10,0,43.0,277.0,0.8,19.3,306.0,320.35,248.47
2018,9,26,10,15,59.5,300.5,0.75,19.75,342.5,360.02,277.43
2018,9,26,10,30,76.0,324.0,0.7,20.2,379.0,398.94,305.14
2018,9,26,10,45,82.5,336.0,0.7,20.7,397.0,414.02,314.96
2018,9,26,11,0,89.0,348.0,0.7,21.2,415.0,428.41,324.41
2018,9,26,11,15,151.5,357.0,0.7,21.65,473.0,512.61,385.18
2018,9,26,11,30,214.0,366.0,0.7,22.1,531.0,572.79,426.99
2018,9,26,11,45,291.0,352.0,0.7,22.6,578.0,635.73,470.17
2018,9,26,12,0,368.0,338.0,0.7,23.1,625.0,674.87,496.5
2018,9,26,12,15,325.0,343.5,0.75,23.5,596.0,624.77,460.74
2018,9,26,12,30,282.0,349.0,0.8,23.9,567.0,576.19,426.58
2018,9,26,12,45,254.0,351.0,0.85,24.25,545.0,537.95,399.56
2018,9,26,13,0,226.0,353.0,0.9,24.6,523.0,490.52,365.8
2018,9,26,13,15,266.0,336.5,1.1,24.55,531.5,495.45,371.23
2018,9,26,13,30,306.0,320.0,1.3,24.5,540.0,485.69,365.35
2018,9,26,13,45,254.0,315.5,1.55,24.5,493.5,428.66,323.99
2018,9,26,14,0,202.0,311.0,1.8,24.5,447.0,371.86,282.19
2018,9,26,14,15,180.5,295.5,2.05,24.2,412.5,331.89,252.58
2018,9,26,14,30,159.0,280.0,2.3,23.9,378.0,294.48,224.29
2018,9,26,14,45,197.0,256.0,2.6,23.55,369.5,273.66,207.29
2018,9,26,15,0,235.0,232.0,2.9,23.2,361.0,248.42,185.72
2018,9,26,15,15,279.5,206.0,2.9,23.2,346.5,217.69,158.53
2018,9,26,15,30,324.0,180.0,2.9,23.2,332.0,181.81,127.71
2018,9,26,15,45,363.0,153.5,3.25,22.3,306.5,140.0,96.25
2018,9,26,16,0,402.0,127.0,3.6,21.4,281.0,89.88,72.21
2018,9,26,16,15,345.5,114.0,3.65,20.8,233.0,80.78,64.72
2018,9,26,16,30,289.0,101.0,3.7,20.2,185.0,74.82,59.75
2018,9,26,16,45,243.0,84.5,3.75,19.55,145.5,63.3,49.72
2018,9,26,17,0,197.0,68.0,3.8,18.9,106.0,51.49,39.19
2018,9,26,17,15,138.0,51.0,3.75,18.4,73.5,39.01,27.79
2018,9,26,17,30,79.0,34.0,3.7,17.9,41.0,26.29,15.03
2018,9,26,17,45,45.5,19.0,3.65,17.4,22.5,16.22,0.0
2018,9,26,18,0,12.0,4.0,3.6,16.9,4.0,3.41,0.0
2018,9,26,18,15,6.0,2.0,3.4,16.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.0,1.4,13.55,1.0,0.0,0.0
2018,9,27,6,0,10.0,2.0,1.4,13.6,2.0,0.0,0.0
2018,9,27,6,15,77.5,12.0,1.4,13.8,18.5,53.35,0.0
2018,9,27,6,30,145.0,22.0,1.4,14.0,35.0,146.72,103.93
2018,9,27,6,45,72.5,21.0,1.4,14.25,27.5,81.3,63.5
2018,9,27,7,0,0.0,20.0,1.4,14.5,20.0,16.46,8.34
2018,9,27,7,15,1.0,28.5,1.3,14.75,29.0,24.25,15.2
2018,9,27,7,30,2.0,37.0,1.2,15.0,38.0,32.14,22.05
2018,9,27,7,45,1.0,39.5,1.15,15.3,40.0,33.46,23.11
2018,9,27,8,0,0.0,42.0,1.1,15.6,42.0,34.71,24.05
2018,9,27,8,15,0.0,67.0,1.1,15.95,67.0,55.54,41.55
2018,9,27,8,30,0.0,92.0,1.1,16.3,92.0,77.4,59.63
2018,9,27,8,45,1.0,122.0,1.1,16.6,122.5,106.45,83.4
2018,9,27,9,0,2.0,152.0,1.1,16.9,153.0,135.97,107.12
2018,9,27,9,15,1.5,159.5,1.15,17.25,160.5,141.65,111.19
2018,9,27,9,30,1.0,167.0,1.2,17.6,168.0,147.4,115.36
2018,9,27,9,45,5.0,187.0,1.2,17.9,190.5,169.94,133.14
2018,9,27,10,0,9.0,207.0,1.2,18.2,213.0,192.45,150.65
2018,9,27,10,15,19.5,243.0,1.3,18.4,256.5,237.29,185.82
2018,9,27,10,30,30.0,279.0,1.4,18.6,300.0,302.89,236.24
2018,9,27,10,45,37.5,296.0,1.45,18.85,323.5,325.52,252.94
2018,9,27,11,0,45.0,313.0,1.5,19.1,347.0,347.49,269.23
2018,9,27,11,15,76.5,338.0,1.55,19.2,396.5,400.39,309.56
2018,9,27,11,30,108.0,363.0,1.6,19.3,446.0,451.11,347.43
2018,9,27,11,45,109.0,365.5,1.7,19.4,449.5,447.68,344.55
2018,9,27,12,0,110.0,368.0,1.8,19.5,453.0,443.73,341.66
2018,9,27,12,15,135.5,367.0,1.9,19.5,471.5,471.49,362.93
2018,9,27,12,30,161.0,366.0,2.0,19.5,490.0,480.61,370.3
2018,9,27,12,45,195.0,358.0,2.1,19.5,505.5,486.97,375.92
2018,9,27,13,0,229.0,350.0,2.2,19.5,521.0,489.95,378.86
2018,9,27,13,15,179.0,341.5,2.4,19.45,473.0,431.65,334.94
2018,9,27,13,30,129.0,333.0,2.6,19.4,425.0,377.96,294.15
2018,9,27,13,45,187.5,316.0,2.8,19.3,444.5,384.5,300.14
2018,9,27,14,0,246.0,299.0,3.0,19.2,464.0,389.51,303.89
2018,9,27,14,15,269.0,279.5,3.2,19.05,451.5,363.2,282.86
2018,9,27,14,30,292.0,260.0,3.4,18.9,439.0,334.28,258.99
2018,9,27,14,45,298.0,241.0,3.55,18.7,413.0,297.29,228.18
2018,9,27,15,0,304.0,222.0,3.7,18.5,387.0,259.69,196.26
2018,9,27,15,15,303.5,201.0,3.7,18.5,354.0,218.72,161.58
2018,9,27,15,30,303.0,180.0,3.7,18.5,321.0,178.2,128.3
2018,9,27,15,45,300.5,159.5,3.9,17.95,286.5,138.36,99.06
2018,9,27,16,0,298.0,139.0,4.1,17.4,252.0,99.36,81.66
2018,9,27,16,15,184.0,117.5,4.1,17.05,184.0,84.56,69.03
2018,9,27,16,30,70.0,96.0,4.1,16.7,116.0,74.28,60.12
2018,9,27,16,45,65.0,82.0,4.1,16.35,97.5,63.6,50.62
2018,9,27,17,0,60.0,68.0,4.1,16.0,79.0,51.81,39.89
2018,9,27,17,15,40.5,48.5,4.05,15.7,55.0,38.12,27.25
2018,9,27,17,30,21.0,29.0,4.0,15.4,31.0,23.32,12.28
2018,9,27,17,45,16.5,16.0,3.95,15.15,17.0,13.66,0.0
2018,9,27,18,0,12.0,3.0,3.9,14.9,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.8,14.8,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.2,14.05,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,14.1,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.25,14.25,2.5,2.13,0.0
2018,9,28,6,30,0.0,4.0,2.3,14.4,4.0,3.28,0.0
2018,9,28,6,45,0.0,7.0,2.35,14.55,7.0,5.74,0.0
2018,9,28,7,0,0.0,10.0,2.4,14.7,10.0,8.21,1.32
2018,9,28,7,15,0.0,14.0,2.4,14.85,14.0,11.51,4.21
2018,9,28,7,30,0.0,18.0,2.4,15.0,18.0,14.81,7.09
2018,9,28,7,45,0.0,31.5,2.35,15.15,31.5,25.99,16.66
2018,9,28,8,0,0.0,45.0,2.3,15.3,45.0,37.2,26.18
2018,9,28,8,15,0.0,58.0,2.35,15.5,58.0,48.03,35.26
2018,9,28,8,30,0.0,71.0,2.4,15.7,71.0,58.89,44.26
2018,9,28,8,45,0.0,74.5,2.45,15.95,74.5,61.83,46.53
2018,9,28,9,0,0.0,78.0,2.5,16.2,78.0,64.78,48.8
2018,9,28,9,15,3.5,123.5,2.55,16.4,125.5,109.01,85.38
2018,9,28,9,30,7.0,169.0,2.6,16.6,173.0,155.54,123.16
2018,9,28,9,45,11.5,199.5,2.7,16.8,207.0,189.04,149.92
2018,9,28,10,0,16.0,230.0,2.8,17.0,241.0,222.62,176.43
2018,9,28,10,15,18.0,243.0,2.9,17.15,255.5,235.98,186.64
2018,9,28,10,30,20.0,256.0,3.0,17.3,270.0,249.2,196.76
2018,9,28,10,45,32.5,280.5,3.05,17.45,304.5,304.15,239.85
2018,9,28,11,0,45.0,305.0,3.1,17.6,339.0,339.29,266.94
2018,9,28,11,15,60.5,327.5,3.2,17.65,373.5,374.12,293.89
2018,9,28,11,30,76.0,350.0,3.3,17.7,408.0,407.54,319.54
2018,9,28,11,45,71.0,348.5,3.35,17.8,403.0,395.56,309.87
2018,9,28,12,0,66.0,347.0,3.4,17.9,398.0,383.71,300.51
2018,9,28,12,15,101.5,356.0,3.4,17.9,434.0,416.93,326.86
2018,9,28,12,30,137.0,365.0,3.4,17.9,470.0,460.31,360.28
2018,9,28,12,45,217.5,343.0,3.45,17.9,506.5,490.23,384.71
2018,9,28,13,0,298.0,321.0,3.5,17.9,543.0,523.85,411.22
2018,9,28,13,15,530.0,232.0,3.5,17.9,614.0,589.64,463.72
2018,9,28,13,30,762.0,143.0,3.5,17.9,685.0,624.68,490.91
2018,9,28,13,45,817.0,118.5,3.5,17.85,679.5,589.11,462.12
2018,9,28,14,0,872.0,94.0,3.5,17.8,674.0,544.96,425.71
2018,9,28,14,15,861.5,91.5,3.5,17.7,640.0,484.98,375.52
2018,9,28,14,30,851.0,89.0,3.5,17.6,606.0,424.53,323.42
2018,9,28,14,45,836.5,86.5,3.5,17.5,566.5,360.27,266.94
2018,9,28,15,0,822.0,84.0,3.5,17.4,527.0,298.01,211.11
2018,9,28,15,15,800.5,81.5,3.5,17.4,482.0,235.21,155.51
2018,9,28,15,30,779.0,79.0,3.5,17.4,437.0,174.49,104.95
2018,9,28,15,45,751.5,74.5,3.5,17.05,389.0,114.07,63.56
2018,9,28,16,0,724.0,70.0,3.5,16.7,341.0,58.06,45.74
2018,9,28,16,15,684.5,65.0,3.5,16.45,291.0,54.68,42.92
2018,9,28,16,30,645.0,60.0,3.5,16.2,241.0,47.05,36.21
2018,9,28,16,45,581.5,54.0,3.5,15.95,191.5,42.91,32.44
2018,9,28,17,0,518.0,48.0,3.5,15.7,142.0,38.8,28.5
2018,9,28,17,15,411.0,38.5,3.45,15.45,98.0,31.54,21.52
2018,9,28,17,30,304.0,29.0,3.4,15.2,54.0,24.25,12.15
2018,9,28,17,45,163.5,16.5,3.3,14.95,28.5,14.08,0.0
2018,9,28,18,0,23.0,4.0,3.2,14.7,3.0,0.0,0.0
2018,9,28,18,15,11.5,2.0,3.15,14.65,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
