Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,9,6,15,111.5,11.0,0.35,14.75,16.5,72.58,0.0
2018,10,9,6,30,223.0,22.0,0.4,15.0,33.0,186.75,0.0
2018,10,9,6,45,358.5,30.5,0.45,15.25,73.0,318.54,241.83
2018,10,9,7,0,494.0,39.0,0.5,15.5,113.0,442.18,351.97
2018,10,9,7,15,376.5,38.0,0.6,15.8,107.0,370.85,301.71
2018,10,9,7,30,259.0,37.0,0.7,16.1,101.0,287.13,237.76
2018,10,9,7,45,130.0,55.0,0.85,16.35,87.0,184.17,152.78
2018,10,9,8,0,1.0,73.0,1.0,16.6,73.0,62.39,47.24
2018,10,9,8,15,68.5,117.0,1.0,16.95,146.0,180.19,147.64
2018,10,9,8,30,136.0,161.0,1.0,17.3,219.0,315.35,256.57
2018,10,9,8,45,421.5,133.0,1.05,17.7,338.5,594.79,474.17
2018,10,9,9,0,707.0,105.0,1.1,18.1,458.0,855.3,654.16
2018,10,9,9,15,794.5,89.0,1.05,18.5,515.5,924.28,693.37
2018,10,9,9,30,882.0,73.0,1.0,18.9,573.0,986.17,729.14
2018,10,9,9,45,891.0,75.5,0.95,19.3,605.5,1002.19,734.84
2018,10,9,10,0,900.0,78.0,0.9,19.7,638.0,1014.36,738.78
2018,10,9,10,15,851.0,98.0,0.9,20.0,645.5,997.45,725.86
2018,10,9,10,30,802.0,118.0,0.9,20.3,653.0,964.31,703.23
2018,10,9,10,45,822.5,114.5,0.85,20.65,676.5,969.09,704.0
2018,10,9,11,0,843.0,111.0,0.8,21.0,700.0,969.7,701.7
2018,10,9,11,15,748.5,141.0,1.0,21.05,670.0,893.55,656.02
2018,10,9,11,30,654.0,171.0,1.2,21.1,640.0,823.83,613.59
2018,10,9,11,45,393.0,238.0,1.35,21.15,520.0,627.79,476.43
2018,10,9,12,0,132.0,305.0,1.5,21.2,400.0,418.13,320.75
2018,10,9,12,15,133.0,319.5,1.75,21.1,415.0,424.65,327.45
2018,10,9,12,30,134.0,334.0,2.0,21.0,430.0,429.96,331.85
2018,10,9,12,45,375.5,255.0,2.25,20.85,516.5,550.24,426.85
2018,10,9,13,0,617.0,176.0,2.5,20.7,603.0,629.13,488.34
2018,10,9,13,15,675.5,161.0,2.75,20.5,616.0,618.36,480.7
2018,10,9,13,30,734.0,146.0,3.0,20.3,629.0,600.13,467.2
2018,10,9,13,45,593.0,178.5,3.25,20.1,558.0,506.8,395.44
2018,10,9,14,0,452.0,211.0,3.5,19.9,487.0,421.67,329.12
2018,10,9,14,15,527.0,179.0,3.6,19.65,483.0,395.18,306.42
2018,10,9,14,30,602.0,147.0,3.7,19.4,479.0,363.08,277.06
2018,10,9,14,45,623.5,129.5,3.85,19.15,451.0,312.86,232.56
2018,10,9,15,0,645.0,112.0,4.0,18.9,423.0,259.56,184.51
2018,10,9,15,15,568.0,115.5,4.0,18.9,370.0,201.86,136.99
2018,10,9,15,30,491.0,119.0,4.0,18.9,317.0,151.02,98.7
2018,10,9,15,45,566.0,93.5,3.9,18.35,294.0,100.98,62.54
2018,10,9,16,0,641.0,68.0,3.8,17.8,271.0,52.29,40.56
2018,10,9,16,15,618.5,60.0,3.7,17.45,228.0,47.05,36.0
2018,10,9,16,30,596.0,52.0,3.6,17.1,185.0,41.59,31.07
2018,10,9,16,45,485.0,46.0,3.55,16.75,136.0,37.13,26.84
2018,10,9,17,0,374.0,40.0,3.5,16.4,87.0,32.91,22.45
2018,10,9,17,15,212.5,26.0,3.55,16.05,50.0,21.47,8.95
2018,10,9,17,30,51.0,12.0,3.6,15.7,13.0,10.24,0.0
2018,10,9,17,45,25.5,6.0,3.65,15.4,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,10,6,15,68.5,10.5,0.65,14.0,14.0,47.83,0.0
2018,10,10,6,30,137.0,21.0,0.8,14.1,28.0,134.19,0.0
2018,10,10,6,45,270.0,34.0,0.95,14.2,67.0,262.35,199.33
2018,10,10,7,0,403.0,47.0,1.1,14.3,106.0,385.89,312.64
2018,10,10,7,15,487.5,54.5,1.15,14.45,153.5,478.51,390.22
2018,10,10,7,30,572.0,62.0,1.2,14.6,201.0,575.92,467.2
2018,10,10,7,45,627.0,67.0,1.25,14.75,250.5,649.76,522.94
2018,10,10,8,0,682.0,72.0,1.3,14.9,300.0,725.01,577.44
2018,10,10,8,15,711.0,77.0,1.25,15.1,346.0,777.62,612.4
2018,10,10,8,30,740.0,82.0,1.2,15.3,392.0,823.07,641.25
2018,10,10,8,45,766.5,84.5,1.15,15.55,436.0,867.56,668.42
2018,10,10,9,0,793.0,87.0,1.1,15.8,480.0,909.7,693.25
2018,10,10,9,15,822.0,85.5,1.0,16.1,521.5,946.54,712.93
2018,10,10,9,30,851.0,84.0,0.9,16.4,563.0,980.35,730.1
2018,10,10,9,45,869.0,83.5,0.8,16.7,597.5,989.62,731.09
2018,10,10,10,0,887.0,83.0,0.7,17.0,632.0,1006.81,737.48
2018,10,10,10,15,894.5,84.5,0.65,17.3,658.0,1012.1,737.34
2018,10,10,10,30,902.0,86.0,0.6,17.6,684.0,1013.43,735.05
2018,10,10,10,45,906.5,87.5,0.55,17.85,702.5,1007.76,728.74
2018,10,10,11,0,911.0,89.0,0.5,18.1,721.0,998.08,720.24
2018,10,10,11,15,896.5,96.0,0.75,18.25,726.5,972.58,709.07
2018,10,10,11,30,882.0,103.0,1.0,18.4,732.0,943.68,695.13
2018,10,10,11,45,868.0,109.0,1.2,18.55,730.0,911.04,677.04
2018,10,10,12,0,854.0,115.0,1.4,18.7,728.0,884.89,662.62
2018,10,10,12,15,882.5,102.5,1.6,18.75,732.0,854.02,644.65
2018,10,10,12,30,911.0,90.0,1.8,18.8,736.0,827.34,629.05
2018,10,10,12,45,905.5,89.5,2.05,18.9,722.0,782.37,600.51
2018,10,10,13,0,900.0,89.0,2.3,19.0,708.0,734.96,569.47
2018,10,10,13,15,892.5,88.5,2.45,18.95,687.0,684.01,532.32
2018,10,10,13,30,885.0,88.0,2.6,18.9,666.0,631.28,492.54
2018,10,10,13,45,874.0,87.5,2.8,18.8,637.5,575.06,448.93
2018,10,10,14,0,863.0,87.0,3.0,18.7,609.0,517.92,402.89
2018,10,10,14,15,847.5,85.5,3.2,18.55,574.0,457.0,352.26
2018,10,10,14,30,832.0,84.0,3.4,18.4,539.0,395.65,299.49
2018,10,10,14,45,811.0,82.0,3.55,18.25,498.0,332.63,244.02
2018,10,10,15,0,790.0,80.0,3.7,18.1,457.0,271.13,189.14
2018,10,10,15,15,764.5,76.5,3.7,18.1,412.5,209.32,135.13
2018,10,10,15,30,739.0,73.0,3.7,18.1,368.0,150.22,87.73
2018,10,10,15,45,697.0,70.5,3.85,17.55,320.0,89.74,49.91
2018,10,10,16,0,655.0,68.0,4.0,17.0,272.0,52.54,40.93
2018,10,10,16,15,594.5,62.5,3.9,16.65,223.0,48.94,37.78
2018,10,10,16,30,534.0,57.0,3.8,16.3,174.0,45.38,34.49
2018,10,10,16,45,442.5,48.5,3.7,15.95,128.5,39.19,28.67
2018,10,10,17,0,351.0,40.0,3.6,15.6,83.0,33.01,22.47
2018,10,10,17,15,219.5,27.0,3.4,15.35,49.5,22.57,8.22
2018,10,10,17,30,88.0,14.0,3.2,15.1,16.0,11.95,0.0
2018,10,10,17,45,44.0,7.0,3.05,14.85,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,6,15,48.5,9.5,0.75,14.0,11.5,8.11,0.0
2018,10,11,6,30,97.0,19.0,0.8,14.1,23.0,105.42,0.0
2018,10,11,6,45,199.5,34.0,0.85,14.2,57.5,217.53,162.66
2018,10,11,7,0,302.0,49.0,0.9,14.3,92.0,316.02,256.11
2018,10,11,7,15,320.0,63.0,0.9,14.4,125.0,358.66,294.55
2018,10,11,7,30,338.0,77.0,0.9,14.5,158.0,402.31,331.5
2018,10,11,7,45,304.0,100.0,0.85,14.6,185.0,414.78,340.7
2018,10,11,8,0,270.0,123.0,0.8,14.7,212.0,403.78,331.1
2018,10,11,8,15,406.0,121.0,0.8,15.0,278.0,549.26,444.06
2018,10,11,8,30,542.0,119.0,0.8,15.3,344.0,681.79,538.95
2018,10,11,8,45,636.5,110.5,0.8,15.55,403.0,782.57,606.53
2018,10,11,9,0,731.0,102.0,0.8,15.8,462.0,874.22,665.58
2018,10,11,9,15,754.5,103.5,0.75,16.1,501.0,908.12,683.46
2018,10,11,9,30,778.0,105.0,0.7,16.4,540.0,933.12,696.0
2018,10,11,9,45,797.0,105.5,0.65,16.75,573.5,955.76,706.84
2018,10,11,10,0,816.0,106.0,0.6,17.1,607.0,974.87,715.36
2018,10,11,10,15,826.0,107.5,0.55,17.4,633.5,982.4,716.71
2018,10,11,10,30,836.0,109.0,0.5,17.7,660.0,986.1,715.95
2018,10,11,10,45,843.0,110.5,0.45,18.05,679.0,982.9,710.94
2018,10,11,11,0,850.0,112.0,0.4,18.4,698.0,975.79,703.78
2018,10,11,11,15,854.5,112.0,0.45,18.65,709.0,960.63,694.37
2018,10,11,11,30,859.0,112.0,0.5,18.9,720.0,941.69,682.79
2018,10,11,11,45,861.0,112.0,0.55,19.2,723.5,916.76,667.36
2018,10,11,12,0,863.0,112.0,0.6,19.5,727.0,888.3,649.72
2018,10,11,12,15,864.5,110.0,0.8,19.6,722.5,845.63,625.88
2018,10,11,12,30,866.0,108.0,1.0,19.7,718.0,808.97,605.21
2018,10,11,12,45,866.5,105.5,1.2,19.85,706.5,768.05,580.56
2018,10,11,13,0,867.0,103.0,1.4,20.0,695.0,724.36,552.48
2018,10,11,13,15,861.0,101.5,1.55,20.0,674.5,674.75,517.55
2018,10,11,13,30,855.0,100.0,1.7,20.0,654.0,626.38,482.03
2018,10,11,13,45,845.5,98.0,1.9,20.05,626.0,569.94,439.34
2018,10,11,14,0,836.0,96.0,2.1,20.1,598.0,512.58,394.13
2018,10,11,14,15,822.5,93.5,2.25,20.0,563.5,452.33,344.93
2018,10,11,14,30,809.0,91.0,2.4,19.9,529.0,392.18,293.98
2018,10,11,14,45,790.0,88.0,2.6,19.8,489.0,330.23,240.27
2018,10,11,15,0,771.0,85.0,2.8,19.7,449.0,269.63,186.88
2018,10,11,15,15,744.0,81.5,2.8,19.7,404.5,208.73,134.4
2018,10,11,15,30,717.0,78.0,2.8,19.7,360.0,146.83,85.34
2018,10,11,15,45,677.5,73.5,3.1,19.25,312.5,90.05,50.76
2018,10,11,16,0,638.0,69.0,3.4,18.8,265.0,53.28,41.27
2018,10,11,16,15,578.5,62.5,3.55,18.35,216.0,48.95,37.51
2018,10,11,16,30,519.0,56.0,3.7,17.9,167.0,44.61,33.54
2018,10,11,16,45,428.0,47.5,3.85,17.45,122.5,38.41,27.75
2018,10,11,17,0,337.0,39.0,4.0,17.0,78.0,32.24,21.51
2018,10,11,17,15,209.5,25.5,4.1,16.6,46.0,21.33,5.38
2018,10,11,17,30,82.0,12.0,4.2,16.2,14.0,10.24,0.0
2018,10,11,17,45,41.0,6.0,4.3,15.75,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,12,6,15,76.5,9.5,1.55,14.45,12.5,8.11,0.0
2018,10,12,6,30,153.0,19.0,1.6,14.7,25.0,110.53,0.0
2018,10,12,6,45,285.0,30.0,1.65,14.95,62.0,269.55,199.23
2018,10,12,7,0,417.0,41.0,1.7,15.2,99.0,390.17,315.66
2018,10,12,7,15,496.5,48.5,1.7,15.55,145.5,478.37,390.23
2018,10,12,7,30,576.0,56.0,1.7,15.9,192.0,571.57,464.36
2018,10,12,7,45,626.5,61.5,1.7,16.25,240.5,641.97,517.61
2018,10,12,8,0,677.0,67.0,1.7,16.6,289.0,713.67,569.35
2018,10,12,8,15,706.0,72.0,1.65,17.15,334.5,760.31,599.94
2018,10,12,8,30,735.0,77.0,1.6,17.7,380.0,811.69,632.84
2018,10,12,8,45,765.5,79.0,1.6,18.2,425.0,858.95,662.36
2018,10,12,9,0,796.0,81.0,1.6,18.7,470.0,904.08,689.7
2018,10,12,9,15,819.5,81.0,1.55,19.25,509.5,937.18,707.6
2018,10,12,9,30,843.0,81.0,1.5,19.8,549.0,955.85,715.74
2018,10,12,9,45,862.5,80.5,1.45,20.3,583.5,977.9,726.35
2018,10,12,10,0,882.0,80.0,1.4,20.8,618.0,996.43,734.54
2018,10,12,10,15,860.5,92.0,1.35,21.25,635.5,985.49,723.97
2018,10,12,10,30,839.0,104.0,1.3,21.7,653.0,982.24,718.93
2018,10,12,10,45,835.0,109.5,1.25,22.15,669.0,972.94,710.11
2018,10,12,11,0,831.0,115.0,1.2,22.6,685.0,959.88,699.16
2018,10,12,11,15,856.5,107.0,1.25,22.85,702.5,944.84,689.34
2018,10,12,11,30,882.0,99.0,1.3,23.1,720.0,937.07,684.31
2018,10,12,11,45,894.5,94.5,1.35,23.3,726.5,916.85,671.36
2018,10,12,12,0,907.0,90.0,1.4,23.5,733.0,892.57,655.94
2018,10,12,12,15,912.0,87.5,1.6,23.55,730.0,860.15,637.31
2018,10,12,12,30,917.0,85.0,1.8,23.6,727.0,824.19,615.8
2018,10,12,12,45,901.5,89.0,1.95,23.6,710.5,776.23,585.18
2018,10,12,13,0,886.0,93.0,2.1,23.6,694.0,726.51,552.4
2018,10,12,13,15,851.0,101.5,2.3,23.5,664.5,671.04,512.78
2018,10,12,13,30,816.0,110.0,2.5,23.4,635.0,611.42,468.9
2018,10,12,13,45,824.5,102.0,2.7,23.3,612.5,561.05,430.6
2018,10,12,14,0,833.0,94.0,2.9,23.2,590.0,507.99,388.48
2018,10,12,14,15,843.5,85.0,3.0,23.0,562.0,452.32,342.44
2018,10,12,14,30,854.0,76.0,3.1,22.8,534.0,395.34,293.43
2018,10,12,14,45,835.5,74.0,3.25,22.6,494.0,330.75,237.52
2018,10,12,15,0,817.0,72.0,3.4,22.4,454.0,268.6,182.82
2018,10,12,15,15,791.5,69.0,3.4,22.4,409.0,205.75,128.79
2018,10,12,15,30,766.0,66.0,3.4,22.4,364.0,145.56,81.53
2018,10,12,15,45,731.0,62.0,3.65,21.85,316.0,86.98,46.64
2018,10,12,16,0,696.0,58.0,3.9,21.3,268.0,49.56,37.6
2018,10,12,16,15,642.5,53.0,3.9,20.7,219.5,45.8,34.37
2018,10,12,16,30,589.0,48.0,3.9,20.1,171.0,38.62,28.0
2018,10,12,16,45,500.5,40.5,3.9,19.55,125.0,32.94,22.73
2018,10,12,17,0,412.0,33.0,3.9,19.0,79.0,27.28,17.01
2018,10,12,17,15,255.0,22.0,3.9,18.55,45.5,18.33,1.33
2018,10,12,17,30,98.0,11.0,3.9,18.1,12.0,9.39,0.0
2018,10,12,17,45,49.0,5.5,3.95,17.65,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,6,15,99.5,9.0,1.15,14.95,13.0,0.0,0.0
2018,10,13,6,30,199.0,18.0,1.1,15.2,26.0,138.08,0.0
2018,10,13,6,45,346.0,26.5,1.05,15.45,64.5,307.14,221.14
2018,10,13,7,0,493.0,35.0,1.0,15.7,103.0,437.34,348.32
2018,10,13,7,15,446.0,47.5,1.05,16.05,128.0,438.91,355.54
2018,10,13,7,30,399.0,60.0,1.1,16.4,153.0,435.21,355.74
2018,10,13,7,45,253.5,92.5,1.1,16.75,156.5,343.3,282.4
2018,10,13,8,0,108.0,125.0,1.1,17.1,160.0,248.34,202.96
2018,10,13,8,15,157.5,145.0,1.2,17.5,205.0,317.74,259.8
2018,10,13,8,30,207.0,165.0,1.3,17.9,250.0,389.14,315.78
2018,10,13,8,45,392.5,149.5,1.35,18.25,332.0,588.18,468.95
2018,10,13,9,0,578.0,134.0,1.4,18.6,414.0,763.58,593.75
2018,10,13,9,15,654.0,124.5,1.5,18.9,465.5,834.66,640.13
2018,10,13,9,30,730.0,115.0,1.6,19.2,517.0,903.3,685.03
2018,10,13,9,45,726.5,124.5,1.7,19.45,544.5,913.78,690.42
2018,10,13,10,0,723.0,134.0,1.8,19.7,572.0,920.6,694.14
2018,10,13,10,15,618.0,178.0,1.85,19.85,563.5,860.86,652.69
2018,10,13,10,30,513.0,222.0,1.9,20.0,555.0,789.6,601.75
2018,10,13,10,45,460.5,247.0,2.0,20.2,552.5,755.63,576.77
2018,10,13,11,0,408.0,272.0,2.1,20.4,550.0,719.63,549.84
2018,10,13,11,15,319.5,297.5,2.15,20.45,517.5,632.01,485.51
2018,10,13,11,30,231.0,323.0,2.2,20.5,485.0,546.39,421.64
2018,10,13,11,45,240.0,323.5,2.3,20.6,492.0,543.85,420.43
2018,10,13,12,0,249.0,324.0,2.4,20.7,499.0,556.34,429.4
2018,10,13,12,15,322.5,302.5,2.5,20.7,527.5,580.51,448.97
2018,10,13,12,30,396.0,281.0,2.6,20.7,556.0,598.82,463.84
2018,10,13,12,45,389.0,277.0,2.65,20.65,543.0,567.56,440.56
2018,10,13,13,0,382.0,273.0,2.7,20.6,530.0,535.7,416.84
2018,10,13,13,15,365.0,270.0,2.8,20.5,509.5,497.8,388.3
2018,10,13,13,30,348.0,267.0,2.9,20.4,489.0,460.54,359.77
2018,10,13,13,45,482.5,214.5,2.95,20.35,507.5,470.9,367.63
2018,10,13,14,0,617.0,162.0,3.0,20.3,526.0,462.23,358.97
2018,10,13,14,15,755.0,115.5,3.0,20.15,535.0,439.53,337.22
2018,10,13,14,30,893.0,69.0,3.0,20.0,544.0,402.22,301.12
2018,10,13,14,45,875.0,67.5,3.05,19.85,503.0,338.09,244.48
2018,10,13,15,0,857.0,66.0,3.1,19.7,462.0,274.91,188.09
2018,10,13,15,15,832.5,63.0,3.1,19.7,416.0,210.49,132.14
2018,10,13,15,30,808.0,60.0,3.1,19.7,370.0,144.46,79.8
2018,10,13,15,45,772.0,57.0,3.05,19.2,321.0,84.07,44.04
2018,10,13,16,0,736.0,54.0,3.0,18.7,272.0,46.69,35.51
2018,10,13,16,15,680.5,49.5,2.95,18.25,222.0,43.17,32.43
2018,10,13,16,30,625.0,45.0,2.9,17.8,172.0,39.7,29.21
2018,10,13,16,45,533.0,38.0,2.85,17.35,125.0,33.85,23.7
2018,10,13,17,0,441.0,31.0,2.8,16.9,78.0,25.73,15.7
2018,10,13,17,15,274.0,20.5,2.75,16.5,44.5,17.12,0.0
2018,10,13,17,30,107.0,10.0,2.7,16.1,11.0,8.54,0.0
2018,10,13,17,45,53.5,5.0,2.65,15.7,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,6,15,97.5,8.5,1.55,13.75,12.0,0.0,0.0
2018,10,14,6,30,195.0,17.0,1.5,14.0,24.0,134.79,0.0
2018,10,14,6,45,342.0,26.5,1.45,14.3,62.5,303.09,214.24
2018,10,14,7,0,489.0,36.0,1.4,14.6,101.0,436.04,349.56
2018,10,14,7,15,473.0,45.0,1.25,14.85,130.0,456.24,371.17
2018,10,14,7,30,457.0,54.0,1.1,15.1,159.0,473.87,387.25
2018,10,14,7,45,245.5,86.0,1.0,15.35,144.0,327.44,270.66
2018,10,14,8,0,34.0,118.0,0.9,15.6,129.0,157.53,127.49
2018,10,14,8,15,114.5,139.5,0.9,15.85,184.5,271.79,223.4
2018,10,14,8,30,195.0,161.0,0.9,16.1,240.0,373.04,304.16
2018,10,14,8,45,344.0,157.0,0.95,16.4,315.0,529.11,425.08
2018,10,14,9,0,493.0,153.0,1.0,16.7,390.0,694.99,545.75
2018,10,14,9,15,666.5,120.5,1.0,17.0,468.5,841.68,644.02
2018,10,14,9,30,840.0,88.0,1.0,17.3,547.0,972.0,726.6
2018,10,14,9,45,847.5,91.5,1.05,17.6,578.5,986.98,733.01
2018,10,14,10,0,855.0,95.0,1.1,17.9,610.0,998.17,738.78
2018,10,14,10,15,894.0,88.0,1.1,18.25,646.5,1012.34,745.53
2018,10,14,10,30,933.0,81.0,1.1,18.6,683.0,1034.21,757.24
2018,10,14,10,45,940.0,81.5,1.1,18.95,703.0,1029.29,751.91
2018,10,14,11,0,947.0,82.0,1.1,19.3,723.0,1020.21,744.53
2018,10,14,11,15,951.5,82.0,1.1,19.65,734.5,1003.99,732.85
2018,10,14,11,30,956.0,82.0,1.1,20.0,746.0,983.73,718.85
2018,10,14,11,45,958.5,82.0,1.05,20.3,750.0,957.66,700.53
2018,10,14,12,0,961.0,82.0,1.0,20.6,754.0,927.77,679.95
2018,10,14,12,15,961.0,82.0,1.0,20.85,749.5,892.09,656.7
2018,10,14,12,30,961.0,82.0,1.0,21.1,745.0,853.0,631.19
2018,10,14,12,45,958.5,81.0,1.0,21.35,732.0,807.72,601.45
2018,10,14,13,0,956.0,80.0,1.0,21.6,719.0,759.61,569.58
2018,10,14,13,15,951.5,78.5,1.1,21.75,698.0,707.07,533.24
2018,10,14,13,30,947.0,77.0,1.2,21.9,677.0,652.33,493.76
2018,10,14,13,45,939.5,75.5,1.3,22.05,648.5,593.99,450.04
2018,10,14,14,0,932.0,74.0,1.4,22.2,620.0,534.27,403.45
2018,10,14,14,15,919.5,72.5,1.45,22.15,584.5,471.25,352.55
2018,10,14,14,30,907.0,71.0,1.5,22.1,549.0,407.95,299.5
2018,10,14,14,45,890.5,68.5,1.55,22.1,507.5,342.51,243.21
2018,10,14,15,0,874.0,66.0,1.6,22.1,466.0,277.87,186.75
2018,10,14,15,15,849.5,63.5,1.6,22.1,419.5,212.82,131.38
2018,10,14,15,30,825.0,61.0,1.6,22.1,373.0,146.23,79.64
2018,10,14,15,45,790.5,57.5,1.65,21.75,324.0,84.45,43.78
2018,10,14,16,0,756.0,54.0,1.7,21.4,275.0,46.94,35.31
2018,10,14,16,15,701.5,49.0,1.75,20.7,224.0,42.98,31.91
2018,10,14,16,30,647.0,44.0,1.8,20.0,173.0,39.03,28.32
2018,10,14,16,45,551.5,38.0,1.85,19.3,125.5,34.05,23.6
2018,10,14,17,0,456.0,32.0,1.9,18.6,78.0,26.78,16.18
2018,10,14,17,15,282.0,21.0,2.05,18.05,44.5,17.72,0.0
2018,10,14,17,30,108.0,10.0,2.2,17.5,11.0,8.54,0.0
2018,10,14,17,45,54.0,5.0,2.3,17.0,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,6,15,103.5,8.5,2.85,14.0,12.0,0.0,0.0
2018,10,15,6,30,207.0,17.0,3.0,14.4,24.0,142.22,0.0
2018,10,15,6,45,359.5,25.5,3.15,14.8,62.5,311.97,214.42
2018,10,15,7,0,512.0,34.0,3.3,15.2,101.0,441.05,355.94
2018,10,15,7,15,586.0,40.5,3.3,15.6,148.5,528.79,432.43
2018,10,15,7,30,660.0,47.0,3.3,16.0,196.0,620.24,506.85
2018,10,15,7,45,684.5,54.0,3.35,16.4,241.0,674.21,549.15
2018,10,15,8,0,709.0,61.0,3.4,16.8,286.0,727.33,588.72
2018,10,15,8,15,739.5,66.5,3.2,17.3,333.5,782.69,626.76
2018,10,15,8,30,770.0,72.0,3.0,17.8,381.0,836.71,662.04
2018,10,15,8,45,805.0,73.5,2.75,18.35,428.0,888.02,693.38
2018,10,15,9,0,840.0,75.0,2.5,18.9,475.0,937.24,721.86
2018,10,15,9,15,863.5,75.5,2.35,19.4,516.0,960.23,732.47
2018,10,15,9,30,887.0,76.0,2.2,19.9,557.0,990.99,748.22
2018,10,15,9,45,896.0,78.0,2.0,20.4,589.0,1005.82,752.31
2018,10,15,10,0,905.0,80.0,1.8,20.9,621.0,1016.84,753.83
2018,10,15,10,15,892.0,88.0,1.7,21.2,640.5,1009.38,745.33
2018,10,15,10,30,879.0,96.0,1.6,21.5,660.0,997.81,734.56
2018,10,15,10,45,904.5,91.0,1.45,21.8,685.5,1004.78,735.19
2018,10,15,11,0,930.0,86.0,1.3,22.1,711.0,1007.37,732.73
2018,10,15,11,15,925.5,89.0,1.35,22.25,719.5,986.36,719.2
2018,10,15,11,30,921.0,92.0,1.4,22.4,728.0,961.66,703.65
2018,10,15,11,45,938.0,87.0,1.4,22.5,736.5,943.69,691.9
2018,10,15,12,0,955.0,82.0,1.4,22.6,745.0,921.24,677.25
2018,10,15,12,15,959.5,79.0,1.6,22.6,741.0,886.16,657.21
2018,10,15,12,30,964.0,76.0,1.8,22.6,737.0,847.44,634.21
2018,10,15,12,45,954.5,77.5,1.95,22.6,721.5,799.6,603.87
2018,10,15,13,0,945.0,79.0,2.1,22.6,706.0,749.47,571.3
2018,10,15,13,15,945.0,76.0,2.2,22.5,686.5,698.86,535.11
2018,10,15,13,30,945.0,73.0,2.3,22.4,667.0,645.69,495.63
2018,10,15,13,45,935.5,72.0,2.4,22.3,638.0,586.96,450.51
2018,10,15,14,0,926.0,71.0,2.5,22.2,609.0,527.06,402.78
2018,10,15,14,15,913.0,69.5,2.5,22.1,573.5,464.28,350.81
2018,10,15,14,30,900.0,68.0,2.5,22.0,538.0,401.29,296.96
2018,10,15,14,45,882.0,66.0,2.55,21.85,496.5,336.39,240.41
2018,10,15,15,0,864.0,64.0,2.6,21.7,455.0,272.47,184.01
2018,10,15,15,15,839.0,61.5,2.6,21.7,409.0,208.1,128.72
2018,10,15,15,30,814.0,59.0,2.6,21.7,363.0,142.25,77.31
2018,10,15,15,45,777.0,56.0,2.65,21.2,314.0,81.6,42.36
2018,10,15,16,0,740.0,53.0,2.7,20.7,265.0,46.04,34.64
2018,10,15,16,15,682.5,48.5,2.7,20.1,215.0,42.49,31.54
2018,10,15,16,30,625.0,44.0,2.7,19.5,165.0,39.0,28.3
2018,10,15,16,45,527.5,37.0,2.7,18.95,118.5,33.12,22.76
2018,10,15,17,0,430.0,30.0,2.7,18.4,72.0,25.04,14.46
2018,10,15,17,15,255.5,19.0,2.65,18.0,40.0,15.95,0.0
2018,10,15,17,30,81.0,8.0,2.6,17.6,8.0,6.83,0.0
2018,10,15,17,45,40.5,4.0,2.55,17.2,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,6,15,90.0,8.0,0.7,14.6,10.5,0.0,0.0
2018,10,16,6,30,180.0,16.0,0.7,14.7,21.0,124.73,0.0
2018,10,16,6,45,346.0,25.5,0.7,14.85,60.5,301.13,195.9
2018,10,16,7,0,512.0,35.0,0.7,15.0,100.0,441.32,348.05
2018,10,16,7,15,594.0,41.0,0.7,15.3,148.5,535.19,426.02
2018,10,16,7,30,676.0,47.0,0.7,15.6,197.0,632.82,501.18
2018,10,16,7,45,723.5,51.0,0.65,15.9,247.0,702.73,551.37
2018,10,16,8,0,771.0,55.0,0.6,16.2,297.0,773.08,599.01
2018,10,16,8,15,783.5,61.0,0.65,16.75,340.0,814.66,625.65
2018,10,16,8,30,796.0,67.0,0.7,17.3,383.0,853.77,649.95
2018,10,16,8,45,819.5,70.0,0.75,17.85,427.5,896.56,676.01
2018,10,16,9,0,843.0,73.0,0.8,18.4,472.0,936.82,699.75
2018,10,16,9,15,832.5,82.5,0.9,18.95,503.5,949.41,706.15
2018,10,16,9,30,822.0,92.0,1.0,19.5,535.0,957.7,710.17
2018,10,16,9,45,867.5,85.0,1.15,20.05,577.5,985.47,727.78
2018,10,16,10,0,913.0,78.0,1.3,20.6,620.0,1021.33,750.19
2018,10,16,10,15,920.5,79.0,1.35,20.85,645.5,1025.59,751.36
2018,10,16,10,30,928.0,80.0,1.4,21.1,671.0,1025.83,750.54
2018,10,16,10,45,905.5,90.0,1.45,21.35,680.5,1003.46,735.46
2018,10,16,11,0,883.0,100.0,1.5,21.6,690.0,977.3,718.29
2018,10,16,11,15,884.0,102.0,1.55,21.8,700.5,960.9,707.65
2018,10,16,11,30,885.0,104.0,1.6,22.0,711.0,940.79,694.55
2018,10,16,11,45,884.5,105.0,1.65,22.15,713.5,914.63,677.68
2018,10,16,12,0,884.0,106.0,1.7,22.3,716.0,885.08,658.59
2018,10,16,12,15,864.5,112.0,1.75,22.35,704.5,850.04,636.0
2018,10,16,12,30,845.0,118.0,1.8,22.4,693.0,804.2,605.92
2018,10,16,12,45,646.0,177.0,1.9,22.5,611.5,679.51,517.74
2018,10,16,13,0,447.0,236.0,2.0,22.6,530.0,556.54,427.17
2018,10,16,13,15,298.5,260.0,2.05,22.55,454.0,444.52,343.35
2018,10,16,13,30,150.0,284.0,2.1,22.5,378.0,348.62,269.71
2018,10,16,13,45,308.5,230.0,2.2,22.45,411.5,380.83,295.57
2018,10,16,14,0,467.0,176.0,2.3,22.4,445.0,395.03,305.01
2018,10,16,14,15,682.5,121.5,2.35,22.25,488.0,411.0,312.71
2018,10,16,14,30,898.0,67.0,2.4,22.1,531.0,398.36,294.65
2018,10,16,14,45,879.5,65.5,2.45,22.0,490.0,333.96,238.26
2018,10,16,15,0,861.0,64.0,2.5,21.9,449.0,270.57,182.33
2018,10,16,15,15,835.5,61.0,2.5,21.9,403.0,205.94,126.99
2018,10,16,15,30,810.0,58.0,2.5,21.9,357.0,139.97,75.68
2018,10,16,15,45,772.0,55.0,2.7,21.35,308.0,79.64,41.26
2018,10,16,16,0,734.0,52.0,2.9,20.8,259.0,45.23,33.91
2018,10,16,16,15,675.0,47.0,3.0,20.15,209.0,41.22,30.41
2018,10,16,16,30,616.0,42.0,3.1,19.5,159.0,37.24,26.74
2018,10,16,16,45,516.5,35.0,3.2,18.9,113.0,31.31,21.14
2018,10,16,17,0,417.0,28.0,3.3,18.3,67.0,23.33,12.72
2018,10,16,17,15,243.5,17.5,3.4,17.8,37.0,14.66,0.0
2018,10,16,17,30,70.0,7.0,3.5,17.3,7.0,5.97,0.0
2018,10,16,17,45,35.0,3.5,3.65,16.8,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.9,13.15,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.9,13.3,18.0,100.2,0.0
2018,10,17,6,45,296.5,25.0,0.9,13.4,55.0,265.81,164.81
2018,10,17,7,0,450.0,36.0,0.9,13.5,92.0,408.5,325.36
2018,10,17,7,15,453.0,45.0,0.9,13.75,123.0,441.36,358.45
2018,10,17,7,30,456.0,54.0,0.9,14.0,154.0,473.23,386.7
2018,10,17,7,45,372.0,79.0,0.9,14.25,173.5,444.66,365.6
2018,10,17,8,0,288.0,104.0,0.9,14.5,193.0,394.93,325.67
2018,10,17,8,15,417.5,105.5,0.9,14.85,257.5,539.94,439.13
2018,10,17,8,30,547.0,107.0,0.9,15.2,322.0,679.66,539.59
2018,10,17,8,45,650.0,99.0,0.9,15.55,383.0,779.14,606.56
2018,10,17,9,0,753.0,91.0,0.9,15.9,444.0,872.12,666.81
2018,10,17,9,15,798.0,87.5,0.95,16.3,489.5,921.23,696.65
2018,10,17,9,30,843.0,84.0,1.0,16.7,535.0,967.51,724.74
2018,10,17,9,45,876.0,80.0,1.0,17.05,573.5,986.67,734.06
2018,10,17,10,0,909.0,76.0,1.0,17.4,612.0,1013.76,748.91
2018,10,17,10,15,917.5,77.0,1.0,17.75,638.0,1019.01,749.64
2018,10,17,10,30,926.0,78.0,1.0,18.1,664.0,1020.23,748.31
2018,10,17,10,45,932.0,79.0,1.0,18.45,683.0,1014.9,743.04
2018,10,17,11,0,938.0,80.0,1.0,18.8,702.0,1005.48,735.45
2018,10,17,11,15,935.5,82.5,1.05,18.95,711.0,985.7,723.01
2018,10,17,11,30,933.0,85.0,1.1,19.1,720.0,962.15,708.32
2018,10,17,11,45,940.0,83.0,1.2,19.3,725.0,938.3,694.16
2018,10,17,12,0,947.0,81.0,1.3,19.5,730.0,910.51,677.26
2018,10,17,12,15,945.0,81.0,1.4,19.6,724.5,873.65,654.4
2018,10,17,12,30,943.0,81.0,1.5,19.7,719.0,833.59,629.11
2018,10,17,12,45,938.5,80.5,1.65,19.75,705.0,788.13,600.3
2018,10,17,13,0,934.0,80.0,1.8,19.8,691.0,740.07,568.88
2018,10,17,13,15,927.0,79.5,1.95,19.75,669.5,688.03,531.55
2018,10,17,13,30,920.0,79.0,2.1,19.7,648.0,634.08,491.36
2018,10,17,13,45,910.0,77.5,2.25,19.65,619.0,575.87,446.4
2018,10,17,14,0,900.0,76.0,2.4,19.6,590.0,516.63,398.83
2018,10,17,14,15,886.0,74.5,2.5,19.45,555.0,454.91,347.5
2018,10,17,14,30,872.0,73.0,2.6,19.3,520.0,393.14,294.31
2018,10,17,14,45,852.0,71.0,2.75,19.15,478.5,329.34,238.25
2018,10,17,15,0,832.0,69.0,2.9,19.0,437.0,264.22,180.55
2018,10,17,15,15,804.5,66.0,2.9,19.0,391.5,200.44,125.42
2018,10,17,15,30,777.0,63.0,2.9,19.0,346.0,139.57,77.82
2018,10,17,15,45,736.5,59.5,3.05,18.4,297.5,80.87,44.12
2018,10,17,16,0,696.0,56.0,3.2,17.8,249.0,48.35,37.09
2018,10,17,16,15,633.0,50.5,3.2,17.3,199.5,44.06,33.26
2018,10,17,16,30,570.0,45.0,3.2,16.8,150.0,36.53,26.4
2018,10,17,16,45,465.0,37.0,3.2,16.25,105.5,30.34,20.49
2018,10,17,17,0,360.0,29.0,3.2,15.7,61.0,24.2,13.07
2018,10,17,17,15,206.5,18.0,3.2,15.35,33.5,15.36,0.0
2018,10,17,17,30,53.0,7.0,3.2,15.0,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.15,14.65,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,6,15,72.5,7.0,1.4,13.1,9.0,0.0,0.0
2018,10,18,6,30,145.0,14.0,1.4,13.3,18.0,101.44,0.0
2018,10,18,6,45,299.5,24.0,1.35,13.45,53.5,265.06,152.68
2018,10,18,7,0,454.0,34.0,1.3,13.6,89.0,409.09,325.96
2018,10,18,7,15,443.5,39.5,1.3,13.85,113.5,426.72,348.37
2018,10,18,7,30,433.0,45.0,1.3,14.1,138.0,442.07,364.25
2018,10,18,7,45,229.5,75.0,1.3,14.3,125.5,299.31,249.88
2018,10,18,8,0,26.0,105.0,1.3,14.5,113.0,134.76,109.27
2018,10,18,8,15,262.5,109.0,1.3,14.85,210.0,383.22,319.24
2018,10,18,8,30,499.0,113.0,1.3,15.2,307.0,633.69,511.38
2018,10,18,8,45,660.5,93.5,1.25,15.6,381.5,781.56,613.41
2018,10,18,9,0,822.0,74.0,1.2,16.0,456.0,916.49,701.67
2018,10,18,9,15,834.5,78.0,1.2,16.4,493.5,943.95,715.48
2018,10,18,9,30,847.0,82.0,1.2,16.8,531.0,968.01,728.34
2018,10,18,9,45,842.0,89.0,1.15,17.2,558.5,974.92,729.04
2018,10,18,10,0,837.0,96.0,1.1,17.6,586.0,977.82,727.46
2018,10,18,10,15,875.0,88.5,1.05,18.0,620.5,990.06,732.11
2018,10,18,10,30,913.0,81.0,1.0,18.4,655.0,1009.98,741.58
2018,10,18,10,45,924.0,80.5,0.95,18.85,675.5,1007.73,736.71
2018,10,18,11,0,935.0,80.0,0.9,19.3,696.0,1001.34,729.72
2018,10,18,11,15,920.0,87.0,0.95,19.65,701.0,975.15,712.7
2018,10,18,11,30,905.0,94.0,1.0,20.0,706.0,945.52,693.75
2018,10,18,11,45,879.5,103.5,1.05,20.3,700.0,906.15,668.55
2018,10,18,12,0,854.0,113.0,1.1,20.6,694.0,873.44,647.66
2018,10,18,12,15,858.5,110.5,1.2,20.8,690.5,841.07,627.68
2018,10,18,12,30,863.0,108.0,1.3,21.0,687.0,805.35,605.12
2018,10,18,12,45,890.0,96.5,1.45,21.2,683.5,767.67,581.42
2018,10,18,13,0,917.0,85.0,1.6,21.4,680.0,732.12,558.28
2018,10,18,13,15,910.0,84.0,1.75,21.45,658.5,680.31,521.26
2018,10,18,13,30,903.0,83.0,1.9,21.5,637.0,626.67,481.58
2018,10,18,13,45,899.5,79.5,2.05,21.5,610.0,570.88,438.83
2018,10,18,14,0,896.0,76.0,2.2,21.5,583.0,513.44,392.99
2018,10,18,14,15,881.5,74.5,2.3,21.35,548.0,451.78,342.19
2018,10,18,14,30,867.0,73.0,2.4,21.2,513.0,390.15,289.61
2018,10,18,14,45,847.5,71.0,2.55,21.1,472.0,325.0,232.95
2018,10,18,15,0,828.0,69.0,2.7,21.0,431.0,262.25,177.57
2018,10,18,15,15,800.5,65.5,2.7,21.0,385.5,198.36,122.87
2018,10,18,15,30,773.0,62.0,2.7,21.0,340.0,137.42,75.7
2018,10,18,15,45,731.5,58.5,2.9,20.45,291.5,79.04,42.73
2018,10,18,16,0,690.0,55.0,3.1,19.9,243.0,47.54,36.05
2018,10,18,16,15,626.0,50.0,3.2,19.3,194.5,43.67,32.61
2018,10,18,16,30,562.0,45.0,3.3,18.7,146.0,36.59,26.18
2018,10,18,16,45,455.0,37.0,3.4,18.1,102.0,30.41,20.29
2018,10,18,17,0,348.0,29.0,3.5,17.5,58.0,24.3,12.34
2018,10,18,17,15,198.5,17.5,3.55,17.1,31.5,14.94,0.0
2018,10,18,17,30,49.0,6.0,3.6,16.7,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,3.65,16.3,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
