Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,62.0,6.5,1.15,14.2,8.0,0.0,0.0
2018,10,19,6,30,124.0,13.0,1.2,14.4,16.0,87.62,0.0
2018,10,19,6,45,270.5,24.0,1.3,14.6,50.0,243.76,125.47
2018,10,19,7,0,417.0,35.0,1.4,14.8,84.0,383.83,304.31
2018,10,19,7,15,457.5,38.5,1.45,15.15,116.0,435.95,354.17
2018,10,19,7,30,498.0,42.0,1.5,15.5,148.0,489.22,399.61
2018,10,19,7,45,249.0,44.0,1.6,15.85,97.0,288.14,240.54
2018,10,19,8,0,0.0,46.0,1.7,16.2,46.0,38.03,26.68
2018,10,19,8,15,0.0,75.0,1.65,16.65,75.0,63.37,48.21
2018,10,19,8,30,0.0,104.0,1.6,17.1,104.0,91.91,71.88
2018,10,19,8,45,11.5,136.5,1.6,17.55,142.0,135.71,108.22
2018,10,19,9,0,23.0,169.0,1.6,18.0,180.0,180.24,144.35
2018,10,19,9,15,21.0,180.5,1.6,18.55,191.0,188.1,149.75
2018,10,19,9,30,19.0,192.0,1.6,19.1,202.0,195.99,155.23
2018,10,19,9,45,22.5,207.0,1.55,19.65,219.5,213.12,168.2
2018,10,19,10,0,26.0,222.0,1.5,20.2,237.0,230.18,180.92
2018,10,19,10,15,31.5,237.0,1.5,20.65,256.0,269.49,210.92
2018,10,19,10,30,37.0,252.0,1.5,21.1,275.0,288.65,224.95
2018,10,19,10,45,35.5,257.5,1.5,21.55,280.0,289.75,224.94
2018,10,19,11,0,34.0,263.0,1.5,22.0,285.0,290.83,225.03
2018,10,19,11,15,33.0,264.5,1.55,22.45,286.5,287.94,222.27
2018,10,19,11,30,32.0,266.0,1.6,22.9,288.0,285.09,219.6
2018,10,19,11,45,26.5,257.5,1.6,23.3,275.5,251.74,193.63
2018,10,19,12,0,21.0,249.0,1.6,23.7,263.0,236.8,181.79
2018,10,19,12,15,21.5,249.0,1.65,23.9,263.5,235.35,180.64
2018,10,19,12,30,22.0,249.0,1.7,24.1,264.0,233.81,179.4
2018,10,19,12,45,23.0,246.5,1.75,24.25,261.5,230.24,176.68
2018,10,19,13,0,24.0,244.0,1.8,24.4,259.0,226.54,173.88
2018,10,19,13,15,26.5,239.0,1.9,24.35,255.5,221.41,170.19
2018,10,19,13,30,29.0,234.0,2.0,24.3,252.0,223.13,171.78
2018,10,19,13,45,227.5,201.0,2.15,24.25,329.5,310.38,240.64
2018,10,19,14,0,426.0,168.0,2.3,24.2,407.0,366.72,282.13
2018,10,19,14,15,632.0,123.5,2.4,24.05,453.5,389.0,294.64
2018,10,19,14,30,838.0,79.0,2.5,23.9,500.0,383.04,282.07
2018,10,19,14,45,817.0,76.5,2.6,23.7,459.5,319.8,227.4
2018,10,19,15,0,796.0,74.0,2.7,23.5,419.0,258.11,173.67
2018,10,19,15,15,766.5,71.0,2.7,23.5,374.0,196.33,121.47
2018,10,19,15,30,737.0,68.0,2.7,23.5,329.0,137.78,76.84
2018,10,19,15,45,694.5,63.0,2.95,22.8,281.0,80.47,44.72
2018,10,19,16,0,652.0,58.0,3.2,22.1,233.0,45.82,34.2
2018,10,19,16,15,586.0,52.0,3.35,21.35,185.0,41.55,30.46
2018,10,19,16,30,520.0,46.0,3.5,20.6,137.0,37.31,26.53
2018,10,19,16,45,412.5,37.0,3.65,19.85,94.5,30.36,19.99
2018,10,19,17,0,305.0,28.0,3.8,19.1,52.0,23.43,10.72
2018,10,19,17,15,164.0,16.0,3.85,18.65,27.5,13.66,0.0
2018,10,19,17,30,23.0,4.0,3.9,18.2,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,4.0,17.75,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.3,13.8,7.5,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.4,14.0,15.0,83.92,0.0
2018,10,20,6,45,264.5,23.5,1.45,14.2,48.0,237.38,104.84
2018,10,20,7,0,411.0,34.0,1.5,14.4,81.0,378.44,299.44
2018,10,20,7,15,454.0,37.5,1.5,14.75,113.0,431.92,351.3
2018,10,20,7,30,497.0,41.0,1.5,15.1,145.0,486.86,398.14
2018,10,20,7,45,248.5,41.5,1.55,15.4,93.5,283.72,237.16
2018,10,20,8,0,0.0,42.0,1.6,15.7,42.0,34.7,23.91
2018,10,20,8,15,0.0,70.0,1.45,16.1,70.0,58.45,44.17
2018,10,20,8,30,0.0,98.0,1.3,16.5,98.0,85.75,66.91
2018,10,20,8,45,8.0,131.0,1.2,16.9,134.5,126.61,100.8
2018,10,20,9,0,16.0,164.0,1.1,17.3,171.0,168.22,134.5
2018,10,20,9,15,24.0,182.5,0.95,17.85,194.5,193.66,154.38
2018,10,20,9,30,32.0,201.0,0.8,18.4,218.0,238.58,189.17
2018,10,20,9,45,70.5,228.0,0.7,18.9,268.0,305.91,241.5
2018,10,20,10,0,109.0,255.0,0.6,19.4,318.0,372.91,291.54
2018,10,20,10,15,150.5,269.5,0.65,19.8,360.5,447.92,346.72
2018,10,20,10,30,192.0,284.0,0.7,20.2,403.0,500.25,384.29
2018,10,20,10,45,355.0,250.0,0.75,20.6,478.0,633.33,481.83
2018,10,20,11,0,518.0,216.0,0.8,21.0,553.0,762.49,571.38
2018,10,20,11,15,697.0,158.5,1.05,21.05,619.5,861.67,640.77
2018,10,20,11,30,876.0,101.0,1.3,21.1,686.0,924.45,684.07
2018,10,20,11,45,897.5,94.0,1.55,21.2,695.0,909.13,676.26
2018,10,20,12,0,919.0,87.0,1.8,21.3,704.0,889.26,665.94
2018,10,20,12,15,923.5,85.0,1.95,21.25,700.5,856.37,645.78
2018,10,20,12,30,928.0,83.0,2.1,21.2,697.0,819.97,622.96
2018,10,20,12,45,874.0,99.0,2.25,21.2,668.0,755.96,580.26
2018,10,20,13,0,820.0,115.0,2.4,21.2,639.0,698.26,539.29
2018,10,20,13,15,796.0,118.0,2.45,21.1,613.0,642.65,498.11
2018,10,20,13,30,772.0,121.0,2.5,21.0,587.0,587.01,455.77
2018,10,20,13,45,773.0,114.0,2.55,20.95,562.5,535.83,415.61
2018,10,20,14,0,774.0,107.0,2.6,20.9,538.0,482.9,372.65
2018,10,20,14,15,816.5,90.0,2.65,20.7,519.0,436.59,332.97
2018,10,20,14,30,859.0,73.0,2.7,20.5,500.0,385.03,287.01
2018,10,20,14,45,839.5,70.5,2.7,20.35,459.5,320.12,230.04
2018,10,20,15,0,820.0,68.0,2.7,20.2,419.0,257.56,174.57
2018,10,20,15,15,792.0,65.0,2.7,20.2,374.0,194.71,120.65
2018,10,20,15,30,764.0,62.0,2.7,20.2,329.0,134.84,74.45
2018,10,20,15,45,723.5,57.5,2.75,19.7,281.0,76.44,41.62
2018,10,20,16,0,683.0,53.0,2.8,19.2,233.0,45.96,34.76
2018,10,20,16,15,619.5,47.5,2.85,18.65,185.0,41.62,30.86
2018,10,20,16,30,556.0,42.0,2.9,18.1,137.0,34.25,24.14
2018,10,20,16,45,446.5,34.5,2.9,17.55,94.5,28.42,18.46
2018,10,20,17,0,337.0,27.0,2.9,17.0,52.0,22.72,9.23
2018,10,20,17,15,181.5,15.0,2.9,16.65,27.0,12.8,0.0
2018,10,20,17,30,26.0,3.0,2.9,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.9,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,52.0,5.0,2.15,12.8,6.0,0.0,0.0
2018,10,21,6,30,104.0,10.0,2.2,13.0,12.0,72.71,0.0
2018,10,21,6,45,264.5,21.5,2.25,13.15,46.0,233.98,81.77
2018,10,21,7,0,425.0,33.0,2.3,13.3,80.0,387.26,307.32
2018,10,21,7,15,467.5,36.0,2.35,13.55,112.0,439.92,360.95
2018,10,21,7,30,510.0,39.0,2.4,13.8,144.0,489.17,404.69
2018,10,21,7,45,255.0,42.5,2.45,14.05,95.0,291.02,245.64
2018,10,21,8,0,0.0,46.0,2.5,14.3,46.0,38.03,26.92
2018,10,21,8,15,0.5,76.0,2.5,14.6,76.0,65.08,50.1
2018,10,21,8,30,1.0,106.0,2.5,14.9,106.0,95.45,75.6
2018,10,21,8,45,10.0,134.0,2.5,15.2,138.5,132.14,106.36
2018,10,21,9,0,19.0,162.0,2.5,15.5,171.0,169.23,136.92
2018,10,21,9,15,22.0,179.0,2.45,15.75,190.0,188.16,151.94
2018,10,21,9,30,25.0,196.0,2.4,16.0,209.0,207.05,166.8
2018,10,21,9,45,50.5,219.0,2.35,16.3,247.5,275.5,222.0
2018,10,21,10,0,76.0,242.0,2.3,16.6,286.0,324.68,260.7
2018,10,21,10,15,122.5,259.5,2.3,16.85,333.5,408.47,326.23
2018,10,21,10,30,169.0,277.0,2.3,17.1,381.0,469.63,372.96
2018,10,21,10,45,265.0,268.0,2.25,17.35,436.5,566.79,447.02
2018,10,21,11,0,361.0,259.0,2.2,17.6,492.0,639.27,500.92
2018,10,21,11,15,536.5,208.5,2.25,17.8,561.0,756.34,588.12
2018,10,21,11,30,712.0,158.0,2.3,18.0,630.0,853.17,656.33
2018,10,21,11,45,787.5,133.0,2.35,18.15,656.5,862.88,662.03
2018,10,21,12,0,863.0,108.0,2.4,18.3,683.0,872.01,668.29
2018,10,21,12,15,871.0,104.0,2.5,18.45,680.5,840.57,646.89
2018,10,21,12,30,879.0,100.0,2.6,18.6,678.0,798.71,618.36
2018,10,21,12,45,890.5,94.0,2.75,18.75,669.5,761.69,593.34
2018,10,21,13,0,902.0,88.0,2.9,18.9,661.0,720.99,564.49
2018,10,21,13,15,895.0,87.0,3.1,18.9,639.5,669.93,526.29
2018,10,21,13,30,888.0,86.0,3.3,18.9,618.0,617.08,485.46
2018,10,21,13,45,872.5,85.5,3.5,18.85,588.0,558.62,438.98
2018,10,21,14,0,857.0,85.0,3.7,18.8,558.0,500.7,391.26
2018,10,21,14,15,847.0,82.0,3.85,18.7,524.5,440.85,340.36
2018,10,21,14,30,837.0,79.0,4.0,18.6,491.0,380.69,287.53
2018,10,21,14,45,815.5,76.5,4.15,18.45,450.5,317.5,231.3
2018,10,21,15,0,794.0,74.0,4.3,18.3,410.0,255.91,176.13
2018,10,21,15,15,764.0,70.5,4.3,18.3,365.0,193.9,122.45
2018,10,21,15,30,734.0,67.0,4.3,18.3,320.0,135.19,76.82
2018,10,21,15,45,689.5,62.5,4.4,17.8,272.5,78.61,44.93
2018,10,21,16,0,645.0,58.0,4.5,17.3,225.0,45.96,35.01
2018,10,21,16,15,576.0,52.0,4.4,16.9,177.5,41.69,31.12
2018,10,21,16,30,507.0,46.0,4.3,16.5,130.0,37.48,27.06
2018,10,21,16,45,391.0,37.0,4.25,16.1,88.5,30.55,20.25
2018,10,21,17,0,275.0,28.0,4.2,15.7,47.0,23.67,8.33
2018,10,21,17,15,146.0,15.5,4.05,15.45,24.5,13.23,0.0
2018,10,21,17,30,17.0,3.0,3.9,15.2,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.8,15.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,6,15,41.5,4.5,2.75,12.75,5.0,0.0,0.0
2018,10,22,6,30,83.0,9.0,2.8,13.0,10.0,58.89,0.0
2018,10,22,6,45,232.0,20.0,2.85,13.25,41.0,209.24,46.93
2018,10,22,7,0,381.0,31.0,2.9,13.5,72.0,353.73,279.94
2018,10,22,7,15,493.0,38.5,2.9,13.65,120.0,462.89,379.7
2018,10,22,7,30,605.0,46.0,2.9,13.8,168.0,572.98,471.35
2018,10,22,7,45,350.5,37.5,2.85,14.0,112.5,373.92,314.25
2018,10,22,8,0,96.0,29.0,2.8,14.2,57.0,135.84,113.77
2018,10,22,8,15,48.0,51.0,2.75,14.4,65.0,98.8,80.88
2018,10,22,8,30,0.0,73.0,2.7,14.6,73.0,60.7,46.23
2018,10,22,8,45,6.0,114.0,2.6,14.8,116.5,106.82,85.27
2018,10,22,9,0,12.0,155.0,2.5,15.0,160.0,154.97,125.18
2018,10,22,9,15,13.5,169.0,2.5,15.2,175.5,169.1,136.35
2018,10,22,9,30,15.0,183.0,2.5,15.4,191.0,183.26,147.51
2018,10,22,9,45,44.0,211.0,2.5,15.6,236.0,259.78,210.03
2018,10,22,10,0,73.0,239.0,2.5,15.8,281.0,318.56,256.92
2018,10,22,10,15,122.5,258.0,2.55,16.0,331.5,407.07,326.78
2018,10,22,10,30,172.0,277.0,2.6,16.2,382.0,472.93,377.68
2018,10,22,10,45,308.5,253.5,2.65,16.35,448.5,592.14,470.62
2018,10,22,11,0,445.0,230.0,2.7,16.5,515.0,707.15,557.02
2018,10,22,11,15,647.5,170.0,2.8,16.6,592.5,826.13,645.32
2018,10,22,11,30,850.0,110.0,2.9,16.7,670.0,918.62,709.55
2018,10,22,11,45,893.0,96.0,3.0,16.85,686.0,904.88,699.3
2018,10,22,12,0,936.0,82.0,3.1,17.0,702.0,895.45,693.13
2018,10,22,12,15,934.5,81.5,3.25,17.05,696.0,858.8,668.35
2018,10,22,12,30,933.0,81.0,3.4,17.1,690.0,819.0,641.25
2018,10,22,12,45,928.0,80.5,3.5,17.15,676.0,773.66,609.56
2018,10,22,13,0,923.0,80.0,3.6,17.2,662.0,725.83,575.16
2018,10,22,13,15,915.5,79.0,3.7,17.15,640.0,673.61,535.06
2018,10,22,13,30,908.0,78.0,3.8,17.1,618.0,619.62,492.42
2018,10,22,13,45,897.0,76.5,3.95,17.05,589.0,561.73,445.53
2018,10,22,14,0,886.0,75.0,4.1,17.0,560.0,502.96,396.34
2018,10,22,14,15,871.0,73.5,4.15,16.85,525.0,441.89,343.7
2018,10,22,14,30,856.0,72.0,4.2,16.7,490.0,380.95,289.63
2018,10,22,14,45,835.0,69.5,4.25,16.6,449.0,315.99,231.25
2018,10,22,15,0,814.0,67.0,4.3,16.5,408.0,253.52,174.63
2018,10,22,15,15,784.5,64.0,4.3,16.5,363.0,190.97,120.01
2018,10,22,15,30,755.0,61.0,4.3,16.5,318.0,131.61,73.61
2018,10,22,15,45,711.5,57.0,4.25,16.05,270.5,74.28,41.41
2018,10,22,16,0,668.0,53.0,4.2,15.6,223.0,46.02,35.31
2018,10,22,16,15,600.0,47.5,4.1,15.35,175.5,38.29,28.29
2018,10,22,16,30,532.0,42.0,4.0,15.1,128.0,34.32,24.42
2018,10,22,16,45,416.0,33.5,3.9,14.8,86.5,27.66,17.78
2018,10,22,17,0,300.0,25.0,3.8,14.5,45.0,21.06,4.94
2018,10,22,17,15,159.5,14.0,3.7,14.35,23.5,11.95,0.0
2018,10,22,17,30,19.0,3.0,3.6,14.2,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.5,14.0,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,6,15,45.5,5.0,2.35,12.85,5.5,0.0,0.0
2018,10,23,6,30,91.0,10.0,2.3,13.1,11.0,64.66,0.0
2018,10,23,6,45,96.0,22.0,2.25,13.3,27.5,108.45,4.31
2018,10,23,7,0,101.0,34.0,2.2,13.5,44.0,138.95,107.04
2018,10,23,7,15,208.0,48.0,2.2,13.7,84.0,256.85,211.65
2018,10,23,7,30,315.0,62.0,2.2,13.9,124.0,366.19,305.51
2018,10,23,7,45,219.0,86.0,2.2,14.1,134.5,309.83,259.45
2018,10,23,8,0,123.0,110.0,2.2,14.3,145.0,246.1,205.33
2018,10,23,8,15,175.5,128.0,2.25,14.5,187.5,315.6,263.82
2018,10,23,8,30,228.0,146.0,2.3,14.7,230.0,406.74,337.21
2018,10,23,8,45,317.5,150.5,2.35,14.85,283.0,497.05,409.33
2018,10,23,9,0,407.0,155.0,2.4,15.0,336.0,612.9,498.1
2018,10,23,9,15,312.0,184.0,2.5,15.2,330.0,537.24,436.26
2018,10,23,9,30,217.0,213.0,2.6,15.4,324.0,458.09,371.98
2018,10,23,9,45,149.5,224.0,2.7,15.55,302.5,401.66,325.41
2018,10,23,10,0,82.0,235.0,2.8,15.7,281.0,323.08,260.85
2018,10,23,10,15,88.5,250.5,2.9,15.75,302.5,343.79,277.18
2018,10,23,10,30,95.0,266.0,3.0,15.8,324.0,363.9,292.61
2018,10,23,10,45,201.5,270.5,3.1,15.9,397.5,487.53,391.22
2018,10,23,11,0,308.0,275.0,3.2,16.0,471.0,606.9,483.01
2018,10,23,11,15,420.5,245.5,3.35,16.0,517.5,686.94,544.58
2018,10,23,11,30,533.0,216.0,3.5,16.0,564.0,742.74,587.96
2018,10,23,11,45,473.0,232.0,3.6,16.0,542.0,687.13,545.07
2018,10,23,12,0,413.0,248.0,3.7,16.0,520.0,632.27,502.98
2018,10,23,12,15,329.0,268.5,3.7,16.05,484.0,549.6,438.71
2018,10,23,12,30,245.0,289.0,3.7,16.1,448.0,487.69,389.34
2018,10,23,12,45,445.5,226.5,3.7,16.15,508.0,569.55,455.86
2018,10,23,13,0,646.0,164.0,3.7,16.2,568.0,626.77,500.97
2018,10,23,13,15,721.0,133.0,3.6,16.25,570.0,608.19,485.81
2018,10,23,13,30,796.0,102.0,3.5,16.3,572.0,579.75,462.56
2018,10,23,13,45,766.5,106.0,3.35,16.4,541.0,521.94,414.73
2018,10,23,14,0,737.0,110.0,3.2,16.5,510.0,464.77,366.57
2018,10,23,14,15,643.5,124.5,3.15,16.55,457.5,392.07,306.15
2018,10,23,14,30,550.0,139.0,3.1,16.6,405.0,324.28,249.49
2018,10,23,14,45,684.5,101.5,3.05,16.65,404.0,297.02,219.46
2018,10,23,15,0,819.0,64.0,3.0,16.7,403.0,251.18,171.86
2018,10,23,15,15,790.0,61.0,3.0,16.7,358.5,188.54,117.41
2018,10,23,15,30,761.0,58.0,3.0,16.7,314.0,129.01,71.14
2018,10,23,15,45,720.5,53.5,3.05,16.55,266.5,71.12,38.76
2018,10,23,16,0,680.0,49.0,3.1,16.4,219.0,42.77,32.31
2018,10,23,16,15,614.0,44.0,3.1,16.05,172.0,38.75,28.59
2018,10,23,16,30,548.0,39.0,3.1,15.7,125.0,34.81,24.73
2018,10,23,16,45,421.0,31.0,3.1,15.3,83.0,25.59,15.85
2018,10,23,17,0,294.0,23.0,3.1,14.9,41.0,19.33,1.69
2018,10,23,17,15,147.0,11.5,3.15,14.7,20.5,9.82,0.0
2018,10,23,17,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,24,6,15,17.5,3.5,1.0,13.75,3.5,0.0,0.0
2018,10,24,6,30,35.0,7.0,1.0,13.9,7.0,27.56,0.0
2018,10,24,6,45,118.5,21.5,1.0,14.0,31.5,132.68,0.0
2018,10,24,7,0,202.0,36.0,1.0,14.1,56.0,232.94,178.87
2018,10,24,7,15,397.0,39.5,1.15,14.4,107.0,391.81,318.21
2018,10,24,7,30,592.0,43.0,1.3,14.7,158.0,558.36,451.54
2018,10,24,7,45,647.0,47.5,1.4,15.0,204.5,631.37,508.61
2018,10,24,8,0,702.0,52.0,1.5,15.3,251.0,705.52,564.46
2018,10,24,8,15,737.5,55.5,1.6,15.65,296.5,761.55,604.71
2018,10,24,8,30,773.0,59.0,1.7,16.0,342.0,816.59,642.93
2018,10,24,8,45,797.5,61.0,1.8,16.3,384.0,857.68,670.38
2018,10,24,9,0,822.0,63.0,1.9,16.6,426.0,885.9,688.43
2018,10,24,9,15,839.0,65.0,2.0,16.95,463.0,914.5,706.52
2018,10,24,9,30,856.0,67.0,2.1,17.3,500.0,940.02,722.31
2018,10,24,9,45,868.0,68.5,2.2,17.6,531.5,956.57,732.11
2018,10,24,10,0,880.0,70.0,2.3,17.9,563.0,969.51,739.6
2018,10,24,10,15,888.0,71.0,2.45,18.1,587.5,974.08,742.35
2018,10,24,10,30,896.0,72.0,2.6,18.3,612.0,974.8,742.67
2018,10,24,10,45,901.0,72.5,2.75,18.5,629.0,968.06,738.04
2018,10,24,11,0,906.0,73.0,2.9,18.7,646.0,957.44,730.89
2018,10,24,11,15,908.5,73.5,3.1,18.85,656.0,940.61,720.09
2018,10,24,11,30,911.0,74.0,3.3,19.0,666.0,920.03,706.68
2018,10,24,11,45,911.0,74.0,3.5,19.15,667.5,892.97,688.68
2018,10,24,12,0,911.0,74.0,3.7,19.3,669.0,862.48,668.14
2018,10,24,12,15,909.0,73.5,3.8,19.35,663.0,826.48,643.26
2018,10,24,12,30,907.0,73.0,3.9,19.4,657.0,787.47,616.08
2018,10,24,12,45,903.0,72.5,4.05,19.5,643.5,744.17,585.6
2018,10,24,13,0,899.0,72.0,4.2,19.6,630.0,698.38,552.49
2018,10,24,13,15,891.5,71.5,4.25,19.65,609.0,648.08,513.21
2018,10,24,13,30,884.0,71.0,4.3,19.7,588.0,596.06,471.62
2018,10,24,13,45,866.5,71.5,4.3,19.75,558.5,538.27,424.31
2018,10,24,14,0,849.0,72.0,4.3,19.8,529.0,480.3,375.56
2018,10,24,14,15,815.5,75.5,4.25,19.7,491.0,418.56,322.77
2018,10,24,14,30,782.0,79.0,4.2,19.6,453.0,358.34,270.09
2018,10,24,14,45,627.5,102.5,4.2,19.55,386.5,280.47,206.03
2018,10,24,15,0,473.0,126.0,4.2,19.5,320.0,217.48,156.0
2018,10,24,15,15,409.0,120.0,4.2,19.5,274.0,166.94,115.18
2018,10,24,15,30,345.0,114.0,4.2,19.5,228.0,124.25,83.8
2018,10,24,15,45,473.5,83.0,4.15,19.15,214.0,79.08,50.59
2018,10,24,16,0,602.0,52.0,4.1,18.8,200.0,41.21,30.59
2018,10,24,16,15,556.5,45.0,4.15,18.45,158.0,36.17,26.0
2018,10,24,16,30,511.0,38.0,4.2,18.1,116.0,31.03,21.15
2018,10,24,16,45,384.5,30.0,4.25,17.7,76.5,24.7,14.73
2018,10,24,17,0,258.0,22.0,4.3,17.3,37.0,18.46,0.0
2018,10,24,17,15,129.0,11.0,4.3,17.05,18.5,9.39,0.0
2018,10,24,17,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,6,15,47.0,4.5,2.1,13.7,4.5,0.0,0.0
2018,10,25,6,30,94.0,9.0,2.0,13.9,9.0,65.63,0.0
2018,10,25,6,45,226.0,18.5,1.9,14.1,36.0,198.53,0.0
2018,10,25,7,0,358.0,28.0,1.8,14.3,63.0,333.96,254.72
2018,10,25,7,15,442.5,36.5,1.8,14.6,104.5,421.93,342.04
2018,10,25,7,30,527.0,45.0,1.8,14.9,146.0,516.5,421.07
2018,10,25,7,45,314.5,65.5,1.8,15.15,130.5,378.42,314.09
2018,10,25,8,0,102.0,86.0,1.8,15.4,115.0,193.19,160.13
2018,10,25,8,15,80.0,115.0,1.75,15.75,140.0,212.52,175.44
2018,10,25,8,30,58.0,144.0,1.7,16.1,165.0,211.22,172.91
2018,10,25,8,45,65.5,162.0,1.7,16.4,188.5,237.43,193.86
2018,10,25,9,0,73.0,180.0,1.7,16.7,212.0,263.64,214.35
2018,10,25,9,15,79.0,197.5,1.65,17.05,235.0,287.62,232.58
2018,10,25,9,30,85.0,215.0,1.6,17.4,258.0,311.35,250.33
2018,10,25,9,45,112.5,232.5,1.55,17.7,293.0,376.88,300.81
2018,10,25,10,0,140.0,250.0,1.5,18.0,328.0,421.11,333.83
2018,10,25,10,15,188.5,256.5,1.45,18.4,366.5,471.42,371.57
2018,10,25,10,30,237.0,263.0,1.4,18.8,405.0,520.54,407.51
2018,10,25,10,45,238.5,273.5,1.35,19.15,420.0,527.2,410.46
2018,10,25,11,0,240.0,284.0,1.3,19.5,435.0,532.62,412.87
2018,10,25,11,15,279.0,278.5,1.3,19.8,456.5,572.86,441.78
2018,10,25,11,30,318.0,273.0,1.3,20.1,478.0,590.32,454.03
2018,10,25,11,45,301.5,274.5,1.25,20.35,469.5,563.7,433.27
2018,10,25,12,0,285.0,276.0,1.2,20.6,461.0,536.8,412.69
2018,10,25,12,15,485.5,213.5,1.3,20.75,525.0,635.13,487.83
2018,10,25,12,30,686.0,151.0,1.4,20.9,589.0,709.28,542.67
2018,10,25,12,45,795.0,114.0,1.5,21.05,611.5,714.2,546.9
2018,10,25,13,0,904.0,77.0,1.6,21.2,634.0,705.93,541.87
2018,10,25,13,15,897.0,76.0,1.75,21.25,613.0,655.12,504.79
2018,10,25,13,30,890.0,75.0,1.9,21.3,592.0,602.55,465.36
2018,10,25,13,45,879.5,74.0,2.0,21.4,564.0,546.6,421.55
2018,10,25,14,0,869.0,73.0,2.1,21.5,536.0,489.75,375.45
2018,10,25,14,15,854.0,71.0,2.25,21.4,501.5,429.41,325.43
2018,10,25,14,30,839.0,69.0,2.4,21.3,467.0,369.26,273.77
2018,10,25,14,45,818.0,66.5,2.55,21.25,427.0,305.68,218.19
2018,10,25,15,0,797.0,64.0,2.7,21.2,387.0,244.57,164.2
2018,10,25,15,15,766.5,61.0,2.7,21.2,343.0,183.24,112.02
2018,10,25,15,30,736.0,58.0,2.7,21.2,299.0,125.22,67.98
2018,10,25,15,45,691.0,53.5,3.0,20.65,252.0,68.96,37.49
2018,10,25,16,0,646.0,49.0,3.3,20.1,205.0,42.67,31.68
2018,10,25,16,15,575.0,43.5,3.4,19.45,159.0,38.24,27.66
2018,10,25,16,30,504.0,38.0,3.5,18.8,113.0,31.08,21.07
2018,10,25,16,45,375.5,30.0,3.6,18.2,74.0,24.77,14.54
2018,10,25,17,0,247.0,22.0,3.7,17.6,35.0,18.57,0.0
2018,10,25,17,15,123.5,11.0,3.8,17.2,17.5,9.39,0.0
2018,10,25,17,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.55,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,49.11,0.0
2018,10,26,6,45,239.0,17.5,1.5,14.95,36.5,204.53,0.0
2018,10,26,7,0,408.0,28.0,1.5,15.1,66.0,369.34,275.65
2018,10,26,7,15,502.0,34.0,1.45,15.4,109.0,454.89,364.33
2018,10,26,7,30,596.0,40.0,1.4,15.7,152.0,557.0,448.03
2018,10,26,7,45,345.5,43.5,1.4,16.0,112.5,380.38,313.38
2018,10,26,8,0,95.0,47.0,1.4,16.3,73.0,147.69,121.94
2018,10,26,8,15,48.0,70.5,1.4,16.7,83.5,109.59,88.98
2018,10,26,8,30,1.0,94.0,1.4,17.1,94.0,83.61,65.01
2018,10,26,8,45,12.0,124.0,1.35,17.45,129.0,124.42,99.16
2018,10,26,9,0,23.0,154.0,1.3,17.8,164.0,165.9,133.04
2018,10,26,9,15,38.5,176.0,1.35,18.2,194.5,220.9,177.23
2018,10,26,9,30,54.0,198.0,1.4,18.6,225.0,259.69,207.65
2018,10,26,9,45,72.0,218.0,1.4,19.0,256.5,298.18,237.41
2018,10,26,10,0,90.0,238.0,1.4,19.4,288.0,336.26,266.32
2018,10,26,10,15,209.0,241.5,1.5,19.7,364.0,473.46,373.11
2018,10,26,10,30,328.0,245.0,1.6,20.0,440.0,609.07,473.58
2018,10,26,10,45,427.0,225.5,1.65,20.35,487.0,694.43,534.48
2018,10,26,11,0,526.0,206.0,1.7,20.7,534.0,755.62,577.84
2018,10,26,11,15,556.5,199.0,1.8,20.9,551.0,761.39,581.71
2018,10,26,11,30,587.0,192.0,1.9,21.1,568.0,763.54,583.6
2018,10,26,11,45,420.5,238.5,2.05,21.3,508.5,646.46,497.23
2018,10,26,12,0,254.0,285.0,2.2,21.5,449.0,520.26,402.6
2018,10,26,12,15,274.0,275.0,2.3,21.55,450.0,511.65,397.6
2018,10,26,12,30,294.0,265.0,2.4,21.6,451.0,500.93,390.15
2018,10,26,12,45,363.0,237.0,2.5,21.7,462.0,505.44,394.84
2018,10,26,13,0,432.0,209.0,2.6,21.8,473.0,516.44,403.54
2018,10,26,13,15,511.0,186.0,2.7,21.8,488.0,518.18,405.05
2018,10,26,13,30,590.0,163.0,2.8,21.8,503.0,516.55,403.07
2018,10,26,13,45,597.0,152.0,2.85,21.75,481.5,473.48,368.69
2018,10,26,14,0,604.0,141.0,2.9,21.7,460.0,428.51,331.95
2018,10,26,14,15,576.0,138.0,2.9,21.65,426.0,374.4,287.16
2018,10,26,14,30,548.0,135.0,2.9,21.6,392.0,318.74,240.38
2018,10,26,14,45,489.5,133.0,2.85,21.5,348.0,261.75,192.81
2018,10,26,15,0,431.0,131.0,2.8,21.4,304.0,211.2,150.96
2018,10,26,15,15,427.0,115.5,2.8,21.4,270.0,165.93,112.54
2018,10,26,15,30,423.0,100.0,2.8,21.4,236.0,121.32,77.58
2018,10,26,15,45,407.5,85.5,2.75,21.0,200.0,77.78,50.81
2018,10,26,16,0,392.0,71.0,2.7,20.6,164.0,53.21,40.73
2018,10,26,16,15,346.5,58.5,2.7,20.1,127.0,44.39,32.85
2018,10,26,16,30,301.0,46.0,2.7,19.6,90.0,35.32,24.56
2018,10,26,16,45,217.5,33.0,2.65,19.1,58.5,25.53,14.83
2018,10,26,17,0,134.0,20.0,2.6,18.6,27.0,15.59,0.0
2018,10,26,17,15,67.0,10.0,2.65,18.35,13.5,8.54,0.0
2018,10,26,17,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.85,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.3,6.0,5.12,0.0
2018,10,27,6,45,194.0,18.0,2.0,15.45,33.5,143.39,0.0
2018,10,27,7,0,340.0,30.0,2.1,15.6,61.0,322.9,237.48
2018,10,27,7,15,442.5,37.5,2.15,15.85,103.0,422.99,340.7
2018,10,27,7,30,545.0,45.0,2.2,16.1,145.0,530.22,430.4
2018,10,27,7,45,375.5,63.5,2.3,16.35,141.5,426.07,351.85
2018,10,27,8,0,206.0,82.0,2.4,16.6,138.0,294.96,245.69
2018,10,27,8,15,133.0,111.0,2.45,16.95,149.5,254.98,211.33
2018,10,27,8,30,60.0,140.0,2.5,17.3,161.0,208.82,170.64
2018,10,27,8,45,88.5,160.5,2.55,17.65,196.0,258.33,211.43
2018,10,27,9,0,117.0,181.0,2.6,18.0,231.0,328.03,266.98
2018,10,27,9,15,154.0,196.5,2.6,18.25,268.5,380.36,308.14
2018,10,27,9,30,191.0,212.0,2.6,18.5,306.0,432.83,348.65
2018,10,27,9,45,220.5,224.0,2.65,18.8,339.5,473.05,378.92
2018,10,27,10,0,250.0,236.0,2.7,19.1,373.0,534.1,424.12
2018,10,27,10,15,299.5,239.0,2.75,19.3,410.5,580.84,459.03
2018,10,27,10,30,349.0,242.0,2.8,19.5,448.0,625.85,492.24
2018,10,27,10,45,416.5,229.5,2.85,19.75,482.5,688.28,537.89
2018,10,27,11,0,484.0,217.0,2.9,20.0,517.0,727.53,566.44
2018,10,27,11,15,685.5,151.5,2.9,20.15,583.5,836.81,645.66
2018,10,27,11,30,887.0,86.0,2.9,20.3,650.0,908.67,694.06
2018,10,27,11,45,806.0,114.0,2.95,20.45,628.0,852.07,653.96
2018,10,27,12,0,725.0,142.0,3.0,20.6,606.0,790.35,610.9
2018,10,27,12,15,706.5,148.0,3.1,20.65,596.5,752.06,584.59
2018,10,27,12,30,688.0,154.0,3.2,20.7,587.0,712.22,555.46
2018,10,27,12,45,788.0,117.5,3.25,20.75,603.5,710.69,555.63
2018,10,27,13,0,888.0,81.0,3.3,20.8,620.0,696.97,545.99
2018,10,27,13,15,875.5,81.0,3.4,20.75,597.0,644.51,505.86
2018,10,27,13,30,863.0,81.0,3.5,20.7,574.0,590.85,463.9
2018,10,27,13,45,827.0,84.5,3.65,20.65,538.0,529.24,414.67
2018,10,27,14,0,791.0,88.0,3.8,20.6,502.0,466.73,363.44
2018,10,27,14,15,735.0,95.0,3.85,20.45,460.0,400.23,307.99
2018,10,27,14,30,679.0,102.0,3.9,20.3,418.0,339.25,256.02
2018,10,27,14,45,705.0,89.0,3.95,20.15,392.0,289.66,210.54
2018,10,27,15,0,731.0,76.0,4.0,20.0,366.0,238.97,163.37
2018,10,27,15,15,652.5,77.0,4.0,20.0,313.5,174.15,110.31
2018,10,27,15,30,574.0,78.0,4.0,20.0,261.0,121.24,71.91
2018,10,27,15,45,515.0,72.0,4.0,19.5,216.5,73.11,45.2
2018,10,27,16,0,456.0,66.0,4.0,19.0,172.0,51.87,39.82
2018,10,27,16,15,417.5,53.5,3.85,18.6,133.0,42.77,31.62
2018,10,27,16,30,379.0,41.0,3.7,18.2,94.0,33.34,22.94
2018,10,27,16,45,273.5,30.0,3.6,17.8,60.5,24.7,13.92
2018,10,27,17,0,168.0,19.0,3.5,17.4,27.0,15.89,0.0
2018,10,27,17,15,84.0,9.5,3.45,17.15,13.5,8.11,0.0
2018,10,27,17,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,9.5,2.0,2.2,14.85,2.0,0.0,0.0
2018,10,28,6,30,19.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,10.5,11.5,2.2,15.35,11.5,16.74,0.0
2018,10,28,7,0,2.0,19.0,2.2,15.6,19.0,17.09,6.95
2018,10,28,7,15,1.0,33.0,2.25,15.95,33.0,28.58,17.99
2018,10,28,7,30,0.0,47.0,2.3,16.3,47.0,41.32,29.12
2018,10,28,7,45,19.5,71.5,2.3,16.6,76.5,93.39,73.96
2018,10,28,8,0,39.0,96.0,2.3,16.9,106.0,139.77,113.58
2018,10,28,8,15,80.0,119.0,2.35,17.15,145.0,203.29,167.47
2018,10,28,8,30,121.0,142.0,2.4,17.4,184.0,286.3,235.67
2018,10,28,8,45,116.0,159.5,2.5,17.65,204.0,302.22,247.31
2018,10,28,9,0,111.0,177.0,2.6,17.9,224.0,317.39,258.35
2018,10,28,9,15,100.5,193.5,2.65,18.15,239.0,305.03,247.36
2018,10,28,9,30,90.0,210.0,2.7,18.4,254.0,311.59,251.31
2018,10,28,9,45,77.5,220.5,2.8,18.6,260.0,307.9,247.2
2018,10,28,10,0,65.0,231.0,2.9,18.8,266.0,304.06,243.03
2018,10,28,10,15,97.5,243.5,3.0,19.0,299.0,346.58,276.96
2018,10,28,10,30,130.0,256.0,3.1,19.2,332.0,408.91,325.34
2018,10,28,10,45,327.5,227.0,3.2,19.35,426.5,579.03,459.53
2018,10,28,11,0,525.0,198.0,3.3,19.5,521.0,744.55,583.87
2018,10,28,11,15,711.0,139.0,3.45,19.55,583.5,845.31,656.42
2018,10,28,11,30,897.0,80.0,3.6,19.6,646.0,909.35,701.19
2018,10,28,11,45,710.5,142.5,3.75,19.7,592.0,804.35,626.66
2018,10,28,12,0,524.0,205.0,3.9,19.8,538.0,679.28,533.93
2018,10,28,12,15,376.0,244.5,4.0,19.75,482.5,561.61,444.01
2018,10,28,12,30,228.0,284.0,4.1,19.7,427.0,455.75,360.77
2018,10,28,12,45,174.5,279.0,4.25,19.7,387.0,398.2,315.77
2018,10,28,13,0,121.0,274.0,4.4,19.7,347.0,344.92,273.51
2018,10,28,13,15,113.5,264.0,4.45,19.65,330.5,310.61,246.68
2018,10,28,13,30,106.0,254.0,4.5,19.6,314.0,288.25,228.94
2018,10,28,13,45,253.5,205.5,4.6,19.55,339.5,327.71,260.98
2018,10,28,14,0,401.0,157.0,4.7,19.5,365.0,342.04,270.9
2018,10,28,14,15,575.0,120.5,4.75,19.35,397.0,357.43,278.8
2018,10,28,14,30,749.0,84.0,4.8,19.2,429.0,348.5,264.05
2018,10,28,14,45,711.0,83.0,4.85,19.1,387.5,285.51,208.42
2018,10,28,15,0,673.0,82.0,4.9,19.0,346.0,227.9,157.53
2018,10,28,15,15,443.5,94.0,4.9,19.0,259.5,151.2,101.13
2018,10,28,15,30,214.0,106.0,4.9,19.0,173.0,104.64,73.32
2018,10,28,15,45,107.0,75.0,4.85,18.5,108.5,62.67,45.03
2018,10,28,16,0,0.0,44.0,4.8,18.0,44.0,36.38,26.39
2018,10,28,16,15,33.5,33.5,4.75,17.75,38.0,27.54,18.43
2018,10,28,16,30,67.0,23.0,4.7,17.5,32.0,18.45,10.18
2018,10,28,16,45,110.5,20.0,4.65,17.2,28.0,15.43,6.34
2018,10,28,17,0,154.0,17.0,4.6,16.9,24.0,14.51,0.0
2018,10,28,17,15,77.0,8.5,4.6,16.7,12.0,7.26,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
