Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,0,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,0.8,14.7,2.5,2.13,0.0
2018,11,28,7,30,0.0,5.0,1.0,14.8,5.0,4.1,0.0
2018,11,28,7,45,0.0,6.5,1.25,14.9,6.5,5.33,0.0
2018,11,28,8,0,0.0,8.0,1.5,15.0,8.0,6.56,0.0
2018,11,28,8,15,0.0,12.0,1.55,15.1,12.0,9.86,2.75
2018,11,28,8,30,0.0,16.0,1.6,15.2,16.0,13.16,5.63
2018,11,28,8,45,28.0,50.5,1.7,15.25,59.0,70.52,55.89
2018,11,28,9,0,56.0,85.0,1.8,15.3,102.0,135.92,112.06
2018,11,28,9,15,32.5,78.5,1.75,15.45,88.5,104.85,84.81
2018,11,28,9,30,9.0,72.0,1.7,15.6,75.0,68.08,52.7
2018,11,28,9,45,5.5,85.5,1.65,15.7,87.5,77.5,60.39
2018,11,28,10,0,2.0,99.0,1.6,15.8,100.0,86.94,67.99
2018,11,28,10,15,46.5,142.0,1.65,15.9,164.0,185.44,151.15
2018,11,28,10,30,91.0,185.0,1.7,16.0,228.0,276.33,225.4
2018,11,28,10,45,211.5,182.5,1.8,16.1,286.5,417.22,339.23
2018,11,28,11,0,332.0,180.0,1.9,16.2,345.0,515.86,416.89
2018,11,28,11,15,268.5,190.5,1.95,16.25,326.0,462.99,373.71
2018,11,28,11,30,205.0,201.0,2.0,16.3,307.0,393.27,318.3
2018,11,28,11,45,184.5,209.5,2.0,16.35,305.0,377.73,305.47
2018,11,28,12,0,164.0,218.0,2.0,16.4,303.0,362.45,292.59
2018,11,28,12,15,289.0,189.0,2.2,16.45,337.5,433.45,351.09
2018,11,28,12,30,414.0,160.0,2.4,16.5,372.0,496.02,401.27
2018,11,28,12,45,612.0,121.5,2.65,16.55,427.0,580.32,468.07
2018,11,28,13,0,810.0,83.0,2.9,16.6,482.0,636.52,511.75
2018,11,28,13,15,732.5,97.0,3.0,16.55,447.5,566.35,455.85
2018,11,28,13,30,655.0,111.0,3.1,16.5,413.0,498.7,401.66
2018,11,28,13,45,550.0,122.0,3.2,16.5,366.0,418.61,336.78
2018,11,28,14,0,445.0,133.0,3.3,16.5,319.0,342.93,274.71
2018,11,28,14,15,399.5,129.0,3.25,16.5,286.0,292.28,231.82
2018,11,28,14,30,354.0,125.0,3.2,16.5,253.0,245.98,192.15
2018,11,28,14,45,403.5,105.0,3.15,16.5,236.5,217.62,164.59
2018,11,28,15,0,453.0,85.0,3.1,16.5,220.0,183.5,131.25
2018,11,28,15,15,463.5,74.0,3.1,16.5,194.5,147.54,98.26
2018,11,28,15,30,474.0,63.0,3.1,16.5,169.0,106.99,64.32
2018,11,28,15,45,323.0,56.5,2.8,16.25,122.0,59.49,35.88
2018,11,28,16,0,172.0,50.0,2.5,16.0,75.0,38.48,27.66
2018,11,28,16,15,123.5,35.5,2.5,15.9,50.0,27.61,17.05
2018,11,28,16,30,75.0,21.0,2.5,15.8,25.0,16.57,0.0
2018,11,28,16,45,37.5,10.5,2.55,15.65,12.5,8.96,0.0
2018,11,28,17,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.55,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.7,15.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.75,15.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.8,15.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.8,15.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.1,15.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.65,16.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,7.9,16.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.15,16.1,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.4,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.65,16.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.8,15.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.7,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.6,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.5,15.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.6,15.4,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.75,15.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.8,15.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.4,14.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.65,14.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.75,14.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.25,15.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.4,15.0,1.0,0.0,0.0
2018,11,29,7,15,8.0,12.0,10.4,14.95,12.5,15.82,0.0
2018,11,29,7,30,16.0,23.0,10.4,14.9,24.0,38.84,16.88
2018,11,29,7,45,54.0,40.0,10.45,14.9,47.5,106.63,82.31
2018,11,29,8,0,92.0,57.0,10.5,14.9,71.0,159.29,130.4
2018,11,29,8,15,103.0,68.0,10.4,14.9,88.5,179.64,149.74
2018,11,29,8,30,114.0,79.0,10.3,14.9,106.0,201.39,169.57
2018,11,29,8,45,57.0,66.0,10.25,14.9,79.5,128.97,106.79
2018,11,29,9,0,0.0,53.0,10.2,14.9,53.0,43.86,31.9
2018,11,29,9,15,18.0,69.5,10.05,14.9,76.0,81.38,64.76
2018,11,29,9,30,36.0,86.0,9.9,14.9,99.0,115.59,94.54
2018,11,29,9,45,80.5,124.0,9.75,14.9,157.0,218.26,182.6
2018,11,29,10,0,125.0,162.0,9.6,14.9,215.0,306.29,256.97
2018,11,29,10,15,168.0,158.5,9.35,14.95,234.0,337.4,283.75
2018,11,29,10,30,211.0,155.0,9.1,15.0,253.0,387.96,326.03
2018,11,29,10,45,151.5,167.5,8.9,15.0,239.0,324.46,271.25
2018,11,29,11,0,92.0,180.0,8.7,15.0,225.0,281.08,232.86
2018,11,29,11,15,220.0,182.0,8.5,15.0,293.5,410.17,342.38
2018,11,29,11,30,348.0,184.0,8.3,15.0,362.0,514.25,429.18
2018,11,29,11,45,177.0,141.0,8.1,15.05,231.5,309.62,258.2
2018,11,29,12,0,6.0,98.0,7.9,15.1,101.0,86.94,67.87
2018,11,29,12,15,143.5,102.0,7.8,15.1,175.0,224.32,186.98
2018,11,29,12,30,281.0,106.0,7.7,15.1,249.0,338.15,283.49
2018,11,29,12,45,444.0,117.0,7.6,15.1,337.5,450.16,376.44
2018,11,29,13,0,607.0,128.0,7.5,15.1,426.0,554.01,459.9
2018,11,29,13,15,693.5,106.5,7.35,15.1,434.5,553.12,457.97
2018,11,29,13,30,780.0,85.0,7.2,15.1,443.0,541.2,446.35
2018,11,29,13,45,585.0,112.5,7.1,15.1,372.5,427.85,351.17
2018,11,29,14,0,390.0,140.0,7.0,15.1,302.0,324.84,264.71
2018,11,29,14,15,248.0,123.0,6.9,15.05,223.0,218.76,176.24
2018,11,29,14,30,106.0,106.0,6.8,15.0,144.0,132.6,104.97
2018,11,29,14,45,287.0,96.5,6.7,14.9,185.0,176.86,136.13
2018,11,29,15,0,468.0,87.0,6.6,14.8,226.0,189.35,137.19
2018,11,29,15,15,444.0,76.0,6.6,14.8,192.5,143.86,97.04
2018,11,29,15,30,420.0,65.0,6.6,14.8,159.0,103.59,64.27
2018,11,29,15,45,393.0,55.5,6.8,14.65,128.5,64.64,38.4
2018,11,29,16,0,366.0,46.0,7.0,14.5,98.0,37.62,27.04
2018,11,29,16,15,266.0,34.5,7.15,14.4,65.5,26.8,16.4
2018,11,29,16,30,166.0,23.0,7.3,14.3,33.0,17.93,0.0
2018,11,29,16,45,83.0,11.5,7.5,14.2,16.5,9.82,0.0
2018,11,29,17,0,0.0,0.0,7.7,14.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.9,13.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,8.0,13.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.1,13.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.2,13.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.3,13.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.4,13.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,13.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,13.55,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,13.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.05,13.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.9,13.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.7,13.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.6,13.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.45,13.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.15,13.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.0,13.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.85,12.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.6,12.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.45,12.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.4,12.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.25,12.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.15,12.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,7.05,12.6,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,7.0,12.6,2.0,0.0,0.0
2018,11,30,7,15,68.0,14.0,7.05,12.85,17.5,59.29,0.0
2018,11,30,7,30,113.0,25.0,7.1,13.1,33.0,152.27,75.13
2018,11,30,7,45,167.0,39.0,7.15,13.3,60.0,225.7,180.63
2018,11,30,8,0,221.0,53.0,7.2,13.5,87.0,289.8,241.8
2018,11,30,8,15,256.5,66.0,7.25,13.7,117.0,340.1,287.69
2018,11,30,8,30,292.0,79.0,7.3,13.9,147.0,391.63,333.14
2018,11,30,8,45,321.5,91.5,7.35,14.05,179.0,437.75,372.8
2018,11,30,9,0,351.0,104.0,7.4,14.2,211.0,483.7,411.26
2018,11,30,9,15,387.5,113.0,7.3,14.35,244.0,530.78,449.85
2018,11,30,9,30,424.0,122.0,7.2,14.5,277.0,577.11,487.01
2018,11,30,9,45,578.0,104.5,7.15,14.65,335.5,706.32,589.86
2018,11,30,10,0,732.0,87.0,7.1,14.8,394.0,826.69,682.37
2018,11,30,10,15,696.5,100.0,7.0,14.9,406.0,806.92,665.01
2018,11,30,10,30,661.0,113.0,6.9,15.0,418.0,783.59,645.52
2018,11,30,10,45,715.5,105.0,6.8,15.1,447.0,814.34,668.02
2018,11,30,11,0,770.0,97.0,6.7,15.2,476.0,834.96,682.43
2018,11,30,11,15,823.5,86.5,6.7,15.2,499.5,853.62,696.07
2018,11,30,11,30,877.0,76.0,6.7,15.2,523.0,857.76,698.76
2018,11,30,11,45,878.0,76.0,6.7,15.25,526.0,834.56,680.71
2018,11,30,12,0,879.0,76.0,6.7,15.3,529.0,808.14,660.4
2018,11,30,12,15,878.0,75.0,6.7,15.25,524.5,775.86,635.88
2018,11,30,12,30,877.0,74.0,6.7,15.2,520.0,740.74,609.15
2018,11,30,12,45,874.0,72.5,6.7,15.2,508.5,700.95,578.57
2018,11,30,13,0,871.0,71.0,6.7,15.2,497.0,658.78,544.21
2018,11,30,13,15,830.5,77.0,6.65,15.15,470.5,603.86,498.2
2018,11,30,13,30,790.0,83.0,6.6,15.1,444.0,545.22,448.65
2018,11,30,13,45,797.0,76.5,6.55,15.1,423.0,499.6,408.77
2018,11,30,14,0,804.0,70.0,6.5,15.1,402.0,451.59,365.72
2018,11,30,14,15,798.0,65.5,6.45,15.0,373.5,398.14,317.17
2018,11,30,14,30,792.0,61.0,6.4,14.9,345.0,344.02,266.85
2018,11,30,14,45,765.0,57.5,6.35,14.85,308.5,284.35,211.58
2018,11,30,15,0,738.0,54.0,6.3,14.8,272.0,226.87,158.32
2018,11,30,15,15,695.5,50.5,6.3,14.8,232.0,169.21,107.34
2018,11,30,15,30,653.0,47.0,6.3,14.8,192.0,116.16,64.79
2018,11,30,15,45,585.5,42.0,6.0,14.4,151.5,65.44,33.59
2018,11,30,16,0,518.0,37.0,5.7,14.0,111.0,30.44,20.85
2018,11,30,16,15,392.5,30.0,5.55,13.7,74.5,24.86,14.82
2018,11,30,16,30,267.0,23.0,5.4,13.4,38.0,19.44,0.0
2018,11,30,16,45,133.5,11.5,5.25,13.15,19.0,9.82,0.0
2018,11,30,17,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.65,12.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.4,13.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,13.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.6,13.45,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.6,13.5,2.0,0.0,0.0
2018,12,1,7,15,50.0,15.5,6.75,13.6,18.5,47.96,0.0
2018,12,1,7,30,96.0,29.0,6.9,13.7,35.0,135.22,56.48
2018,12,1,7,45,192.0,42.5,7.05,13.8,67.0,251.58,200.21
2018,12,1,8,0,288.0,56.0,7.2,13.9,99.0,348.34,290.3
2018,12,1,8,15,301.0,67.5,7.3,13.95,125.0,379.24,320.38
2018,12,1,8,30,314.0,79.0,7.4,14.0,151.0,410.3,348.81
2018,12,1,8,45,193.0,87.5,7.5,14.05,134.5,298.31,253.94
2018,12,1,9,0,72.0,96.0,7.6,14.1,118.0,182.44,152.79
2018,12,1,9,15,126.5,117.0,7.65,14.1,161.0,258.18,218.56
2018,12,1,9,30,181.0,138.0,7.7,14.1,204.0,334.22,283.4
2018,12,1,9,45,110.0,112.5,7.8,14.1,153.5,231.03,194.75
2018,12,1,10,0,39.0,87.0,7.9,14.1,103.0,117.59,96.28
2018,12,1,10,15,119.5,121.0,7.85,14.15,175.0,245.58,206.8
2018,12,1,10,30,200.0,155.0,7.8,14.2,247.0,378.04,318.05
2018,12,1,10,45,427.5,140.5,7.75,14.2,346.5,584.31,490.81
2018,12,1,11,0,655.0,126.0,7.7,14.2,446.0,771.84,640.18
2018,12,1,11,15,740.5,109.0,7.7,14.25,478.5,812.52,670.74
2018,12,1,11,30,826.0,92.0,7.7,14.3,511.0,841.83,692.85
2018,12,1,11,45,669.0,113.0,7.75,14.3,454.0,716.74,594.85
2018,12,1,12,0,512.0,134.0,7.8,14.3,397.0,582.11,486.65
2018,12,1,12,15,681.0,109.5,7.8,14.25,456.0,674.16,562.05
2018,12,1,12,30,850.0,85.0,7.8,14.2,515.0,740.05,614.36
2018,12,1,12,45,850.5,82.5,7.8,14.2,504.5,701.8,584.01
2018,12,1,13,0,851.0,80.0,7.8,14.2,494.0,660.95,549.97
2018,12,1,13,15,777.0,92.0,7.75,14.15,459.0,587.69,488.63
2018,12,1,13,30,703.0,104.0,7.7,14.1,424.0,519.96,431.09
2018,12,1,13,45,656.5,102.0,7.7,14.05,387.5,455.12,375.61
2018,12,1,14,0,610.0,100.0,7.7,14.0,351.0,393.56,322.02
2018,12,1,14,15,676.5,86.5,7.65,13.9,345.0,370.37,298.15
2018,12,1,14,30,743.0,73.0,7.6,13.8,339.0,339.58,266.03
2018,12,1,14,45,706.5,70.5,7.6,13.75,302.0,279.64,210.77
2018,12,1,15,0,670.0,68.0,7.6,13.7,265.0,223.72,159.24
2018,12,1,15,15,622.0,63.5,7.6,13.7,225.5,167.61,109.81
2018,12,1,15,30,574.0,59.0,7.6,13.7,186.0,116.87,69.02
2018,12,1,15,45,459.0,52.0,7.35,13.4,140.0,66.27,37.63
2018,12,1,16,0,344.0,45.0,7.1,13.1,94.0,36.71,26.38
2018,12,1,16,15,240.0,33.5,6.95,12.95,62.0,25.97,15.73
2018,12,1,16,30,136.0,22.0,6.8,12.8,30.0,17.12,0.0
2018,12,1,16,45,68.0,11.0,6.7,12.65,15.0,9.39,0.0
2018,12,1,17,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.55,12.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.5,12.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.5,12.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.5,12.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.15,11.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.05,11.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.65,10.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.55,10.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.9,9.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.65,9.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,3.35,9.7,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,3.2,9.7,2.0,0.0,0.0
2018,12,2,7,15,178.5,13.5,3.05,9.95,23.5,135.22,0.0
2018,12,2,7,30,333.0,24.0,2.9,10.2,45.0,306.94,110.23
2018,12,2,7,45,387.0,30.0,2.8,10.4,73.0,383.26,304.33
2018,12,2,8,0,441.0,36.0,2.7,10.6,101.0,444.57,367.34
2018,12,2,8,15,450.0,38.0,2.7,10.8,122.5,464.48,388.46
2018,12,2,8,30,459.0,40.0,2.7,11.0,144.0,483.36,406.34
2018,12,2,8,45,358.0,65.0,2.65,11.15,155.5,430.25,364.33
2018,12,2,9,0,257.0,90.0,2.6,11.3,167.0,357.68,304.11
2018,12,2,9,15,522.0,77.5,2.55,11.45,258.0,614.26,511.76
2018,12,2,9,30,787.0,65.0,2.5,11.6,349.0,838.3,678.09
2018,12,2,9,45,783.0,71.0,2.4,11.7,374.0,845.85,679.47
2018,12,2,10,0,779.0,77.0,2.3,11.8,399.0,849.95,680.29
2018,12,2,10,15,784.5,81.5,2.15,11.9,422.5,857.57,683.16
2018,12,2,10,30,790.0,86.0,2.0,12.0,446.0,861.76,683.46
2018,12,2,10,45,848.0,75.5,1.9,12.1,476.0,891.65,702.51
2018,12,2,11,0,906.0,65.0,1.8,12.2,506.0,906.77,710.67
2018,12,2,11,15,911.0,65.5,1.75,12.35,517.5,894.25,700.19
2018,12,2,11,30,916.0,66.0,1.7,12.5,529.0,878.08,687.63
2018,12,2,11,45,918.0,66.5,1.65,12.65,533.0,855.76,670.95
2018,12,2,12,0,920.0,67.0,1.6,12.8,537.0,830.02,652.03
2018,12,2,12,15,919.0,66.5,1.55,12.9,533.0,797.39,628.43
2018,12,2,12,30,918.0,66.0,1.5,13.0,529.0,761.77,602.76
2018,12,2,12,45,898.5,68.0,1.5,13.1,512.5,713.34,568.19
2018,12,2,13,0,879.0,70.0,1.5,13.2,496.0,663.62,530.77
2018,12,2,13,15,789.5,83.5,1.45,13.2,455.0,586.86,470.8
2018,12,2,13,30,700.0,97.0,1.4,13.2,414.0,511.55,411.14
2018,12,2,13,45,447.0,125.0,1.35,13.2,323.5,365.44,295.13
2018,12,2,14,0,194.0,153.0,1.3,13.2,233.0,232.9,188.18
2018,12,2,14,15,177.5,147.0,1.3,13.15,215.5,207.81,167.18
2018,12,2,14,30,161.0,141.0,1.3,13.1,198.0,184.23,146.84
2018,12,2,14,45,200.0,126.0,1.3,13.1,189.5,174.55,136.42
2018,12,2,15,0,239.0,111.0,1.3,13.1,181.0,155.34,117.25
2018,12,2,15,15,176.0,98.0,1.3,13.1,145.5,115.64,85.17
2018,12,2,15,30,113.0,85.0,1.3,13.1,110.0,82.66,59.94
2018,12,2,15,45,83.5,68.0,1.35,12.75,84.5,58.19,41.4
2018,12,2,16,0,54.0,51.0,1.4,12.4,59.0,39.35,28.8
2018,12,2,16,15,35.5,34.0,1.4,12.2,38.5,26.77,16.46
2018,12,2,16,30,17.0,17.0,1.4,12.0,18.0,14.07,0.0
2018,12,2,16,45,8.5,8.5,1.45,11.85,9.0,7.26,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,6,45,9.0,1.0,3.55,8.7,0.5,0.0,0.0
2018,12,3,7,0,18.0,2.0,3.6,8.7,1.0,0.0,0.0
2018,12,3,7,15,59.5,12.0,3.7,9.1,14.5,51.38,0.0
2018,12,3,7,30,101.0,22.0,3.8,9.5,28.0,134.3,31.77
2018,12,3,7,45,165.0,35.5,3.85,9.9,55.0,219.16,173.3
2018,12,3,8,0,229.0,49.0,3.9,10.3,82.0,290.07,242.28
2018,12,3,8,15,423.0,50.0,3.85,10.6,135.5,459.16,386.96
2018,12,3,8,30,617.0,51.0,3.8,10.9,189.0,635.17,529.91
2018,12,3,8,45,682.0,53.0,3.7,11.25,232.0,699.75,580.32
2018,12,3,9,0,747.0,55.0,3.6,11.6,275.0,771.75,634.74
2018,12,3,9,15,714.5,66.0,3.55,11.9,298.0,766.01,628.88
2018,12,3,9,30,682.0,77.0,3.5,12.2,321.0,763.28,625.37
2018,12,3,9,45,648.5,91.5,3.45,12.55,340.0,753.83,616.42
2018,12,3,10,0,615.0,106.0,3.4,12.9,359.0,740.28,604.34
2018,12,3,10,15,742.5,85.5,3.45,13.0,409.5,822.93,665.47
2018,12,3,10,30,870.0,65.0,3.5,13.1,460.0,897.73,718.87
2018,12,3,10,45,843.5,72.5,3.5,13.25,468.0,883.15,706.41
2018,12,3,11,0,817.0,80.0,3.5,13.4,476.0,855.48,685.25
2018,12,3,11,15,778.5,92.0,3.45,13.5,476.0,819.7,658.15
2018,12,3,11,30,740.0,104.0,3.4,13.6,476.0,786.76,633.21
2018,12,3,11,45,769.5,99.0,3.35,13.75,488.0,779.19,627.03
2018,12,3,12,0,799.0,94.0,3.3,13.9,500.0,772.58,621.52
2018,12,3,12,15,847.5,81.0,3.25,13.95,509.0,766.69,616.91
2018,12,3,12,30,896.0,68.0,3.2,14.0,518.0,748.21,603.06
2018,12,3,12,45,799.5,89.5,3.15,14.1,484.5,674.69,547.16
2018,12,3,13,0,703.0,111.0,3.1,14.2,451.0,600.72,488.15
2018,12,3,13,15,554.5,137.5,3.0,14.2,399.0,495.4,403.81
2018,12,3,13,30,406.0,164.0,2.9,14.2,347.0,407.75,332.25
2018,12,3,13,45,289.5,156.5,2.85,14.25,283.5,306.36,249.65
2018,12,3,14,0,173.0,149.0,2.8,14.3,220.0,219.71,178.17
2018,12,3,14,15,122.0,129.0,2.8,14.25,177.0,168.73,135.7
2018,12,3,14,30,71.0,109.0,2.8,14.2,134.0,119.28,94.51
2018,12,3,14,45,78.0,110.5,2.8,14.15,135.5,121.43,95.6
2018,12,3,15,0,85.0,112.0,2.8,14.1,137.0,117.56,91.37
2018,12,3,15,15,43.0,85.5,2.8,14.1,98.0,78.87,59.85
2018,12,3,15,30,1.0,59.0,2.8,14.1,59.0,48.6,35.81
2018,12,3,15,45,0.5,45.5,2.8,13.65,45.5,37.42,26.11
2018,12,3,16,0,0.0,32.0,2.8,13.2,32.0,26.45,17.46
2018,12,3,16,15,1.0,23.5,2.85,13.05,23.5,19.41,10.29
2018,12,3,16,30,2.0,15.0,2.9,12.9,15.0,12.38,0.0
2018,12,3,16,45,1.0,7.5,2.9,12.8,7.5,6.4,0.0
2018,12,3,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,4,7,15,4.0,7.0,4.9,10.6,7.0,8.73,0.0
2018,12,4,7,30,8.0,14.0,5.0,10.8,14.0,17.8,0.0
2018,12,4,7,45,4.5,27.5,5.1,10.95,27.5,28.03,16.81
2018,12,4,8,0,1.0,41.0,5.2,11.1,41.0,39.16,27.39
2018,12,4,8,15,5.0,55.5,5.15,11.35,56.5,56.98,43.29
2018,12,4,8,30,9.0,70.0,5.1,11.6,72.0,74.61,58.93
2018,12,4,8,45,6.5,76.0,5.1,11.9,77.5,75.63,59.88
2018,12,4,9,0,4.0,82.0,5.1,12.2,83.0,77.4,61.32
2018,12,4,9,15,2.0,77.0,5.05,12.5,77.5,68.04,53.12
2018,12,4,9,30,0.0,72.0,5.0,12.8,72.0,60.11,46.13
2018,12,4,9,45,0.0,56.5,4.95,13.15,56.5,46.77,34.59
2018,12,4,10,0,0.0,41.0,4.9,13.5,41.0,33.89,23.46
2018,12,4,10,15,0.0,31.5,4.9,13.8,31.5,26.02,16.66
2018,12,4,10,30,0.0,22.0,4.9,14.1,22.0,18.16,9.89
2018,12,4,10,45,0.0,23.0,4.85,14.35,23.0,18.99,10.57
2018,12,4,11,0,0.0,24.0,4.8,14.6,24.0,19.82,11.25
2018,12,4,11,15,0.0,25.0,4.8,14.8,25.0,20.65,11.93
2018,12,4,11,30,0.0,26.0,4.8,15.0,26.0,21.48,12.61
2018,12,4,11,45,0.0,36.0,4.85,15.15,36.0,29.78,19.62
2018,12,4,12,0,0.0,46.0,4.9,15.3,46.0,38.08,26.63
2018,12,4,12,15,0.0,69.0,4.65,15.3,69.0,57.24,42.79
2018,12,4,12,30,0.0,92.0,4.4,15.3,92.0,76.77,59.21
2018,12,4,12,45,0.0,89.0,4.15,15.25,89.0,74.13,57.02
2018,12,4,13,0,0.0,86.0,3.9,15.2,86.0,71.52,54.89
2018,12,4,13,15,0.0,81.5,3.9,15.1,81.5,67.67,51.73
2018,12,4,13,30,0.0,77.0,3.9,15.0,77.0,63.9,48.64
2018,12,4,13,45,0.0,73.0,3.85,14.9,73.0,60.55,45.91
2018,12,4,14,0,0.0,69.0,3.8,14.8,69.0,57.2,43.16
2018,12,4,14,15,0.0,64.5,4.0,14.7,64.5,53.44,40.05
2018,12,4,14,30,0.0,60.0,4.2,14.6,60.0,49.69,36.92
2018,12,4,14,45,0.0,57.0,4.35,14.5,57.0,47.19,34.84
2018,12,4,15,0,0.0,54.0,4.5,14.4,54.0,44.69,32.72
2018,12,4,15,15,0.0,42.0,4.5,14.4,42.0,34.7,24.12
2018,12,4,15,30,0.0,30.0,4.5,14.4,30.0,24.74,15.5
2018,12,4,15,45,0.0,24.5,4.65,14.0,24.5,20.19,11.49
2018,12,4,16,0,0.0,19.0,4.8,13.6,19.0,15.64,7.99
2018,12,4,16,15,0.5,13.5,4.75,13.35,13.5,11.11,3.44
2018,12,4,16,30,1.0,8.0,4.7,13.1,8.0,6.57,0.0
2018,12,4,16,45,0.5,4.0,4.7,12.9,4.0,3.41,0.0
2018,12,4,17,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.55,12.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,5,7,15,74.0,8.5,3.55,12.6,12.5,58.18,0.0
2018,12,5,7,30,148.0,17.0,3.6,12.7,25.0,160.36,0.0
2018,12,5,7,45,83.0,31.0,3.65,12.85,36.0,129.42,97.44
2018,12,5,8,0,18.0,45.0,3.7,13.0,47.0,67.48,51.29
2018,12,5,8,15,22.5,62.5,3.75,13.15,66.5,92.52,73.57
2018,12,5,8,30,27.0,80.0,3.8,13.3,86.0,116.72,94.83
2018,12,5,8,45,61.0,93.0,3.8,13.45,110.0,158.86,132.13
2018,12,5,9,0,95.0,106.0,3.8,13.6,134.0,219.42,184.17
2018,12,5,9,15,58.5,90.0,3.75,13.8,108.0,143.57,119.23
2018,12,5,9,30,22.0,74.0,3.7,14.0,82.0,89.59,71.99
2018,12,5,9,45,32.0,108.0,3.65,14.2,120.5,137.13,112.37
2018,12,5,10,0,42.0,142.0,3.6,14.4,159.0,186.19,153.25
2018,12,5,10,15,99.5,166.5,3.55,14.5,210.0,285.89,236.79
2018,12,5,10,30,157.0,191.0,3.5,14.6,261.0,366.11,302.46
2018,12,5,10,45,154.0,192.0,3.4,14.75,263.0,358.84,295.58
2018,12,5,11,0,151.0,193.0,3.3,14.9,265.0,351.52,289.0
2018,12,5,11,15,138.0,204.5,3.15,14.95,271.5,348.13,285.18
2018,12,5,11,30,125.0,216.0,3.0,15.0,278.0,344.49,281.21
2018,12,5,11,45,73.5,186.0,2.85,15.05,222.5,243.64,198.6
2018,12,5,12,0,22.0,156.0,2.7,15.1,167.0,154.68,124.39
2018,12,5,12,15,12.5,146.5,2.55,15.1,152.5,136.95,109.56
2018,12,5,12,30,3.0,137.0,2.4,15.1,138.0,120.17,95.38
2018,12,5,12,45,24.0,159.0,2.25,15.1,170.5,164.56,132.65
2018,12,5,13,0,45.0,181.0,2.1,15.1,203.0,198.95,161.07
2018,12,5,13,15,45.5,172.0,2.0,15.05,193.5,186.78,151.02
2018,12,5,13,30,46.0,163.0,1.9,15.0,184.0,174.79,141.18
2018,12,5,13,45,108.5,156.5,1.8,14.9,202.0,205.46,166.65
2018,12,5,14,0,171.0,150.0,1.7,14.8,220.0,220.39,178.12
2018,12,5,14,15,164.5,142.0,1.8,14.7,205.0,198.82,159.53
2018,12,5,14,30,158.0,134.0,1.9,14.6,190.0,177.8,141.24
2018,12,5,14,45,168.0,121.5,1.95,14.5,175.5,158.23,123.49
2018,12,5,15,0,178.0,109.0,2.0,14.4,161.0,140.56,106.99
2018,12,5,15,15,174.0,96.0,2.0,14.4,140.5,114.8,84.3
2018,12,5,15,30,170.0,83.0,2.0,14.4,120.0,89.63,62.98
2018,12,5,15,45,143.0,67.0,2.15,14.1,93.5,61.5,41.96
2018,12,5,16,0,116.0,51.0,2.3,13.8,67.0,38.86,28.16
2018,12,5,16,15,82.5,35.5,2.4,13.65,45.0,27.43,16.75
2018,12,5,16,30,49.0,20.0,2.5,13.5,23.0,15.76,0.0
2018,12,5,16,45,24.5,10.0,2.6,13.35,11.5,8.54,0.0
2018,12,5,17,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,6,7,15,119.5,10.5,3.7,11.15,16.5,91.03,0.0
2018,12,6,7,30,239.0,21.0,3.8,11.4,33.0,227.65,0.0
2018,12,6,7,45,362.0,28.5,3.85,11.6,67.5,360.42,276.2
2018,12,6,8,0,485.0,36.0,3.9,11.8,102.0,477.23,391.2
2018,12,6,8,15,554.5,41.5,3.9,12.05,141.5,553.99,458.81
2018,12,6,8,30,624.0,47.0,3.9,12.3,181.0,625.56,518.72
2018,12,6,8,45,668.5,50.5,3.85,12.55,220.0,682.02,564.1
2018,12,6,9,0,713.0,54.0,3.8,12.8,259.0,737.41,606.7
2018,12,6,9,15,744.0,56.5,3.7,13.1,295.0,777.78,636.01
2018,12,6,9,30,775.0,59.0,3.6,13.4,331.0,815.87,662.65
2018,12,6,9,45,797.5,60.5,3.5,13.7,362.0,842.11,679.77
2018,12,6,10,0,820.0,62.0,3.4,14.0,393.0,865.28,694.31
2018,12,6,10,15,833.5,63.5,3.25,14.25,418.0,866.94,692.79
2018,12,6,10,30,847.0,65.0,3.1,14.5,443.0,875.14,696.18
2018,12,6,10,45,855.5,66.0,2.95,14.75,461.5,874.57,693.2
2018,12,6,11,0,864.0,67.0,2.8,15.0,480.0,870.47,687.84
2018,12,6,11,15,868.5,68.5,2.6,15.15,491.5,859.9,677.87
2018,12,6,11,30,873.0,70.0,2.4,15.3,503.0,845.83,665.56
2018,12,6,11,45,874.0,70.0,2.25,15.45,506.5,823.47,647.9
2018,12,6,12,0,875.0,70.0,2.1,15.6,510.0,797.92,628.16
2018,12,6,12,15,874.0,69.5,2.0,15.7,506.5,767.12,605.28
2018,12,6,12,30,873.0,69.0,1.9,15.8,503.0,733.46,580.43
2018,12,6,12,45,868.0,69.0,1.8,15.85,492.5,694.89,552.09
2018,12,6,13,0,863.0,69.0,1.7,15.9,482.0,654.05,520.51
2018,12,6,13,15,854.0,68.0,1.6,15.95,463.5,607.56,483.55
2018,12,6,13,30,845.0,67.0,1.5,16.0,445.0,559.59,444.69
2018,12,6,13,45,831.5,65.5,1.45,16.05,420.5,510.06,403.91
2018,12,6,14,0,818.0,64.0,1.4,16.1,396.0,456.73,359.09
2018,12,6,14,15,798.5,62.0,1.4,16.05,365.5,400.14,310.82
2018,12,6,14,30,779.0,60.0,1.4,16.0,335.0,344.24,261.71
2018,12,6,14,45,750.5,57.5,1.35,15.95,299.5,286.12,209.9
2018,12,6,15,0,722.0,55.0,1.3,15.9,264.0,230.3,159.7
2018,12,6,15,15,679.5,51.0,1.3,15.9,225.0,173.12,110.15
2018,12,6,15,30,637.0,47.0,1.3,15.9,186.0,120.53,67.95
2018,12,6,15,45,570.0,42.0,1.15,15.5,146.5,70.49,35.93
2018,12,6,16,0,503.0,37.0,1.0,15.1,107.0,30.45,20.75
2018,12,6,16,15,381.5,29.5,1.05,14.9,71.5,24.46,14.26
2018,12,6,16,30,260.0,22.0,1.1,14.7,36.0,18.57,0.0
2018,12,6,16,45,130.0,11.0,1.1,14.55,18.0,9.39,0.0
2018,12,6,17,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,7,7,15,29.5,9.0,1.6,11.8,10.5,27.9,0.0
2018,12,7,7,30,59.0,18.0,1.7,11.9,21.0,80.34,0.0
2018,12,7,7,45,122.5,32.5,1.85,11.95,46.5,165.08,123.01
2018,12,7,8,0,186.0,47.0,2.0,12.0,72.0,253.38,207.5
2018,12,7,8,15,305.5,54.5,2.0,12.2,112.0,362.17,302.19
2018,12,7,8,30,425.0,62.0,2.0,12.4,152.0,483.21,401.94
2018,12,7,8,45,403.5,76.5,2.0,12.65,176.0,486.2,405.08
2018,12,7,9,0,382.0,91.0,2.0,12.9,200.0,491.72,409.88
2018,12,7,9,15,308.5,114.0,1.85,13.1,209.5,438.59,365.63
2018,12,7,9,30,235.0,137.0,1.7,13.3,219.0,402.89,334.37
2018,12,7,9,45,263.5,146.0,1.6,13.5,245.5,438.26,362.18
2018,12,7,10,0,292.0,155.0,1.5,13.7,272.0,472.97,388.37
2018,12,7,10,15,509.5,123.5,1.35,14.0,343.5,650.36,524.48
2018,12,7,10,30,727.0,92.0,1.2,14.3,415.0,815.15,638.68
2018,12,7,10,45,800.5,79.5,1.1,14.6,449.0,851.66,659.07
2018,12,7,11,0,874.0,67.0,1.0,14.9,483.0,879.2,674.45
2018,12,7,11,15,880.0,67.5,1.05,15.15,494.5,868.58,666.49
2018,12,7,11,30,886.0,68.0,1.1,15.4,506.0,854.41,656.73
2018,12,7,11,45,888.5,67.5,1.1,15.65,510.0,832.5,641.03
2018,12,7,12,0,891.0,67.0,1.1,15.9,514.0,807.28,623.22
2018,12,7,12,15,890.0,67.0,1.25,16.0,510.5,776.75,603.98
2018,12,7,12,30,889.0,67.0,1.4,16.1,507.0,743.29,582.29
2018,12,7,12,45,885.0,66.5,1.5,16.2,496.5,704.36,555.76
2018,12,7,13,0,881.0,66.0,1.6,16.3,486.0,663.06,525.77
2018,12,7,13,15,872.5,65.0,1.65,16.25,468.0,616.23,489.9
2018,12,7,13,30,864.0,64.0,1.7,16.2,450.0,567.84,451.77
2018,12,7,13,45,851.0,62.5,1.75,16.2,425.0,515.23,409.11
2018,12,7,14,0,838.0,61.0,1.8,16.2,400.0,461.99,364.55
2018,12,7,14,15,818.5,59.5,1.75,16.1,369.5,406.8,316.87
2018,12,7,14,30,799.0,58.0,1.7,16.0,339.0,350.42,266.99
2018,12,7,14,45,770.5,55.5,1.7,15.9,303.0,291.24,214.14
2018,12,7,15,0,742.0,53.0,1.7,15.8,267.0,234.32,162.8
2018,12,7,15,15,700.0,49.5,1.7,15.8,228.0,176.55,112.38
2018,12,7,15,30,658.0,46.0,1.7,15.8,189.0,123.24,69.31
2018,12,7,15,45,592.0,41.0,1.6,15.3,149.0,71.92,36.13
2018,12,7,16,0,526.0,36.0,1.5,14.8,109.0,32.35,22.41
2018,12,7,16,15,404.0,28.5,1.5,14.55,72.5,23.64,13.6
2018,12,7,16,30,282.0,21.0,1.5,14.3,36.0,17.68,0.0
2018,12,7,16,45,141.0,10.5,1.55,14.05,18.0,8.96,0.0
2018,12,7,17,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
