Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,8,45,592.5,50.5,2.05,13.55,189.5,615.52,503.14
2018,12,18,9,0,725.0,47.0,2.1,13.8,238.0,730.19,590.13
2018,12,18,9,15,754.5,50.5,2.0,14.0,274.5,771.36,618.91
2018,12,18,9,30,784.0,54.0,1.9,14.2,311.0,810.38,645.45
2018,12,18,9,45,803.0,57.0,1.85,14.45,342.5,836.57,662.21
2018,12,18,10,0,822.0,60.0,1.8,14.7,374.0,859.73,676.45
2018,12,18,10,15,803.5,67.5,1.75,14.85,392.0,851.39,668.5
2018,12,18,10,30,785.0,75.0,1.7,15.0,410.0,839.41,658.36
2018,12,18,10,45,812.5,73.0,1.6,15.2,433.5,853.68,666.12
2018,12,18,11,0,840.0,71.0,1.5,15.4,457.0,864.08,670.79
2018,12,18,11,15,849.5,71.0,1.4,15.5,470.5,857.24,663.82
2018,12,18,11,30,859.0,71.0,1.3,15.6,484.0,838.12,648.66
2018,12,18,11,45,828.0,79.5,1.25,15.7,481.0,809.49,627.81
2018,12,18,12,0,797.0,88.0,1.2,15.8,478.0,769.98,599.47
2018,12,18,12,15,803.0,86.0,1.15,15.85,477.5,745.65,582.06
2018,12,18,12,30,809.0,84.0,1.1,15.9,477.0,718.19,562.29
2018,12,18,12,45,843.5,73.5,1.1,15.95,476.5,698.01,548.33
2018,12,18,13,0,878.0,63.0,1.1,16.0,476.0,667.55,526.23
2018,12,18,13,15,869.0,62.5,1.15,16.0,459.0,622.13,491.94
2018,12,18,13,30,860.0,62.0,1.2,16.0,442.0,575.13,455.54
2018,12,18,13,45,847.5,60.5,1.25,16.0,418.5,523.79,414.68
2018,12,18,14,0,835.0,59.0,1.3,16.0,395.0,471.71,371.84
2018,12,18,14,15,808.5,58.5,1.3,15.95,364.0,415.59,324.36
2018,12,18,14,30,782.0,58.0,1.3,15.9,333.0,358.64,274.94
2018,12,18,14,45,762.5,54.5,1.35,15.85,300.0,302.42,224.9
2018,12,18,15,0,743.0,51.0,1.4,15.8,267.0,247.4,175.02
2018,12,18,15,15,703.0,48.0,1.4,15.8,229.0,190.2,124.52
2018,12,18,15,30,663.0,45.0,1.4,15.8,191.0,137.09,80.06
2018,12,18,15,45,600.0,40.5,1.3,15.3,152.0,85.16,43.39
2018,12,18,16,0,537.0,36.0,1.2,14.8,113.0,40.74,22.55
2018,12,18,16,15,430.5,29.0,1.2,14.6,77.5,24.03,14.29
2018,12,18,16,30,324.0,22.0,1.2,14.4,42.0,18.49,0.57
2018,12,18,16,45,174.5,12.5,1.2,14.2,22.0,10.67,0.0
2018,12,18,17,0,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.2,13.95,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,7,15,80.5,6.5,0.75,12.65,8.5,0.0,0.0
2018,12,19,7,30,161.0,13.0,0.7,12.8,17.0,124.34,0.0
2018,12,19,7,45,312.5,22.0,0.65,12.95,49.0,296.95,140.37
2018,12,19,8,0,464.0,31.0,0.6,13.1,81.0,434.78,336.29
2018,12,19,8,15,424.0,26.5,0.8,13.3,87.5,411.96,332.24
2018,12,19,8,30,384.0,22.0,1.0,13.5,94.0,377.55,310.91
2018,12,19,8,45,300.0,24.5,1.2,13.75,88.5,317.61,265.52
2018,12,19,9,0,216.0,27.0,1.4,14.0,83.0,251.94,212.64
2018,12,19,9,15,310.0,56.5,1.65,14.25,150.5,375.96,315.79
2018,12,19,9,30,404.0,86.0,1.9,14.5,218.0,506.11,419.28
2018,12,19,9,45,327.0,110.5,2.1,14.8,224.0,469.99,388.58
2018,12,19,10,0,250.0,135.0,2.3,15.1,230.0,408.36,337.88
2018,12,19,10,15,378.0,133.5,2.4,15.3,289.0,541.93,444.78
2018,12,19,10,30,506.0,132.0,2.5,15.5,348.0,652.44,529.37
2018,12,19,10,45,581.5,121.5,2.55,15.7,380.5,709.91,570.78
2018,12,19,11,0,657.0,111.0,2.6,15.9,413.0,756.1,603.66
2018,12,19,11,15,777.5,86.5,2.5,16.0,453.5,813.86,643.84
2018,12,19,11,30,898.0,62.0,2.4,16.1,494.0,860.49,675.21
2018,12,19,11,45,806.5,85.0,2.35,16.25,476.0,798.81,629.65
2018,12,19,12,0,715.0,108.0,2.3,16.4,458.0,732.0,580.97
2018,12,19,12,15,733.0,100.5,2.2,16.45,458.0,712.37,566.44
2018,12,19,12,30,751.0,93.0,2.1,16.5,458.0,685.97,546.59
2018,12,19,12,45,772.5,86.0,2.0,16.55,455.0,663.07,529.29
2018,12,19,13,0,794.0,79.0,1.9,16.6,452.0,636.12,507.73
2018,12,19,13,15,812.0,72.5,1.8,16.6,442.5,603.49,481.49
2018,12,19,13,30,830.0,66.0,1.7,16.6,433.0,567.13,451.76
2018,12,19,13,45,795.0,69.0,1.6,16.65,405.5,509.44,404.73
2018,12,19,14,0,760.0,72.0,1.5,16.7,378.0,453.03,357.87
2018,12,19,14,15,655.5,83.0,1.45,16.6,333.0,376.68,295.43
2018,12,19,14,30,551.0,94.0,1.4,16.5,288.0,308.81,239.27
2018,12,19,14,45,599.0,78.5,1.35,16.4,270.0,274.66,206.64
2018,12,19,15,0,647.0,63.0,1.3,16.3,252.0,234.41,167.55
2018,12,19,15,15,518.5,65.5,1.3,16.3,203.5,169.43,114.86
2018,12,19,15,30,390.0,68.0,1.3,16.3,155.0,116.22,74.65
2018,12,19,15,45,359.0,57.0,1.15,15.8,124.0,77.23,45.55
2018,12,19,16,0,328.0,46.0,1.0,15.3,93.0,42.04,25.35
2018,12,19,16,15,276.0,35.0,1.0,15.1,65.5,28.89,18.33
2018,12,19,16,30,224.0,24.0,1.0,14.9,38.0,20.13,1.95
2018,12,19,16,45,125.0,13.5,1.05,14.65,20.0,11.52,0.0
2018,12,19,17,0,26.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,1.1,14.3,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,20,7,15,15.5,4.5,2.4,11.6,5.0,0.0,0.0
2018,12,20,7,30,31.0,9.0,2.4,11.7,10.0,29.45,0.0
2018,12,20,7,45,47.5,23.5,2.45,11.8,27.5,74.77,29.16
2018,12,20,8,0,64.0,38.0,2.5,11.9,45.0,112.95,87.31
2018,12,20,8,15,113.0,53.5,2.5,12.1,72.0,187.76,154.42
2018,12,20,8,30,162.0,69.0,2.5,12.3,99.0,249.34,208.85
2018,12,20,8,45,205.0,82.5,2.5,12.45,129.5,304.13,256.48
2018,12,20,9,0,248.0,96.0,2.5,12.6,160.0,360.2,303.97
2018,12,20,9,15,189.0,109.5,2.4,12.8,162.5,326.1,274.23
2018,12,20,9,30,130.0,123.0,2.3,13.0,165.0,270.59,226.86
2018,12,20,9,45,117.0,139.0,2.2,13.15,180.0,277.28,231.52
2018,12,20,10,0,104.0,155.0,2.1,13.3,195.0,283.11,235.09
2018,12,20,10,15,122.0,163.5,1.95,13.5,213.5,306.25,253.7
2018,12,20,10,30,140.0,172.0,1.8,13.7,232.0,329.06,271.66
2018,12,20,10,45,148.5,184.0,1.65,13.9,250.0,347.23,285.25
2018,12,20,11,0,157.0,196.0,1.5,14.1,268.0,364.51,297.95
2018,12,20,11,15,141.5,203.0,1.45,14.2,269.0,353.35,287.89
2018,12,20,11,30,126.0,210.0,1.4,14.3,270.0,342.21,278.07
2018,12,20,11,45,97.5,209.0,1.3,14.35,256.0,293.93,238.72
2018,12,20,12,0,69.0,208.0,1.2,14.4,242.0,264.45,214.19
2018,12,20,12,15,110.0,211.5,1.2,14.45,265.0,311.24,252.39
2018,12,20,12,30,151.0,215.0,1.2,14.5,288.0,339.07,274.76
2018,12,20,12,45,174.0,209.5,1.15,14.55,292.5,340.64,275.92
2018,12,20,13,0,197.0,204.0,1.1,14.6,297.0,340.22,275.5
2018,12,20,13,15,186.0,198.0,1.05,14.55,283.0,315.71,255.56
2018,12,20,13,30,175.0,192.0,1.0,14.5,269.0,291.89,236.16
2018,12,20,13,45,127.0,176.0,1.0,14.5,230.5,238.93,193.14
2018,12,20,14,0,79.0,160.0,1.0,14.5,192.0,183.35,147.78
2018,12,20,14,15,62.5,143.5,1.0,14.4,167.5,155.09,124.55
2018,12,20,14,30,46.0,127.0,1.0,14.3,143.0,129.04,102.95
2018,12,20,14,45,38.5,115.0,1.0,14.25,127.5,112.19,88.81
2018,12,20,15,0,31.0,103.0,1.0,14.2,112.0,96.38,75.48
2018,12,20,15,15,18.0,86.0,1.0,14.2,91.0,74.83,57.52
2018,12,20,15,30,5.0,69.0,1.0,14.2,70.0,57.42,43.13
2018,12,20,15,45,3.0,55.0,0.95,13.95,55.5,45.18,32.61
2018,12,20,16,0,1.0,41.0,0.9,13.7,41.0,33.42,22.38
2018,12,20,16,15,12.5,28.5,0.9,13.65,29.5,23.39,13.96
2018,12,20,16,30,24.0,16.0,0.9,13.6,18.0,13.25,0.0
2018,12,20,16,45,24.0,9.5,0.9,13.55,10.0,8.11,0.0
2018,12,20,17,0,24.0,3.0,0.9,13.5,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.9,13.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,21,7,15,34.0,4.5,1.85,13.35,5.5,0.0,0.0
2018,12,21,7,30,68.0,9.0,2.0,13.5,11.0,55.35,0.0
2018,12,21,7,45,126.5,23.5,2.2,13.6,34.0,158.57,60.77
2018,12,21,8,0,185.0,38.0,2.4,13.7,57.0,239.86,188.32
2018,12,21,8,15,402.0,39.0,2.65,13.85,106.0,419.19,343.49
2018,12,21,8,30,619.0,40.0,2.9,14.0,155.0,601.94,491.75
2018,12,21,8,45,670.0,43.5,3.1,14.15,194.5,663.91,542.5
2018,12,21,9,0,721.0,47.0,3.3,14.3,234.0,725.36,591.47
2018,12,21,9,15,572.0,68.0,3.35,14.4,230.0,638.34,525.31
2018,12,21,9,30,423.0,89.0,3.4,14.5,226.0,527.45,438.96
2018,12,21,9,45,224.5,103.5,3.4,14.6,177.0,344.42,289.07
2018,12,21,10,0,26.0,118.0,3.4,14.7,128.0,143.87,117.08
2018,12,21,10,15,16.5,129.5,3.55,14.85,136.0,133.53,108.08
2018,12,21,10,30,7.0,141.0,3.7,15.0,144.0,135.57,109.15
2018,12,21,10,45,9.0,151.0,3.85,15.15,155.0,146.48,118.1
2018,12,21,11,0,11.0,161.0,4.0,15.3,166.0,157.37,126.98
2018,12,21,11,15,37.5,178.5,3.95,15.4,196.5,213.89,174.32
2018,12,21,11,30,64.0,196.0,3.9,15.5,227.0,254.52,207.97
2018,12,21,11,45,124.0,200.0,3.9,15.55,260.5,322.17,264.15
2018,12,21,12,0,184.0,204.0,3.9,15.6,294.0,369.15,302.89
2018,12,21,12,15,170.0,205.0,3.95,15.65,288.0,350.81,287.38
2018,12,21,12,30,156.0,206.0,4.0,15.7,282.0,332.85,272.39
2018,12,21,12,45,171.5,199.0,4.05,15.75,281.0,327.51,268.27
2018,12,21,13,0,187.0,192.0,4.1,15.8,280.0,320.83,262.9
2018,12,21,13,15,292.0,167.5,4.15,15.75,299.5,361.97,297.27
2018,12,21,13,30,397.0,143.0,4.2,15.7,319.0,393.3,322.44
2018,12,21,13,45,313.0,154.0,4.25,15.7,288.0,325.74,266.14
2018,12,21,14,0,229.0,165.0,4.3,15.7,257.0,277.1,225.24
2018,12,21,14,15,266.0,146.0,4.3,15.55,245.5,259.14,209.28
2018,12,21,14,30,303.0,127.0,4.3,15.4,234.0,237.41,189.14
2018,12,21,14,45,335.5,113.0,4.25,15.3,220.5,220.43,171.87
2018,12,21,15,0,368.0,99.0,4.2,15.2,207.0,193.05,145.15
2018,12,21,15,15,327.5,88.5,4.2,15.2,174.5,149.91,107.82
2018,12,21,15,30,287.0,78.0,4.2,15.2,142.0,111.47,75.88
2018,12,21,15,45,205.5,59.0,4.0,14.5,100.0,66.76,42.76
2018,12,21,16,0,124.0,40.0,3.8,13.8,58.0,34.73,21.59
2018,12,21,16,15,102.0,30.0,3.85,13.55,41.5,23.66,14.2
2018,12,21,16,30,80.0,20.0,3.9,13.3,25.0,15.91,1.69
2018,12,21,16,45,50.0,11.5,4.0,13.05,13.5,9.82,0.0
2018,12,21,17,0,20.0,3.0,4.1,12.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,4.05,12.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,22,7,15,68.0,6.0,2.45,10.6,7.5,0.0,0.0
2018,12,22,7,30,136.0,12.0,2.5,10.8,15.0,105.43,0.0
2018,12,22,7,45,222.5,23.5,2.5,11.0,41.0,227.56,80.76
2018,12,22,8,0,309.0,35.0,2.5,11.2,67.0,329.74,261.32
2018,12,22,8,15,464.0,38.5,2.6,11.5,111.5,467.86,384.22
2018,12,22,8,30,619.0,42.0,2.7,11.8,156.0,603.72,495.93
2018,12,22,8,45,679.0,45.0,2.8,12.05,197.0,673.12,552.39
2018,12,22,9,0,739.0,48.0,2.9,12.3,238.0,742.09,606.48
2018,12,22,9,15,748.0,54.0,2.85,12.5,271.0,769.05,626.37
2018,12,22,9,30,757.0,60.0,2.8,12.7,304.0,793.22,643.45
2018,12,22,9,45,793.0,59.5,2.75,12.9,338.5,830.32,669.35
2018,12,22,10,0,829.0,59.0,2.7,13.1,373.0,864.5,692.34
2018,12,22,10,15,787.5,70.5,2.6,13.25,385.5,840.89,672.84
2018,12,22,10,30,746.0,82.0,2.5,13.4,398.0,813.11,650.85
2018,12,22,10,45,777.0,81.0,2.45,13.6,424.0,832.73,663.72
2018,12,22,11,0,808.0,80.0,2.4,13.8,450.0,848.53,673.33
2018,12,22,11,15,711.5,103.5,2.45,13.9,436.0,783.39,625.54
2018,12,22,11,30,615.0,127.0,2.5,14.0,422.0,711.22,572.59
2018,12,22,11,45,548.0,145.5,2.55,14.15,410.5,650.38,526.76
2018,12,22,12,0,481.0,164.0,2.6,14.3,399.0,598.98,486.09
2018,12,22,12,15,443.5,171.5,2.65,14.45,387.5,559.51,454.86
2018,12,22,12,30,406.0,179.0,2.7,14.6,376.0,520.38,423.55
2018,12,22,12,45,391.5,177.0,2.75,14.75,364.5,488.65,398.27
2018,12,22,13,0,377.0,175.0,2.8,14.9,353.0,443.39,362.31
2018,12,22,13,15,397.0,165.5,2.75,15.0,347.0,439.11,358.16
2018,12,22,13,30,417.0,156.0,2.7,15.1,341.0,418.81,341.05
2018,12,22,13,45,298.0,161.0,2.65,15.15,289.5,325.42,264.78
2018,12,22,14,0,179.0,166.0,2.6,15.2,238.0,246.06,199.46
2018,12,22,14,15,155.0,156.0,2.6,15.15,215.0,214.19,172.81
2018,12,22,14,30,131.0,146.0,2.6,15.1,192.0,184.83,148.02
2018,12,22,14,45,131.5,129.5,2.6,15.05,172.0,160.1,126.54
2018,12,22,15,0,132.0,113.0,2.6,15.0,152.0,135.64,105.0
2018,12,22,15,15,121.5,100.0,2.6,15.0,132.0,112.14,84.59
2018,12,22,15,30,111.0,87.0,2.6,15.0,112.0,89.99,65.7
2018,12,22,15,45,91.5,70.5,2.6,14.4,88.5,65.74,46.34
2018,12,22,16,0,72.0,54.0,2.6,13.8,65.0,44.31,30.3
2018,12,22,16,15,59.0,38.5,2.65,13.6,45.5,30.13,19.7
2018,12,22,16,30,46.0,23.0,2.7,13.4,26.0,18.42,3.57
2018,12,22,16,45,35.5,13.0,2.7,13.25,14.0,11.1,0.0
2018,12,22,17,0,25.0,3.0,2.7,13.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.7,13.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,23,7,15,46.0,5.0,2.7,11.1,6.0,0.0,0.0
2018,12,23,7,30,92.0,10.0,2.6,11.3,12.0,72.82,0.0
2018,12,23,7,45,183.0,22.5,2.5,11.5,37.5,196.96,60.2
2018,12,23,8,0,274.0,35.0,2.4,11.7,63.0,302.35,238.39
2018,12,23,8,15,333.0,44.5,2.35,11.95,94.5,369.38,304.8
2018,12,23,8,30,392.0,54.0,2.3,12.2,126.0,438.8,365.03
2018,12,23,8,45,379.5,68.0,2.25,12.45,151.0,449.8,376.02
2018,12,23,9,0,367.0,82.0,2.2,12.7,176.0,463.19,387.75
2018,12,23,9,15,385.0,94.0,2.2,13.0,206.0,498.62,416.06
2018,12,23,9,30,403.0,106.0,2.2,13.3,236.0,532.86,442.31
2018,12,23,9,45,476.0,103.5,2.25,13.55,272.5,596.37,491.13
2018,12,23,10,0,549.0,101.0,2.3,13.8,309.0,668.71,545.11
2018,12,23,10,15,452.5,128.5,2.4,14.05,308.0,604.35,494.7
2018,12,23,10,30,356.0,156.0,2.5,14.3,307.0,525.24,431.37
2018,12,23,10,45,536.5,125.0,2.55,14.5,364.5,665.33,540.92
2018,12,23,11,0,717.0,94.0,2.6,14.7,422.0,790.27,631.94
2018,12,23,11,15,792.5,78.0,2.6,14.8,450.0,818.66,650.68
2018,12,23,11,30,868.0,62.0,2.6,14.9,478.0,837.3,663.19
2018,12,23,11,45,815.5,76.5,2.55,15.0,471.0,798.91,634.38
2018,12,23,12,0,763.0,91.0,2.5,15.1,464.0,749.8,598.17
2018,12,23,12,15,592.0,133.5,2.5,15.2,422.5,642.2,517.45
2018,12,23,12,30,421.0,176.0,2.5,15.3,381.0,529.11,428.34
2018,12,23,12,45,533.5,145.0,2.5,15.4,400.0,556.72,451.5
2018,12,23,13,0,646.0,114.0,2.5,15.5,419.0,581.98,470.97
2018,12,23,13,15,693.5,99.0,2.55,15.5,416.0,564.73,456.96
2018,12,23,13,30,741.0,84.0,2.6,15.5,413.0,540.06,436.78
2018,12,23,13,45,552.0,112.5,2.6,15.5,350.5,430.34,348.22
2018,12,23,14,0,363.0,141.0,2.6,15.5,288.0,328.88,265.74
2018,12,23,14,15,314.0,133.0,2.55,15.45,253.5,268.55,215.77
2018,12,23,14,30,265.0,125.0,2.5,15.4,219.0,222.31,176.71
2018,12,23,14,45,190.0,119.0,2.5,15.3,183.0,174.6,137.06
2018,12,23,15,0,115.0,113.0,2.5,15.2,147.0,131.41,101.94
2018,12,23,15,15,154.0,90.5,2.5,15.2,129.5,113.7,84.57
2018,12,23,15,30,193.0,68.0,2.5,15.2,112.0,88.38,60.68
2018,12,23,15,45,202.5,55.0,2.3,14.6,93.0,65.06,41.31
2018,12,23,16,0,212.0,42.0,2.1,14.0,74.0,38.88,23.28
2018,12,23,16,15,130.0,29.5,2.05,13.8,47.0,22.57,13.4
2018,12,23,16,30,48.0,17.0,2.0,13.6,20.0,13.64,1.67
2018,12,23,16,45,30.0,9.0,2.0,13.35,10.5,7.68,0.0
2018,12,23,17,0,12.0,1.0,2.0,13.1,1.0,0.0,0.0
2018,12,23,17,15,6.0,0.5,1.95,13.05,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,2.65,12.4,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,2.7,12.7,6.0,16.28,0.0
2018,12,24,7,45,9.5,14.5,2.75,13.0,14.5,19.42,0.0
2018,12,24,8,0,3.0,23.0,2.8,13.3,23.0,21.29,11.4
2018,12,24,8,15,8.5,35.0,2.85,13.5,36.5,36.44,25.19
2018,12,24,8,30,14.0,47.0,2.9,13.7,50.0,59.32,45.26
2018,12,24,8,45,13.5,52.5,2.95,13.9,55.5,62.82,48.6
2018,12,24,9,0,13.0,58.0,3.0,14.1,61.0,66.95,52.29
2018,12,24,9,15,6.5,50.5,3.05,14.3,52.0,47.55,35.48
2018,12,24,9,30,0.0,43.0,3.1,14.5,43.0,35.53,24.88
2018,12,24,9,45,0.0,65.5,3.15,14.7,65.5,54.28,40.84
2018,12,24,10,0,0.0,88.0,3.2,14.9,88.0,75.55,58.79
2018,12,24,10,15,22.0,112.0,3.3,15.05,121.5,130.61,105.94
2018,12,24,10,30,44.0,136.0,3.4,15.2,155.0,177.34,145.38
2018,12,24,10,45,305.0,106.5,3.5,15.35,245.5,431.75,360.05
2018,12,24,11,0,566.0,77.0,3.6,15.5,336.0,632.63,517.94
2018,12,24,11,15,556.5,87.0,3.8,15.55,347.5,626.84,512.31
2018,12,24,11,30,547.0,97.0,4.0,15.6,359.0,618.38,505.91
2018,12,24,11,45,684.0,83.0,4.2,15.6,415.0,697.22,566.71
2018,12,24,12,0,821.0,69.0,4.4,15.6,471.0,763.55,617.26
2018,12,24,12,15,486.0,64.5,4.55,15.5,302.5,477.34,395.75
2018,12,24,12,30,151.0,60.0,4.7,15.4,134.0,192.33,159.79
2018,12,24,12,45,75.5,48.5,4.85,15.3,85.5,107.47,87.33
2018,12,24,13,0,0.0,37.0,5.0,15.2,37.0,30.59,20.35
2018,12,24,13,15,0.0,39.0,5.05,15.1,39.0,32.25,21.8
2018,12,24,13,30,0.0,41.0,5.1,15.0,41.0,33.9,23.25
2018,12,24,13,45,0.0,39.5,5.1,14.9,39.5,32.65,22.22
2018,12,24,14,0,0.0,38.0,5.1,14.8,38.0,31.4,21.2
2018,12,24,14,15,0.0,33.0,5.15,14.8,33.0,27.24,17.69
2018,12,24,14,30,0.0,28.0,5.2,14.8,28.0,23.1,14.16
2018,12,24,14,45,11.0,43.0,5.25,14.75,46.5,40.13,28.53
2018,12,24,15,0,22.0,58.0,5.3,14.7,65.0,55.29,41.03
2018,12,24,15,15,11.0,53.5,5.3,14.7,57.0,46.61,33.82
2018,12,24,15,30,0.0,49.0,5.3,14.7,49.0,40.56,28.98
2018,12,24,15,45,0.0,38.5,5.55,14.65,38.5,31.82,21.35
2018,12,24,16,0,0.0,28.0,5.8,14.6,28.0,23.11,13.7
2018,12,24,16,15,0.0,19.5,6.0,14.55,19.5,16.07,7.9
2018,12,24,16,30,0.0,11.0,6.2,14.5,11.0,9.05,0.0
2018,12,24,16,45,0.0,6.0,6.4,14.4,6.0,5.12,0.0
2018,12,24,17,0,0.0,1.0,6.6,14.3,1.0,0.0,0.0
2018,12,24,17,15,0.0,0.5,6.55,14.15,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.5,13.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.8,13.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.95,13.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.05,12.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.7,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.35,12.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.55,12.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.75,11.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.7,11.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.45,10.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.45,10.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,25,7,15,57.5,5.5,5.4,10.55,6.5,0.0,0.0
2018,12,25,7,30,115.0,11.0,5.4,10.9,13.0,89.51,0.0
2018,12,25,7,45,271.5,21.0,5.45,11.25,43.5,258.83,57.08
2018,12,25,8,0,428.0,31.0,5.5,11.6,74.0,416.64,328.23
2018,12,25,8,15,515.5,37.0,5.55,11.85,113.0,505.92,418.41
2018,12,25,8,30,603.0,43.0,5.6,12.1,152.0,590.1,492.59
2018,12,25,8,45,657.5,46.5,5.7,12.4,192.0,655.52,548.47
2018,12,25,9,0,712.0,50.0,5.8,12.7,232.0,720.29,601.53
2018,12,25,9,15,741.5,54.0,5.8,12.9,268.5,762.6,634.99
2018,12,25,9,30,771.0,58.0,5.8,13.1,305.0,802.79,665.67
2018,12,25,9,45,790.0,61.5,5.85,13.3,337.5,830.25,685.94
2018,12,25,10,0,809.0,65.0,5.9,13.5,370.0,854.72,703.53
2018,12,25,10,15,826.5,66.5,5.95,13.65,397.5,871.92,715.47
2018,12,25,10,30,844.0,68.0,6.0,13.8,425.0,885.68,724.76
2018,12,25,10,45,856.5,69.5,6.05,13.95,446.5,891.3,727.91
2018,12,25,11,0,869.0,71.0,6.1,14.1,468.0,893.24,728.41
2018,12,25,11,15,877.0,72.0,6.15,14.2,482.5,877.62,715.91
2018,12,25,11,30,885.0,73.0,6.2,14.3,497.0,867.79,708.02
2018,12,25,11,45,888.0,73.0,6.2,14.35,503.0,848.85,693.2
2018,12,25,12,0,891.0,73.0,6.2,14.4,509.0,826.54,675.97
2018,12,25,12,15,890.5,73.0,6.25,14.5,508.0,798.17,654.26
2018,12,25,12,30,890.0,73.0,6.3,14.6,507.0,766.79,630.25
2018,12,25,12,45,887.0,72.5,6.35,14.65,498.5,730.14,602.23
2018,12,25,13,0,884.0,72.0,6.4,14.7,490.0,690.94,571.64
2018,12,25,13,15,877.5,71.0,6.4,14.75,474.5,646.58,534.74
2018,12,25,13,30,871.0,70.0,6.4,14.8,459.0,604.15,498.53
2018,12,25,13,45,859.0,68.5,6.45,14.8,435.5,551.98,453.97
2018,12,25,14,0,847.0,67.0,6.5,14.8,412.0,498.94,407.58
2018,12,25,14,15,828.5,65.0,6.45,14.75,382.5,441.89,356.76
2018,12,25,14,30,810.0,63.0,6.4,14.7,353.0,385.21,305.05
2018,12,25,14,45,784.0,60.5,6.4,14.65,318.5,326.19,250.63
2018,12,25,15,0,758.0,58.0,6.4,14.6,284.0,268.96,197.22
2018,12,25,15,15,717.5,54.5,6.4,14.6,245.5,209.77,143.27
2018,12,25,15,30,677.0,51.0,6.4,14.6,207.0,154.69,95.29
2018,12,25,15,45,617.0,46.0,6.0,14.1,166.5,100.86,54.64
2018,12,25,16,0,557.0,41.0,5.6,13.6,126.0,51.62,26.75
2018,12,25,16,15,454.0,33.5,5.45,13.3,88.5,27.83,17.97
2018,12,25,16,30,351.0,26.0,5.3,13.0,51.0,21.94,7.61
2018,12,25,16,45,190.0,15.0,5.15,12.7,27.0,12.8,0.0
2018,12,25,17,0,29.0,4.0,5.0,12.4,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,4.9,12.25,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,26,7,15,26.0,4.0,4.35,10.2,4.5,0.0,0.0
2018,12,26,7,30,52.0,8.0,4.3,10.5,9.0,43.01,0.0
2018,12,26,7,45,119.5,21.0,4.3,10.85,31.0,145.84,23.0
2018,12,26,8,0,187.0,34.0,4.3,11.2,53.0,234.47,183.66
2018,12,26,8,15,237.5,46.5,4.45,11.5,82.0,293.63,244.26
2018,12,26,8,30,288.0,59.0,4.6,11.8,111.0,355.86,300.59
2018,12,26,8,45,305.5,72.5,4.75,12.1,139.5,393.37,334.08
2018,12,26,9,0,323.0,86.0,4.9,12.4,168.0,430.37,365.89
2018,12,26,9,15,180.5,92.5,5.1,12.55,139.5,293.29,249.72
2018,12,26,9,30,38.0,99.0,5.3,12.7,111.0,136.96,113.32
2018,12,26,9,45,169.0,115.5,5.5,12.85,178.0,311.14,264.44
2018,12,26,10,0,300.0,132.0,5.7,13.0,245.0,450.84,382.39
2018,12,26,10,15,520.0,108.0,5.8,13.1,321.0,649.66,544.83
2018,12,26,10,30,740.0,84.0,5.9,13.2,397.0,817.17,674.59
2018,12,26,10,45,672.5,102.5,5.95,13.3,397.5,772.39,638.35
2018,12,26,11,0,605.0,121.0,6.0,13.4,398.0,723.94,600.08
2018,12,26,11,15,744.0,95.5,5.9,13.4,446.0,804.43,661.79
2018,12,26,11,30,883.0,70.0,5.8,13.4,494.0,863.07,705.24
2018,12,26,11,45,892.5,69.5,5.7,13.45,502.5,849.18,693.42
2018,12,26,12,0,902.0,69.0,5.6,13.5,511.0,831.61,679.34
2018,12,26,12,15,899.5,70.0,5.65,13.55,510.0,802.75,657.51
2018,12,26,12,30,897.0,71.0,5.7,13.6,509.0,770.92,633.44
2018,12,26,12,45,890.5,71.5,5.75,13.6,500.0,732.8,604.56
2018,12,26,13,0,884.0,72.0,5.8,13.6,491.0,692.35,573.3
2018,12,26,13,15,876.5,71.0,5.9,13.6,475.0,647.42,536.45
2018,12,26,13,30,869.0,70.0,6.0,13.6,459.0,604.51,500.25
2018,12,26,13,45,856.5,69.0,6.05,13.6,436.0,552.76,456.01
2018,12,26,14,0,844.0,68.0,6.1,13.6,413.0,500.15,409.96
2018,12,26,14,15,824.5,66.0,6.05,13.5,383.5,442.81,358.93
2018,12,26,14,30,805.0,64.0,6.0,13.4,354.0,385.94,307.08
2018,12,26,14,45,766.0,63.0,5.95,13.35,317.0,324.33,250.7
2018,12,26,15,0,727.0,62.0,5.9,13.3,280.0,265.92,196.69
2018,12,26,15,15,608.0,62.0,5.9,13.3,227.5,193.42,134.71
2018,12,26,15,30,489.0,62.0,5.9,13.3,175.0,135.2,87.72
2018,12,26,15,45,422.5,55.0,5.7,12.85,139.0,89.62,53.21
2018,12,26,16,0,356.0,48.0,5.5,12.4,103.0,52.08,30.87
2018,12,26,16,15,344.5,37.5,5.55,12.15,77.0,30.98,20.82
2018,12,26,16,30,333.0,27.0,5.6,11.9,51.0,22.78,8.86
2018,12,26,16,45,190.0,16.5,5.65,11.7,28.0,14.08,0.0
2018,12,26,17,0,47.0,6.0,5.7,11.5,5.0,0.0,0.0
2018,12,26,17,15,23.5,3.0,5.7,11.45,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.65,11.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.95,11.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.6,11.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.65,11.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.75,11.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.65,10.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.6,10.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.55,10.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.5,10.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.75,10.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.65,10.05,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.65,9.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.65,9.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.55,9.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.5,9.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,12,27,7,15,69.0,5.5,5.65,9.6,6.5,0.0,0.0
2018,12,27,7,30,138.0,11.0,5.8,10.0,13.0,105.27,0.0
2018,12,27,7,45,312.5,19.5,5.95,10.35,44.5,285.87,37.57
2018,12,27,8,0,487.0,28.0,6.1,10.7,76.0,445.97,350.42
2018,12,27,8,15,569.5,32.5,6.3,11.0,115.0,533.62,442.66
2018,12,27,8,30,652.0,37.0,6.5,11.3,154.0,622.85,522.04
2018,12,27,8,45,702.5,40.5,6.7,11.65,194.5,685.24,576.26
2018,12,27,9,0,753.0,44.0,6.9,12.0,235.0,747.2,627.83
2018,12,27,9,15,783.5,47.0,7.1,12.25,272.5,780.57,655.2
2018,12,27,9,30,814.0,50.0,7.3,12.5,310.0,820.6,686.83
2018,12,27,9,45,833.5,53.0,7.45,12.8,343.5,848.26,707.66
2018,12,27,10,0,853.0,56.0,7.6,13.1,377.0,872.99,725.79
2018,12,27,10,15,869.0,57.5,7.65,13.25,405.0,889.09,737.05
2018,12,27,10,30,885.0,59.0,7.7,13.4,433.0,901.79,745.62
2018,12,27,10,45,895.5,60.0,7.8,13.6,454.0,905.18,747.08
2018,12,27,11,0,906.0,61.0,7.9,13.8,475.0,904.89,745.84
2018,12,27,11,15,913.5,61.5,7.9,13.9,489.5,897.51,739.2
2018,12,27,11,30,921.0,62.0,7.9,14.0,504.0,886.4,729.86
2018,12,27,11,45,926.0,62.0,7.95,14.05,511.5,868.79,715.97
2018,12,27,12,0,931.0,62.0,8.0,14.1,519.0,847.58,699.42
2018,12,27,12,15,931.0,62.0,8.0,14.2,518.0,818.85,676.83
2018,12,27,12,30,931.0,62.0,8.0,14.3,517.0,786.93,651.83
2018,12,27,12,45,927.0,61.5,8.0,14.35,508.0,748.47,621.81
2018,12,27,13,0,923.0,61.0,8.0,14.4,499.0,707.41,589.65
2018,12,27,13,15,916.5,60.5,8.0,14.4,483.5,662.34,552.01
2018,12,27,13,30,910.0,60.0,8.0,14.4,468.0,615.27,511.75
2018,12,27,13,45,900.5,58.5,8.0,14.45,445.5,563.65,466.82
2018,12,27,14,0,891.0,57.0,8.0,14.5,423.0,510.8,419.82
2018,12,27,14,15,874.5,55.5,7.95,14.4,393.5,453.86,368.5
2018,12,27,14,30,858.0,54.0,7.9,14.3,364.0,396.92,315.97
2018,12,27,14,45,834.0,52.0,7.9,14.2,329.0,337.24,260.28
2018,12,27,15,0,810.0,50.0,7.9,14.1,294.0,278.94,205.21
2018,12,27,15,15,773.5,47.0,7.9,14.1,255.0,217.8,148.69
2018,12,27,15,30,737.0,44.0,7.9,14.1,216.0,160.51,97.95
2018,12,27,15,45,679.5,40.0,7.65,13.6,175.0,104.08,54.57
2018,12,27,16,0,622.0,36.0,7.4,13.1,134.0,54.32,26.51
2018,12,27,16,15,524.5,30.5,7.35,12.8,95.5,27.63,17.96
2018,12,27,16,30,427.0,25.0,7.3,12.5,57.0,23.02,9.6
2018,12,27,16,45,250.0,16.0,7.2,12.25,31.5,13.66,0.0
2018,12,27,17,0,73.0,7.0,7.1,12.0,6.0,0.0,0.0
2018,12,27,17,15,36.5,3.5,7.1,11.85,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.05,11.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,7.0,10.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.95,10.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.85,10.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.7,10.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.4,10.05,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.4,9.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,9.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.4,9.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.4,9.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,9.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,9.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,9.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,9.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,8.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,8.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,8.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,8.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,8.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,8.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,8.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,8.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,8.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,8.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,8.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,8.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,8.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,12,28,7,15,44.0,5.0,5.7,8.4,5.5,0.0,0.0
2018,12,28,7,30,88.0,10.0,5.7,8.7,11.0,69.6,0.0
2018,12,28,7,45,218.5,21.0,5.7,8.95,38.5,217.54,18.16
2018,12,28,8,0,349.0,32.0,5.7,9.2,66.0,355.95,281.41
2018,12,28,8,15,467.0,36.5,5.75,9.5,106.0,465.65,389.35
2018,12,28,8,30,585.0,41.0,5.8,9.8,146.0,572.06,482.51
2018,12,28,8,45,677.0,41.5,5.85,10.1,191.5,664.74,560.91
2018,12,28,9,0,769.0,42.0,5.9,10.4,237.0,749.14,629.84
2018,12,28,9,15,800.5,44.0,5.85,10.7,274.5,790.74,662.43
2018,12,28,9,30,832.0,46.0,5.8,11.0,312.0,830.57,692.47
2018,12,28,9,45,854.0,47.5,5.75,11.25,345.5,858.65,712.62
